Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,8,0,414.0,37.0,1.9,14.0,87.0,274.74,216.43
2016,2,1,8,15,507.0,46.0,2.15,14.5,137.0,348.55,282.87
2016,2,1,8,30,600.0,55.0,2.4,15.0,187.0,427.48,350.39
2016,2,1,8,45,658.5,60.5,2.65,15.5,239.0,485.77,399.26
2016,2,1,9,0,717.0,66.0,2.9,16.0,291.0,541.87,444.7
2016,2,1,9,15,753.0,70.5,3.1,16.5,340.5,586.85,479.69
2016,2,1,9,30,789.0,75.0,3.3,17.0,390.0,630.75,512.81
2016,2,1,9,45,814.5,78.0,3.55,18.0,435.0,664.23,536.26
2016,2,1,10,0,840.0,81.0,3.8,19.0,480.0,695.54,556.96
2016,2,1,10,15,430.0,143.5,3.95,19.0,348.5,478.2,385.98
2016,2,1,10,30,20.0,206.0,4.1,19.0,217.0,214.3,169.36
2016,2,1,10,45,21.5,217.5,4.3,19.5,230.0,225.65,178.31
2016,2,1,11,0,23.0,229.0,4.5,20.0,243.0,236.93,186.64
2016,2,1,11,15,165.5,259.0,4.6,20.0,364.0,384.14,305.15
2016,2,1,11,30,308.0,289.0,4.7,20.0,485.0,519.53,410.44
2016,2,1,11,45,269.5,304.0,4.85,20.5,479.0,499.98,393.08
2016,2,1,12,0,231.0,319.0,5.0,21.0,473.0,473.93,371.54
2016,2,1,12,15,574.0,210.0,5.15,21.0,597.5,599.09,472.37
2016,2,1,12,30,917.0,101.0,5.3,21.0,722.0,698.28,550.35
2016,2,1,12,45,914.0,102.0,5.45,21.5,721.0,672.84,528.78
2016,2,1,13,0,911.0,103.0,5.6,22.0,720.0,644.59,505.34
2016,2,1,13,15,907.5,102.5,5.75,22.0,710.5,611.98,479.19
2016,2,1,13,30,904.0,102.0,5.9,22.0,701.0,576.93,450.57
2016,2,1,13,45,896.0,101.5,6.1,22.5,683.0,537.37,417.08
2016,2,1,14,0,888.0,101.0,6.3,23.0,665.0,493.84,379.85
2016,2,1,14,15,878.5,99.5,6.4,23.0,639.5,448.89,341.28
2016,2,1,14,30,869.0,98.0,6.5,23.0,614.0,402.77,300.92
2016,2,1,14,45,854.0,96.5,6.6,23.0,580.5,353.98,257.79
2016,2,1,15,0,839.0,95.0,6.7,23.0,547.0,305.01,214.09
2016,2,1,15,15,819.5,92.0,6.6,22.5,507.0,253.87,169.3
2016,2,1,15,30,800.0,89.0,6.5,22.0,467.0,203.55,126.52
2016,2,1,15,45,771.5,85.5,6.4,22.0,422.0,152.89,87.2
2016,2,1,16,0,743.0,82.0,6.3,22.0,377.0,99.58,52.96
2016,2,1,16,15,704.0,77.0,5.95,21.5,327.5,52.12,39.75
2016,2,1,16,30,665.0,72.0,5.6,21.0,278.0,49.88,37.94
2016,2,1,16,45,599.5,66.0,5.25,20.5,227.0,47.4,35.82
2016,2,1,17,0,534.0,60.0,4.9,20.0,176.0,44.94,33.56
2016,2,1,17,15,438.0,49.5,4.7,19.5,127.5,38.31,27.46
2016,2,1,17,30,342.0,39.0,4.5,19.0,79.0,31.43,20.75
2016,2,1,17,45,171.0,19.5,4.35,18.5,39.5,15.29,2.88
2016,2,1,18,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,4.2,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.2,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,2,7,15,57.0,5.5,1.85,8.0,6.5,0.0,0.0
2016,2,2,7,30,114.0,11.0,2.1,9.0,13.0,58.16,0.0
2016,2,2,7,45,301.5,23.0,2.4,10.0,54.0,188.84,113.67
2016,2,2,8,0,489.0,35.0,2.7,11.0,95.0,311.01,248.82
2016,2,2,8,15,581.0,42.5,3.0,11.5,147.5,380.26,313.23
2016,2,2,8,30,673.0,50.0,3.3,12.0,200.0,460.32,382.91
2016,2,2,8,45,728.5,55.0,3.6,13.0,254.0,519.38,432.41
2016,2,2,9,0,784.0,60.0,3.9,14.0,308.0,579.14,480.32
2016,2,2,9,15,819.0,63.5,4.15,14.5,359.0,623.99,515.56
2016,2,2,9,30,854.0,67.0,4.4,15.0,410.0,667.57,549.15
2016,2,2,9,45,877.5,70.0,4.7,15.5,457.0,700.97,573.47
2016,2,2,10,0,901.0,73.0,5.0,16.0,504.0,727.09,591.98
2016,2,2,10,15,918.0,75.0,4.95,16.5,545.0,749.68,606.13
2016,2,2,10,30,935.0,77.0,4.9,17.0,586.0,769.27,617.9
2016,2,2,10,45,946.0,79.0,4.85,17.5,619.5,781.26,623.98
2016,2,2,11,0,957.0,81.0,4.8,18.0,653.0,789.8,627.6
2016,2,2,11,15,965.0,82.0,4.7,18.0,679.5,791.49,627.26
2016,2,2,11,30,973.0,83.0,4.6,18.0,706.0,789.57,624.44
2016,2,2,11,45,975.0,85.5,4.55,18.5,723.0,781.34,616.26
2016,2,2,12,0,977.0,88.0,4.5,19.0,740.0,769.5,605.68
2016,2,2,12,15,979.5,88.5,4.4,19.0,749.0,752.41,592.0
2016,2,2,12,30,982.0,89.0,4.3,19.0,758.0,731.87,575.02
2016,2,2,12,45,982.0,88.5,4.2,19.0,758.0,705.39,553.71
2016,2,2,13,0,982.0,88.0,4.1,19.0,758.0,675.76,529.76
2016,2,2,13,15,979.5,88.0,4.05,19.0,748.5,642.18,502.58
2016,2,2,13,30,977.0,88.0,4.0,19.0,739.0,605.85,472.78
2016,2,2,13,45,972.0,87.0,3.95,19.5,721.0,564.77,437.91
2016,2,2,14,0,967.0,86.0,3.9,20.0,703.0,521.5,400.69
2016,2,2,14,15,958.0,84.5,3.8,20.0,676.5,474.13,360.21
2016,2,2,14,30,949.0,83.0,3.7,20.0,650.0,425.33,317.66
2016,2,2,14,45,937.0,81.5,3.6,20.0,615.5,374.35,272.58
2016,2,2,15,0,925.0,80.0,3.5,20.0,581.0,322.68,226.35
2016,2,2,15,15,907.5,77.5,3.15,19.5,540.0,268.48,178.59
2016,2,2,15,30,890.0,75.0,2.8,19.0,499.0,209.44,128.23
2016,2,2,15,45,865.5,72.0,2.45,18.5,452.0,154.81,85.33
2016,2,2,16,0,841.0,69.0,2.1,18.0,405.0,101.92,51.64
2016,2,2,16,15,805.5,65.0,1.9,17.0,354.0,50.16,38.77
2016,2,2,16,30,770.0,61.0,1.7,16.0,303.0,45.46,34.87
2016,2,2,16,45,714.5,56.0,1.5,15.0,249.0,43.1,32.89
2016,2,2,17,0,659.0,51.0,1.3,14.0,195.0,40.77,30.8
2016,2,2,17,15,564.5,43.0,1.3,13.0,143.0,32.44,23.16
2016,2,2,17,30,470.0,35.0,1.3,12.0,91.0,27.54,18.23
2016,2,2,17,45,235.0,17.5,1.35,11.5,45.5,13.41,2.83
2016,2,2,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.8,4.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.85,4.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.25,2.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.5,2.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,2,3,7,15,65.0,5.5,3.95,2.5,6.5,0.0,0.0
2016,2,3,7,30,130.0,11.0,4.3,3.0,13.0,65.19,0.0
2016,2,3,7,45,304.0,23.5,4.65,3.5,54.5,192.34,124.71
2016,2,3,8,0,478.0,36.0,5.0,4.0,96.0,308.11,255.24
2016,2,3,8,15,568.0,44.0,5.2,4.5,148.0,381.84,325.54
2016,2,3,8,30,658.0,52.0,5.4,5.0,200.0,456.09,393.22
2016,2,3,8,45,717.5,57.0,5.65,6.0,255.0,517.4,446.82
2016,2,3,9,0,777.0,62.0,5.9,7.0,310.0,579.64,498.98
2016,2,3,9,15,812.0,66.0,5.75,7.5,361.5,625.09,535.46
2016,2,3,9,30,847.0,70.0,5.6,8.0,413.0,669.29,569.55
2016,2,3,9,45,876.5,71.5,5.5,8.5,461.0,705.04,595.1
2016,2,3,10,0,906.0,73.0,5.4,9.0,509.0,733.69,614.53
2016,2,3,10,15,922.5,75.0,5.35,9.0,550.0,756.08,630.17
2016,2,3,10,30,939.0,77.0,5.3,9.0,591.0,775.44,643.42
2016,2,3,10,45,954.5,77.0,5.25,9.5,626.0,788.54,650.65
2016,2,3,11,0,970.0,77.0,5.2,10.0,661.0,798.24,655.35
2016,2,3,11,15,977.5,78.5,5.15,10.5,687.0,800.19,654.26
2016,2,3,11,30,985.0,80.0,5.1,11.0,713.0,798.46,650.59
2016,2,3,11,45,989.0,81.0,5.05,11.5,730.5,790.0,642.01
2016,2,3,12,0,993.0,82.0,5.0,12.0,748.0,777.88,630.91
2016,2,3,12,15,995.0,82.0,4.95,12.0,756.5,759.76,616.64
2016,2,3,12,30,997.0,82.0,4.9,12.0,765.0,738.17,598.71
2016,2,3,12,45,995.5,82.5,4.9,12.5,764.5,711.46,575.64
2016,2,3,13,0,994.0,83.0,4.9,13.0,764.0,681.6,549.92
2016,2,3,13,15,991.0,83.0,4.85,13.0,754.5,647.41,521.31
2016,2,3,13,30,988.0,83.0,4.8,13.0,745.0,610.46,490.02
2016,2,3,13,45,981.0,83.0,4.8,13.0,726.5,568.94,454.65
2016,2,3,14,0,974.0,83.0,4.8,13.0,708.0,525.31,416.77
2016,2,3,14,15,965.5,81.5,4.75,13.0,682.0,477.83,374.82
2016,2,3,14,30,957.0,80.0,4.7,13.0,656.0,428.86,330.68
2016,2,3,14,45,943.5,79.5,4.7,13.0,621.5,377.85,284.13
2016,2,3,15,0,930.0,79.0,4.7,13.0,587.0,326.23,236.45
2016,2,3,15,15,913.0,76.5,4.55,12.5,545.5,271.82,186.92
2016,2,3,15,30,896.0,74.0,4.4,12.0,504.0,217.7,138.87
2016,2,3,15,45,874.0,70.5,4.3,12.0,457.5,157.24,89.21
2016,2,3,16,0,852.0,67.0,4.2,12.0,411.0,103.53,53.15
2016,2,3,16,15,818.0,63.5,3.7,11.0,359.5,51.42,40.87
2016,2,3,16,30,784.0,60.0,3.2,10.0,308.0,44.49,34.86
2016,2,3,16,45,732.5,54.5,2.75,9.5,254.5,41.65,32.34
2016,2,3,17,0,681.0,49.0,2.3,9.0,201.0,38.78,29.65
2016,2,3,17,15,593.0,41.5,2.25,8.0,148.5,33.91,25.02
2016,2,3,17,30,505.0,34.0,2.2,7.0,96.0,28.97,19.97
2016,2,3,17,45,333.0,22.0,2.15,6.5,54.5,17.48,6.4
2016,2,3,18,0,161.0,10.0,2.1,6.0,13.0,9.53,0.0
2016,2,3,18,15,80.5,5.0,2.2,6.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.55,5.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.7,3.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.45,2.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.25,1.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,7,15,113.0,5.5,1.7,0.5,8.0,0.0,0.0
2016,2,4,7,30,226.0,11.0,2.0,1.0,16.0,106.18,0.0
2016,2,4,7,45,391.5,22.0,2.3,2.0,60.0,227.5,154.0
2016,2,4,8,0,557.0,33.0,2.6,3.0,104.0,340.15,281.27
2016,2,4,8,15,640.5,40.0,2.55,4.0,158.0,413.37,349.26
2016,2,4,8,30,724.0,47.0,2.5,5.0,212.0,490.41,416.25
2016,2,4,8,45,772.5,52.0,2.45,6.0,266.5,547.05,463.33
2016,2,4,9,0,821.0,57.0,2.4,7.0,321.0,604.0,508.12
2016,2,4,9,15,853.0,60.5,2.55,7.5,373.0,648.07,542.66
2016,2,4,9,30,885.0,64.0,2.7,8.0,425.0,685.67,570.51
2016,2,4,9,45,906.5,67.0,2.85,9.0,472.0,718.51,592.61
2016,2,4,10,0,928.0,70.0,3.0,10.0,519.0,748.88,612.42
2016,2,4,10,15,943.5,72.0,3.0,10.0,560.5,770.95,627.21
2016,2,4,10,30,959.0,74.0,3.0,10.0,602.0,789.88,639.68
2016,2,4,10,45,969.5,75.5,3.0,10.5,636.0,801.23,645.42
2016,2,4,11,0,980.0,77.0,3.0,11.0,670.0,809.04,648.7
2016,2,4,11,15,987.5,78.0,3.0,11.0,696.5,810.45,648.64
2016,2,4,11,30,995.0,79.0,3.0,11.0,723.0,808.17,646.09
2016,2,4,11,45,990.0,84.5,3.05,11.5,739.0,797.99,637.08
2016,2,4,12,0,985.0,90.0,3.1,12.0,755.0,784.21,625.65
2016,2,4,12,15,987.5,90.5,3.1,12.0,764.0,766.95,612.71
2016,2,4,12,30,990.0,91.0,3.1,12.0,773.0,746.2,596.05
2016,2,4,12,45,991.5,90.0,3.1,12.5,773.0,719.92,574.03
2016,2,4,13,0,993.0,89.0,3.1,13.0,773.0,690.39,549.32
2016,2,4,13,15,990.0,88.5,3.0,13.0,763.5,655.62,520.85
2016,2,4,13,30,987.0,88.0,2.9,13.0,754.0,618.11,489.79
2016,2,4,13,45,983.5,86.5,2.85,13.0,736.5,576.85,455.39
2016,2,4,14,0,980.0,85.0,2.8,13.0,719.0,533.26,418.32
2016,2,4,14,15,971.5,84.0,2.7,13.0,692.0,485.87,377.23
2016,2,4,14,30,963.0,83.0,2.6,13.0,665.0,436.95,333.93
2016,2,4,14,45,945.0,83.5,2.55,13.0,629.5,384.91,287.46
2016,2,4,15,0,927.0,84.0,2.5,13.0,594.0,332.64,240.14
2016,2,4,15,15,909.5,81.5,2.3,12.5,552.5,278.07,191.13
2016,2,4,15,30,892.0,79.0,2.1,12.0,511.0,218.71,139.24
2016,2,4,15,45,868.0,76.0,1.95,12.0,463.5,163.73,94.36
2016,2,4,16,0,844.0,73.0,1.8,12.0,416.0,110.45,58.4
2016,2,4,16,15,808.5,68.5,1.55,11.0,364.5,57.77,37.87
2016,2,4,16,30,773.0,64.0,1.3,10.0,313.0,47.71,37.79
2016,2,4,16,45,720.0,58.5,1.1,9.5,258.5,45.01,35.43
2016,2,4,17,0,667.0,53.0,0.9,9.0,204.0,42.32,32.91
2016,2,4,17,15,578.0,45.0,0.95,8.0,151.0,33.9,25.08
2016,2,4,17,30,489.0,37.0,1.0,7.0,98.0,29.09,20.19
2016,2,4,17,45,319.5,24.0,1.1,6.5,56.5,19.23,8.33
2016,2,4,18,0,150.0,11.0,1.2,6.0,15.0,10.48,0.0
2016,2,4,18,15,75.0,5.5,1.2,5.5,7.5,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,5,7,15,86.5,6.0,1.2,1.0,8.0,0.0,0.0
2016,2,5,7,30,173.0,12.0,1.4,2.0,16.0,85.15,0.0
2016,2,5,7,45,337.0,24.5,1.65,3.0,59.0,212.55,147.68
2016,2,5,8,0,501.0,37.0,1.9,4.0,102.0,323.78,266.76
2016,2,5,8,15,586.0,45.0,1.9,4.5,155.0,396.31,333.6
2016,2,5,8,30,671.0,53.0,1.9,5.0,208.0,468.97,397.2
2016,2,5,8,45,718.0,59.0,1.9,6.0,261.0,524.7,443.27
2016,2,5,9,0,765.0,65.0,1.9,7.0,314.0,580.67,487.17
2016,2,5,9,15,798.5,69.0,2.35,8.0,364.5,625.18,522.57
2016,2,5,9,30,832.0,73.0,2.8,9.0,415.0,668.39,555.65
2016,2,5,9,45,850.0,78.0,3.25,10.0,460.5,700.24,578.36
2016,2,5,10,0,868.0,83.0,3.7,11.0,506.0,729.52,598.71
2016,2,5,10,15,884.5,85.5,3.7,11.5,546.5,752.02,612.96
2016,2,5,10,30,901.0,88.0,3.7,12.0,587.0,771.51,624.88
2016,2,5,10,45,909.0,91.0,3.75,12.5,620.0,777.49,626.97
2016,2,5,11,0,917.0,94.0,3.8,13.0,653.0,784.87,630.32
2016,2,5,11,15,925.5,95.5,3.75,13.0,679.0,787.54,631.02
2016,2,5,11,30,934.0,97.0,3.7,13.0,705.0,786.7,629.31
2016,2,5,11,45,936.5,99.0,3.7,13.5,722.0,778.51,621.44
2016,2,5,12,0,939.0,101.0,3.7,14.0,739.0,766.85,611.24
2016,2,5,12,15,941.5,101.5,3.6,14.0,747.5,750.26,597.95
2016,2,5,12,30,944.0,102.0,3.5,14.0,756.0,730.32,581.48
2016,2,5,12,45,942.5,103.0,3.45,14.5,755.5,705.05,560.0
2016,2,5,13,0,941.0,104.0,3.4,15.0,755.0,676.78,536.09
2016,2,5,13,15,938.0,103.5,3.3,15.0,746.0,643.37,508.86
2016,2,5,13,30,935.0,103.0,3.2,15.0,737.0,607.37,479.18
2016,2,5,13,45,928.0,102.5,3.15,15.0,718.5,566.93,445.65
2016,2,5,14,0,921.0,102.0,3.1,15.0,700.0,524.54,409.85
2016,2,5,14,15,912.0,100.5,3.0,15.0,674.0,478.67,370.4
2016,2,5,14,30,903.0,99.0,2.9,15.0,648.0,428.16,326.46
2016,2,5,14,45,881.5,100.0,2.85,15.0,612.5,377.42,281.65
2016,2,5,15,0,860.0,101.0,2.8,15.0,577.0,327.04,236.53
2016,2,5,15,15,841.0,98.0,2.6,14.5,536.5,274.43,189.8
2016,2,5,15,30,822.0,95.0,2.4,14.0,496.0,222.59,144.61
2016,2,5,15,45,791.5,92.0,2.25,14.0,448.5,170.34,102.37
2016,2,5,16,0,761.0,89.0,2.1,14.0,401.0,115.27,64.27
2016,2,5,16,15,722.5,83.5,1.8,13.0,350.5,65.72,43.44
2016,2,5,16,30,684.0,78.0,1.5,12.0,300.0,53.95,43.06
2016,2,5,16,45,618.5,72.0,1.25,11.0,246.5,51.68,41.21
2016,2,5,17,0,553.0,66.0,1.0,10.0,193.0,49.47,39.23
2016,2,5,17,15,463.0,55.0,1.05,9.5,142.5,42.61,32.74
2016,2,5,17,30,373.0,44.0,1.1,9.0,92.0,35.48,25.68
2016,2,5,17,45,186.5,28.5,1.2,8.5,52.5,22.4,11.16
2016,2,5,18,0,0.0,13.0,1.3,8.0,13.0,12.39,0.0
2016,2,5,18,15,0.0,6.5,1.3,7.5,6.5,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.7,4.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.15,4.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.35,3.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.35,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,7,15,92.5,6.5,4.05,3.5,9.0,0.0,0.0
2016,2,6,7,30,185.0,13.0,4.3,4.0,18.0,91.71,0.0
2016,2,6,7,45,343.5,25.0,4.55,5.0,61.0,218.2,155.6
2016,2,6,8,0,502.0,37.0,4.8,6.0,104.0,325.84,269.88
2016,2,6,8,15,587.5,44.5,5.25,6.5,157.0,393.45,334.35
2016,2,6,8,30,673.0,52.0,5.7,7.0,210.0,471.29,404.51
2016,2,6,8,45,719.5,58.5,6.2,8.0,263.5,527.46,453.5
2016,2,6,9,0,766.0,65.0,6.7,9.0,317.0,583.91,500.77
2016,2,6,9,15,800.5,69.5,6.9,9.5,368.5,629.85,538.25
2016,2,6,9,30,835.0,74.0,7.1,10.0,420.0,674.53,573.35
2016,2,6,9,45,860.0,76.5,7.35,10.5,467.0,708.52,598.61
2016,2,6,10,0,885.0,79.0,7.6,11.0,514.0,740.17,621.72
2016,2,6,10,15,902.0,81.5,7.6,11.5,555.0,758.41,633.35
2016,2,6,10,30,919.0,84.0,7.6,12.0,596.0,778.7,646.6
2016,2,6,10,45,931.0,86.0,7.65,12.5,630.5,791.52,654.13
2016,2,6,11,0,943.0,88.0,7.7,13.0,665.0,800.91,659.11
2016,2,6,11,15,951.0,89.0,7.6,13.0,691.0,802.73,659.15
2016,2,6,11,30,959.0,90.0,7.5,13.0,717.0,800.95,656.59
2016,2,6,11,45,967.5,89.0,7.45,13.0,735.5,793.8,650.21
2016,2,6,12,0,976.0,88.0,7.4,13.0,754.0,783.0,641.19
2016,2,6,12,15,978.5,88.5,7.25,13.0,763.0,765.95,627.21
2016,2,6,12,30,981.0,89.0,7.1,13.0,772.0,745.42,609.91
2016,2,6,12,45,981.5,89.0,7.0,13.5,772.5,719.71,586.98
2016,2,6,13,0,982.0,89.0,6.9,14.0,773.0,690.8,561.37
2016,2,6,13,15,980.0,88.5,6.75,14.0,764.0,656.87,532.46
2016,2,6,13,30,978.0,88.0,6.6,14.0,755.0,620.17,500.89
2016,2,6,13,45,973.0,87.0,6.45,14.0,737.0,578.84,465.1
2016,2,6,14,0,968.0,86.0,6.3,14.0,719.0,535.31,426.83
2016,2,6,14,15,960.0,85.0,6.15,14.0,693.0,488.48,385.1
2016,2,6,14,30,952.0,84.0,6.0,14.0,667.0,440.1,341.23
2016,2,6,14,45,937.0,83.5,5.9,14.0,632.0,388.48,294.06
2016,2,6,15,0,922.0,83.0,5.8,14.0,597.0,336.4,245.93
2016,2,6,15,15,905.5,80.5,5.6,13.5,556.0,282.12,196.36
2016,2,6,15,30,889.0,78.0,5.4,13.0,515.0,222.86,143.69
2016,2,6,15,45,865.5,75.0,5.2,13.0,468.0,167.84,97.77
2016,2,6,16,0,842.0,72.0,5.0,13.0,421.0,114.47,60.4
2016,2,6,16,15,808.0,68.0,4.45,12.0,369.5,62.0,37.86
2016,2,6,16,30,774.0,64.0,3.9,11.0,318.0,47.37,37.29
2016,2,6,16,45,723.0,58.5,3.4,10.5,264.0,44.68,34.95
2016,2,6,17,0,672.0,53.0,2.9,10.0,210.0,41.97,32.44
2016,2,6,17,15,587.5,45.0,2.65,9.0,157.0,33.61,24.71
2016,2,6,17,30,503.0,37.0,2.4,8.0,104.0,28.77,19.9
2016,2,6,17,45,345.0,25.0,2.2,7.5,61.0,19.91,9.81
2016,2,6,18,0,187.0,13.0,2.0,7.0,18.0,12.39,0.0
2016,2,6,18,15,93.5,6.5,1.95,6.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,7,7,15,69.0,7.5,1.3,2.5,9.5,0.0,0.0
2016,2,7,7,30,138.0,15.0,1.5,3.0,19.0,73.86,0.0
2016,2,7,7,45,296.0,29.0,1.7,3.5,61.5,202.01,147.35
2016,2,7,8,0,454.0,43.0,1.9,4.0,104.0,309.4,256.31
2016,2,7,8,15,541.0,52.0,1.9,4.5,157.0,383.75,324.01
2016,2,7,8,30,628.0,61.0,1.9,5.0,210.0,462.46,392.15
2016,2,7,8,45,691.5,65.5,1.95,6.0,265.0,524.95,443.74
2016,2,7,9,0,755.0,70.0,2.0,7.0,320.0,585.22,491.33
2016,2,7,9,15,789.5,74.5,2.2,8.0,371.5,631.12,526.33
2016,2,7,9,30,824.0,79.0,2.4,9.0,423.0,675.74,559.04
2016,2,7,9,45,851.5,81.0,2.6,10.0,470.5,710.85,582.98
2016,2,7,10,0,879.0,83.0,2.8,11.0,518.0,743.7,604.84
2016,2,7,10,15,896.0,85.5,2.95,11.5,559.0,766.87,620.04
2016,2,7,10,30,913.0,88.0,3.1,12.0,600.0,782.12,629.4
2016,2,7,10,45,926.0,89.0,3.3,12.5,634.5,794.54,637.03
2016,2,7,11,0,939.0,90.0,3.5,13.0,669.0,803.59,642.28
2016,2,7,11,15,946.5,91.5,3.65,13.5,695.0,805.59,642.22
2016,2,7,11,30,954.0,93.0,3.8,14.0,721.0,804.01,639.71
2016,2,7,11,45,956.0,95.5,4.0,14.5,738.0,795.85,632.75
2016,2,7,12,0,958.0,98.0,4.2,15.0,755.0,784.13,623.31
2016,2,7,12,15,960.0,98.5,4.3,15.0,764.0,766.89,610.85
2016,2,7,12,30,962.0,99.0,4.4,15.0,773.0,746.26,595.05
2016,2,7,12,45,962.5,98.5,4.5,15.5,772.5,720.36,573.73
2016,2,7,13,0,963.0,98.0,4.6,16.0,772.0,691.33,549.74
2016,2,7,13,15,960.0,97.5,4.55,16.0,763.0,657.24,521.92
2016,2,7,13,30,957.0,97.0,4.5,16.0,754.0,620.49,491.56
2016,2,7,13,45,953.0,95.5,4.5,16.5,736.0,579.82,456.86
2016,2,7,14,0,949.0,94.0,4.5,17.0,718.0,536.92,419.75
2016,2,7,14,15,940.5,92.5,4.4,17.0,692.0,490.05,379.3
2016,2,7,14,30,932.0,91.0,4.3,17.0,666.0,441.72,336.78
2016,2,7,14,45,920.5,89.0,4.2,17.0,631.5,390.71,291.3
2016,2,7,15,0,909.0,87.0,4.1,17.0,597.0,339.0,244.56
2016,2,7,15,15,892.0,84.5,3.8,16.5,556.0,280.23,192.49
2016,2,7,15,30,875.0,82.0,3.5,16.0,515.0,226.37,145.12
2016,2,7,15,45,850.5,78.5,3.25,16.0,468.0,171.38,99.84
2016,2,7,16,0,826.0,75.0,3.0,16.0,421.0,118.19,62.65
2016,2,7,16,15,791.5,71.0,2.6,15.0,369.5,66.43,39.67
2016,2,7,16,30,757.0,67.0,2.2,14.0,318.0,49.71,38.93
2016,2,7,16,45,705.5,61.0,1.85,13.0,264.0,46.69,36.41
2016,2,7,17,0,654.0,55.0,1.5,12.0,210.0,39.75,30.22
2016,2,7,17,15,569.5,47.0,1.5,11.0,157.5,35.16,25.94
2016,2,7,17,30,485.0,39.0,1.5,10.0,105.0,30.43,21.25
2016,2,7,17,45,329.5,26.5,1.55,9.5,62.0,21.17,11.09
2016,2,7,18,0,174.0,14.0,1.6,9.0,19.0,13.34,0.0
2016,2,7,18,15,87.0,7.0,1.6,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.65,5.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.6,5.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.45,4.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,8,7,15,125.0,7.0,4.25,4.5,11.0,0.0,0.0
2016,2,8,7,30,250.0,14.0,4.3,5.0,22.0,121.96,0.0
2016,2,8,7,45,406.5,24.5,4.4,5.5,67.5,244.92,182.32
2016,2,8,8,0,563.0,35.0,4.5,6.0,113.0,352.65,293.16
2016,2,8,8,15,642.5,41.5,4.8,7.0,167.0,424.56,360.02
2016,2,8,8,30,722.0,48.0,5.1,8.0,221.0,499.97,426.62
2016,2,8,8,45,769.5,52.5,5.4,9.0,275.5,556.11,474.63
2016,2,8,9,0,817.0,57.0,5.7,10.0,330.0,612.54,520.83
2016,2,8,9,15,848.0,60.0,5.8,10.5,381.5,655.82,555.0
2016,2,8,9,30,879.0,63.0,5.9,11.0,433.0,692.47,581.99
2016,2,8,9,45,759.5,94.5,6.0,11.5,439.0,667.08,559.34
2016,2,8,10,0,640.0,126.0,6.1,12.0,445.0,625.32,522.46
2016,2,8,10,15,494.0,181.5,6.0,12.0,439.5,578.44,480.76
2016,2,8,10,30,348.0,237.0,5.9,12.0,434.0,520.43,430.07
2016,2,8,10,45,457.0,218.0,5.8,12.5,492.0,588.88,484.71
2016,2,8,11,0,566.0,199.0,5.7,13.0,550.0,646.92,529.85
2016,2,8,11,15,540.5,218.0,5.65,13.0,564.0,642.12,523.97
2016,2,8,11,30,515.0,237.0,5.6,13.0,578.0,634.87,516.51
2016,2,8,11,45,750.5,161.0,5.6,13.5,671.5,722.91,587.03
2016,2,8,12,0,986.0,85.0,5.6,14.0,765.0,794.2,640.8
2016,2,8,12,15,988.5,85.0,5.6,14.0,774.0,776.49,626.72
2016,2,8,12,30,991.0,85.0,5.6,14.0,783.0,755.29,610.34
2016,2,8,12,45,994.0,83.5,5.65,14.5,784.0,729.48,588.33
2016,2,8,13,0,997.0,82.0,5.7,15.0,785.0,700.33,563.5
2016,2,8,13,15,995.0,82.0,5.7,15.0,776.0,666.44,535.48
2016,2,8,13,30,993.0,82.0,5.7,15.0,767.0,629.7,504.71
2016,2,8,13,45,991.5,79.5,5.75,15.5,749.5,588.19,468.82
2016,2,8,14,0,990.0,77.0,5.8,16.0,732.0,544.19,430.21
2016,2,8,14,15,983.0,76.0,5.8,16.0,706.0,496.84,388.78
2016,2,8,14,30,976.0,75.0,5.8,16.0,680.0,447.8,344.97
2016,2,8,14,45,967.5,72.5,5.8,16.0,646.0,395.47,297.54
2016,2,8,15,0,959.0,70.0,5.8,16.0,612.0,342.07,248.43
2016,2,8,15,15,944.5,68.0,5.6,15.5,571.0,286.81,198.03
2016,2,8,15,30,930.0,66.0,5.4,15.0,530.0,231.56,148.44
2016,2,8,15,45,911.0,63.0,5.2,15.0,483.0,175.13,100.89
2016,2,8,16,0,892.0,60.0,5.0,15.0,436.0,119.69,61.18
2016,2,8,16,15,862.0,57.0,4.5,14.0,384.0,65.2,36.26
2016,2,8,16,30,832.0,54.0,4.0,13.0,332.0,44.43,34.34
2016,2,8,16,45,788.0,49.5,3.55,12.0,277.5,36.84,27.67
2016,2,8,17,0,744.0,45.0,3.1,11.0,223.0,34.61,25.7
2016,2,8,17,15,667.0,39.0,2.95,10.0,169.0,30.96,22.27
2016,2,8,17,30,590.0,33.0,2.8,9.0,115.0,27.27,18.58
2016,2,8,17,45,439.5,23.5,2.65,8.5,69.0,19.96,10.49
2016,2,8,18,0,289.0,14.0,2.5,8.0,23.0,13.34,0.0
2016,2,8,18,15,144.5,7.0,2.4,7.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.3,2.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,2,9,7,15,133.5,7.0,2.8,3.5,12.0,0.0,0.0
2016,2,9,7,30,267.0,14.0,3.0,4.0,24.0,130.14,0.0
2016,2,9,7,45,418.5,24.0,3.25,5.0,69.0,251.72,190.54
2016,2,9,8,0,570.0,34.0,3.5,6.0,114.0,357.24,296.6
2016,2,9,8,15,647.5,40.0,3.25,7.0,168.0,427.77,360.76
2016,2,9,8,30,725.0,46.0,3.0,8.0,222.0,501.78,423.93
2016,2,9,8,45,771.5,50.0,2.8,9.0,276.0,556.89,468.55
2016,2,9,9,0,818.0,54.0,2.6,10.0,330.0,612.29,510.8
2016,2,9,9,15,848.0,57.5,2.85,11.0,381.5,650.51,539.05
2016,2,9,9,30,878.0,61.0,3.1,12.0,433.0,692.41,568.67
2016,2,9,9,45,898.0,63.5,3.4,13.0,479.5,724.12,590.07
2016,2,9,10,0,918.0,66.0,3.7,14.0,526.0,753.33,609.28
2016,2,9,10,15,932.5,67.5,3.8,14.5,567.0,774.49,622.58
2016,2,9,10,30,947.0,69.0,3.9,15.0,608.0,792.52,633.59
2016,2,9,10,45,956.5,71.0,4.0,16.0,641.5,804.04,638.66
2016,2,9,11,0,966.0,73.0,4.1,17.0,675.0,812.02,641.25
2016,2,9,11,15,973.0,74.0,4.1,17.0,701.0,813.38,641.17
2016,2,9,11,30,980.0,75.0,4.1,17.0,727.0,811.06,638.63
2016,2,9,11,45,973.5,81.0,4.2,17.5,742.5,800.48,629.5
2016,2,9,12,0,967.0,87.0,4.3,18.0,758.0,786.34,617.97
2016,2,9,12,15,969.0,87.5,4.3,18.0,767.0,769.1,605.14
2016,2,9,12,30,971.0,88.0,4.3,18.0,776.0,748.42,589.77
2016,2,9,12,45,971.0,88.0,4.3,18.5,775.5,722.58,568.28
2016,2,9,13,0,971.0,88.0,4.3,19.0,775.0,693.59,544.25
2016,2,9,13,15,968.5,87.5,4.2,19.0,766.0,659.61,516.92
2016,2,9,13,30,966.0,87.0,4.1,19.0,757.0,622.89,487.05
2016,2,9,13,45,961.5,85.5,4.1,19.5,739.0,581.65,452.54
2016,2,9,14,0,957.0,84.0,4.1,20.0,721.0,538.2,415.64
2016,2,9,14,15,949.0,83.0,4.05,20.0,695.0,491.64,376.21
2016,2,9,14,30,941.0,82.0,4.0,20.0,669.0,443.56,334.6
2016,2,9,14,45,926.5,81.5,3.95,20.0,634.5,392.35,289.7
2016,2,9,15,0,912.0,81.0,3.9,20.0,600.0,340.67,243.66
2016,2,9,15,15,896.0,78.5,3.45,19.5,559.0,286.73,195.79
2016,2,9,15,30,880.0,76.0,3.0,19.0,518.0,233.02,148.81
2016,2,9,15,45,859.0,72.5,2.65,19.0,471.5,172.67,99.1
2016,2,9,16,0,838.0,69.0,2.3,19.0,425.0,119.07,61.01
2016,2,9,16,15,805.5,65.5,2.0,18.0,374.0,66.79,36.46
2016,2,9,16,30,773.0,62.0,1.7,17.0,323.0,45.21,34.47
2016,2,9,16,45,727.0,56.5,1.45,16.0,270.0,42.46,32.22
2016,2,9,17,0,681.0,51.0,1.2,15.0,217.0,39.66,29.78
2016,2,9,17,15,601.5,44.0,1.2,14.5,164.0,35.36,25.77
2016,2,9,17,30,522.0,37.0,1.2,14.0,111.0,30.99,21.46
2016,2,9,17,45,376.5,25.5,1.3,13.5,67.0,19.99,10.5
2016,2,9,18,0,231.0,14.0,1.4,13.0,23.0,13.34,0.0
2016,2,9,18,15,115.5,7.0,1.35,12.5,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.5,3.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,10,7,15,117.0,7.5,1.5,4.5,12.0,0.0,0.0
2016,2,10,7,30,234.0,15.0,1.7,5.0,24.0,117.36,0.0
2016,2,10,7,45,382.5,26.0,1.9,6.0,69.0,243.73,185.82
2016,2,10,8,0,531.0,37.0,2.1,7.0,114.0,341.9,282.14
2016,2,10,8,15,610.0,44.0,2.0,7.5,167.0,413.67,346.63
2016,2,10,8,30,689.0,51.0,1.9,8.0,220.0,488.97,410.59
2016,2,10,8,45,737.0,56.0,1.85,9.0,274.0,545.47,455.83
2016,2,10,9,0,785.0,61.0,1.8,10.0,328.0,602.35,498.98
2016,2,10,9,15,817.0,64.5,2.1,11.0,379.5,646.43,532.21
2016,2,10,9,30,849.0,68.0,2.4,12.0,431.0,689.15,562.64
2016,2,10,9,45,870.5,71.0,2.75,13.5,478.0,716.74,580.24
2016,2,10,10,0,892.0,74.0,3.1,15.0,525.0,747.18,599.61
2016,2,10,10,15,908.0,76.0,3.1,15.5,566.0,769.67,613.29
2016,2,10,10,30,924.0,78.0,3.1,16.0,607.0,789.14,624.72
2016,2,10,10,45,934.5,80.0,3.1,16.5,640.5,801.19,630.82
2016,2,10,11,0,945.0,82.0,3.1,17.0,674.0,809.79,634.56
2016,2,10,11,15,952.5,83.0,3.05,17.5,700.5,811.47,633.21
2016,2,10,11,30,960.0,84.0,3.0,18.0,727.0,809.53,629.5
2016,2,10,11,45,964.5,85.0,3.0,18.5,744.5,801.74,622.11
2016,2,10,12,0,969.0,86.0,3.0,19.0,762.0,790.33,612.37
2016,2,10,12,15,971.0,86.5,3.0,19.0,771.0,773.05,599.79
2016,2,10,12,30,973.0,87.0,3.0,19.0,780.0,752.33,584.88
2016,2,10,12,45,972.0,87.5,3.0,19.5,779.5,726.27,563.8
2016,2,10,13,0,971.0,88.0,3.0,20.0,779.0,697.08,540.15
2016,2,10,13,15,969.0,87.5,3.0,20.0,770.0,663.35,513.86
2016,2,10,13,30,967.0,87.0,3.0,20.0,761.0,626.85,485.0
2016,2,10,13,45,961.0,86.5,3.0,20.5,743.5,585.65,451.11
2016,2,10,14,0,955.0,86.0,3.0,21.0,726.0,542.33,414.92
2016,2,10,14,15,947.5,85.0,3.0,21.0,700.0,495.97,376.37
2016,2,10,14,30,940.0,84.0,3.0,21.0,674.0,448.03,335.56
2016,2,10,14,45,928.5,82.5,3.0,21.0,640.0,396.92,291.32
2016,2,10,15,0,917.0,81.0,3.0,21.0,606.0,345.06,245.61
2016,2,10,15,15,901.5,78.5,2.75,20.5,565.0,290.89,198.0
2016,2,10,15,30,886.0,76.0,2.5,20.0,524.0,236.88,151.05
2016,2,10,15,45,863.5,73.0,2.3,20.0,477.5,176.26,101.29
2016,2,10,16,0,841.0,70.0,2.1,20.0,431.0,122.56,62.98
2016,2,10,16,15,809.0,66.5,1.95,19.0,380.0,69.97,37.57
2016,2,10,16,30,777.0,63.0,1.8,18.0,329.0,45.9,34.91
2016,2,10,16,45,729.0,58.0,1.7,17.0,275.0,43.61,33.09
2016,2,10,17,0,681.0,53.0,1.6,16.0,221.0,41.32,31.12
2016,2,10,17,15,602.0,45.5,1.7,15.0,167.5,36.62,26.84
2016,2,10,17,30,523.0,38.0,1.8,14.0,114.0,29.09,19.83
2016,2,10,17,45,376.5,26.5,1.9,13.5,69.5,20.79,11.35
2016,2,10,18,0,230.0,15.0,2.0,13.0,25.0,12.01,0.0
2016,2,10,18,15,115.0,7.5,2.1,13.0,12.5,7.15,0.0
2016,2,10,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,11,7,15,125.5,8.0,3.4,8.5,13.5,7.63,0.0
2016,2,11,7,30,251.0,16.0,3.5,9.0,27.0,145.71,0.0
2016,2,11,7,45,399.0,27.0,3.65,10.0,73.0,254.13,194.1
2016,2,11,8,0,547.0,38.0,3.8,11.0,119.0,353.2,289.51
2016,2,11,8,15,624.5,45.0,3.75,12.0,173.0,425.1,353.54
2016,2,11,8,30,702.0,52.0,3.7,13.0,227.0,500.33,416.95
2016,2,11,8,45,750.5,57.0,3.7,14.0,282.0,557.79,463.26
2016,2,11,9,0,799.0,62.0,3.7,15.0,337.0,615.59,507.61
2016,2,11,9,15,830.5,65.5,3.9,16.0,388.5,659.84,539.82
2016,2,11,9,30,862.0,69.0,4.1,17.0,440.0,702.64,569.31
2016,2,11,9,45,884.0,71.5,4.35,18.0,487.5,730.28,587.04
2016,2,11,10,0,906.0,74.0,4.6,19.0,535.0,760.79,607.01
2016,2,11,10,15,921.5,76.0,4.65,19.5,576.5,783.15,620.85
2016,2,11,10,30,937.0,78.0,4.7,20.0,618.0,802.41,632.42
2016,2,11,10,45,948.0,79.5,4.8,20.5,652.0,814.38,639.02
2016,2,11,11,0,959.0,81.0,4.9,21.0,686.0,822.86,643.22
2016,2,11,11,15,966.5,82.0,4.9,21.5,712.5,824.53,642.1
2016,2,11,11,30,974.0,83.0,4.9,22.0,739.0,822.53,638.55
2016,2,11,11,45,970.5,87.5,4.95,22.5,755.0,812.39,629.62
2016,2,11,12,0,967.0,92.0,5.0,23.0,771.0,798.68,618.33
2016,2,11,12,15,969.0,92.5,4.95,23.0,779.5,781.32,605.3
2016,2,11,12,30,971.0,93.0,4.9,23.0,788.0,760.53,589.92
2016,2,11,12,45,969.5,93.5,4.85,23.5,787.5,734.05,568.09
2016,2,11,13,0,968.0,94.0,4.8,24.0,787.0,704.48,543.75
2016,2,11,13,15,965.0,93.5,4.7,24.0,778.0,670.1,516.49
2016,2,11,13,30,962.0,93.0,4.6,24.0,769.0,633.04,486.8
2016,2,11,13,45,955.0,93.0,4.55,24.5,750.0,591.8,452.7
2016,2,11,14,0,948.0,93.0,4.5,25.0,731.0,548.52,416.46
2016,2,11,14,15,939.5,91.5,4.35,24.5,704.5,501.39,377.94
2016,2,11,14,30,931.0,90.0,4.2,24.0,678.0,452.8,337.36
2016,2,11,14,45,918.5,88.5,4.05,24.0,644.0,401.58,293.15
2016,2,11,15,0,906.0,87.0,3.9,24.0,610.0,349.72,247.69
2016,2,11,15,15,889.5,84.5,3.45,23.5,568.5,295.65,200.53
2016,2,11,15,30,873.0,82.0,3.0,23.0,527.0,236.61,150.01
2016,2,11,15,45,848.0,79.5,2.6,23.0,479.5,181.95,105.34
2016,2,11,16,0,823.0,77.0,2.2,23.0,432.0,129.13,67.75
2016,2,11,16,15,789.5,72.5,2.05,21.5,381.0,76.5,41.7
2016,2,11,16,30,756.0,68.0,1.9,20.0,330.0,49.85,38.05
2016,2,11,16,45,705.0,63.0,1.75,19.0,275.5,47.76,36.43
2016,2,11,17,0,654.0,58.0,1.6,18.0,221.0,41.6,31.1
2016,2,11,17,15,574.5,49.5,1.65,17.0,168.0,36.7,26.69
2016,2,11,17,30,495.0,41.0,1.7,16.0,115.0,31.61,21.88
