Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,0,987.0,98.0,4.6,26.0,916.0,928.63,692.8
2016,3,13,12,15,988.0,98.0,4.7,26.0,923.0,907.92,679.19
2016,3,13,12,30,989.0,98.0,4.8,26.0,930.0,883.7,663.22
2016,3,13,12,45,988.5,98.0,4.9,26.5,928.0,854.9,642.76
2016,3,13,13,0,988.0,98.0,5.0,27.0,926.0,822.89,620.07
2016,3,13,13,15,984.5,97.5,5.0,27.0,914.5,785.23,594.08
2016,3,13,13,30,981.0,97.0,5.0,27.0,903.0,744.85,565.01
2016,3,13,13,45,974.5,96.5,5.05,27.0,882.0,700.07,531.52
2016,3,13,14,0,968.0,96.0,5.1,27.0,861.0,653.2,495.72
2016,3,13,14,15,960.5,95.0,4.95,27.0,832.0,603.48,456.33
2016,3,13,14,30,953.0,94.0,4.8,27.0,803.0,552.2,414.89
2016,3,13,14,45,940.0,93.0,4.65,27.0,766.0,497.17,369.68
2016,3,13,15,0,927.0,92.0,4.5,27.0,729.0,441.6,323.01
2016,3,13,15,15,913.0,90.0,4.1,26.5,685.0,384.59,274.63
2016,3,13,15,30,899.0,88.0,3.7,26.0,641.0,327.67,225.55
2016,3,13,15,45,877.5,86.0,3.35,26.0,591.0,269.4,175.3
2016,3,13,16,0,856.0,84.0,3.0,26.0,541.0,206.12,122.81
2016,3,13,16,15,829.5,80.5,2.65,25.0,487.0,149.1,80.11
2016,3,13,16,30,803.0,77.0,2.3,24.0,433.0,94.74,48.46
2016,3,13,16,45,763.0,73.0,2.0,23.5,375.0,51.43,38.71
2016,3,13,17,0,723.0,69.0,1.7,23.0,317.0,50.54,38.17
2016,3,13,17,15,666.0,62.5,1.65,22.0,259.0,43.14,31.96
2016,3,13,17,30,609.0,56.0,1.6,21.0,201.0,40.29,29.53
2016,3,13,17,45,512.0,47.0,1.55,20.0,146.0,35.09,24.84
2016,3,13,18,0,415.0,38.0,1.5,19.0,91.0,29.68,19.66
2016,3,13,18,15,207.5,19.0,1.45,18.5,45.5,14.51,4.55
2016,3,13,18,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,6,45,122.5,10.0,2.35,14.0,17.0,62.57,0.0
2016,3,14,7,0,245.0,20.0,2.5,15.0,34.0,163.41,67.17
2016,3,14,7,15,385.5,32.0,2.7,15.5,83.0,270.5,213.17
2016,3,14,7,30,526.0,44.0,2.9,16.0,132.0,381.31,310.66
2016,3,14,7,45,602.5,51.5,3.15,17.0,189.5,458.58,376.63
2016,3,14,8,0,679.0,59.0,3.4,18.0,247.0,536.58,440.17
2016,3,14,8,15,727.5,64.5,3.25,18.5,306.0,601.33,489.74
2016,3,14,8,30,776.0,70.0,3.1,19.0,365.0,667.14,536.75
2016,3,14,8,45,808.0,74.5,3.0,20.0,422.0,719.79,571.21
2016,3,14,9,0,840.0,79.0,2.9,21.0,479.0,771.53,603.74
2016,3,14,9,15,862.5,82.0,3.15,22.0,532.5,812.42,629.53
2016,3,14,9,30,885.0,85.0,3.4,23.0,586.0,844.57,648.81
2016,3,14,9,45,901.5,88.0,3.7,24.0,633.5,875.83,667.55
2016,3,14,10,0,918.0,91.0,4.0,25.0,681.0,904.23,684.12
2016,3,14,10,15,930.0,93.0,4.2,25.5,722.5,924.44,695.85
2016,3,14,10,30,942.0,95.0,4.4,26.0,764.0,941.28,705.37
2016,3,14,10,45,950.5,96.5,4.6,26.5,798.0,950.94,710.23
2016,3,14,11,0,959.0,98.0,4.8,27.0,832.0,956.93,713.21
2016,3,14,11,15,965.0,99.5,4.85,27.5,857.5,956.96,711.17
2016,3,14,11,30,971.0,101.0,4.9,28.0,883.0,953.2,706.78
2016,3,14,11,45,974.0,102.0,4.95,28.5,899.5,942.54,697.92
2016,3,14,12,0,977.0,103.0,5.0,29.0,916.0,928.17,686.76
2016,3,14,12,15,978.5,103.0,5.0,29.0,923.5,907.92,672.83
2016,3,14,12,30,980.0,103.0,5.0,29.0,931.0,884.17,656.63
2016,3,14,12,45,978.0,103.5,5.0,29.0,929.0,854.8,636.65
2016,3,14,13,0,976.0,104.0,5.0,29.0,927.0,822.32,614.54
2016,3,14,13,15,973.5,103.5,4.95,29.0,916.0,785.6,589.19
2016,3,14,13,30,971.0,103.0,4.9,29.0,905.0,746.15,560.76
2016,3,14,13,45,964.5,103.0,4.85,29.0,884.0,702.06,527.73
2016,3,14,14,0,958.0,103.0,4.8,29.0,863.0,655.9,492.55
2016,3,14,14,15,950.5,101.5,4.65,29.0,834.5,606.04,453.59
2016,3,14,14,30,943.0,100.0,4.5,29.0,806.0,554.66,412.64
2016,3,14,14,45,925.5,101.0,4.4,29.0,767.5,499.67,368.27
2016,3,14,15,0,908.0,102.0,4.3,29.0,729.0,444.57,322.74
2016,3,14,15,15,893.5,99.5,4.0,28.5,685.0,387.79,275.31
2016,3,14,15,30,879.0,97.0,3.7,28.0,641.0,325.51,222.9
2016,3,14,15,45,857.0,94.5,3.4,27.5,591.0,267.34,173.61
2016,3,14,16,0,835.0,92.0,3.1,27.0,541.0,210.82,126.93
2016,3,14,16,15,808.0,88.0,2.8,26.5,486.5,154.45,84.58
2016,3,14,16,30,781.0,84.0,2.5,26.0,432.0,100.84,52.97
2016,3,14,16,45,742.5,79.0,2.2,25.5,375.0,56.11,42.34
2016,3,14,17,0,704.0,74.0,1.9,25.0,318.0,49.46,36.91
2016,3,14,17,15,646.0,67.0,1.85,24.0,260.0,46.54,34.6
2016,3,14,17,30,588.0,60.0,1.8,23.0,202.0,43.47,32.01
2016,3,14,17,45,495.0,50.0,1.8,22.0,147.0,37.58,26.76
2016,3,14,18,0,402.0,40.0,1.8,21.0,92.0,31.4,20.96
2016,3,14,18,15,241.0,24.5,1.85,20.5,51.5,19.5,8.35
2016,3,14,18,30,80.0,9.0,1.9,20.0,11.0,8.58,0.0
2016,3,14,18,45,40.0,4.5,2.0,20.0,5.5,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.2,19.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.55,18.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,4.0,17.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,15,6,45,9.0,11.0,2.65,16.5,11.5,14.41,0.0
2016,3,15,7,0,18.0,22.0,3.0,17.0,23.0,33.46,12.55
2016,3,15,7,15,72.0,44.5,3.2,17.5,56.0,100.46,76.37
2016,3,15,7,30,126.0,67.0,3.4,18.0,89.0,160.08,128.49
2016,3,15,7,45,161.0,90.5,3.65,19.0,129.0,223.17,181.87
2016,3,15,8,0,196.0,114.0,3.9,20.0,169.0,278.37,227.44
2016,3,15,8,15,212.0,139.0,4.0,20.5,210.5,324.01,263.95
2016,3,15,8,30,228.0,164.0,4.1,21.0,252.0,369.64,299.36
2016,3,15,8,45,241.0,187.5,4.25,22.0,293.0,410.97,329.86
2016,3,15,9,0,254.0,211.0,4.4,23.0,334.0,451.88,359.29
2016,3,15,9,15,266.5,230.0,4.3,23.5,371.0,486.44,383.58
2016,3,15,9,30,279.0,249.0,4.2,24.0,408.0,520.36,406.99
2016,3,15,9,45,439.5,222.0,4.15,24.5,496.0,640.58,497.45
2016,3,15,10,0,600.0,195.0,4.1,25.0,584.0,757.65,582.11
2016,3,15,10,15,736.5,157.0,4.0,25.5,663.5,839.85,637.3
2016,3,15,10,30,873.0,119.0,3.9,26.0,743.0,916.62,686.41
2016,3,15,10,45,885.5,119.5,3.8,26.5,777.0,921.2,685.81
2016,3,15,11,0,898.0,120.0,3.7,27.0,811.0,929.34,688.25
2016,3,15,11,15,904.0,121.5,3.55,27.5,835.5,929.25,684.97
2016,3,15,11,30,910.0,123.0,3.4,28.0,860.0,925.6,679.51
2016,3,15,11,45,719.0,224.0,3.25,28.5,813.5,858.02,631.37
2016,3,15,12,0,528.0,325.0,3.1,29.0,767.0,777.29,569.68
2016,3,15,12,15,717.5,229.0,2.95,29.0,835.0,825.74,606.41
2016,3,15,12,30,907.0,133.0,2.8,29.0,903.0,857.32,627.11
2016,3,15,12,45,903.0,134.5,2.7,29.5,900.0,828.77,605.97
2016,3,15,13,0,899.0,136.0,2.6,30.0,897.0,797.46,583.58
2016,3,15,13,15,729.0,223.0,2.5,30.0,835.0,726.13,531.63
2016,3,15,13,30,559.0,310.0,2.4,30.0,773.0,658.46,481.3
2016,3,15,13,45,720.5,221.0,2.35,30.0,804.0,654.02,480.23
2016,3,15,14,0,882.0,132.0,2.3,30.0,835.0,638.78,469.97
2016,3,15,14,15,688.0,208.0,2.2,30.0,745.0,553.58,406.42
2016,3,15,14,30,494.0,284.0,2.1,30.0,655.0,485.44,355.35
2016,3,15,14,45,560.0,246.0,2.05,30.0,648.0,454.38,331.25
2016,3,15,15,0,626.0,208.0,2.0,30.0,641.0,416.0,300.18
2016,3,15,15,15,623.5,192.0,1.8,29.5,602.0,365.11,259.71
2016,3,15,15,30,621.0,176.0,1.6,29.0,563.0,313.93,218.21
2016,3,15,15,45,587.5,170.0,1.45,29.0,513.0,263.78,177.8
2016,3,15,16,0,554.0,164.0,1.3,29.0,463.0,217.01,141.08
2016,3,15,16,15,507.0,157.0,1.2,28.5,409.5,170.87,108.29
2016,3,15,16,30,460.0,150.0,1.1,28.0,356.0,129.91,84.22
2016,3,15,16,45,427.0,137.0,1.0,27.5,309.0,93.27,72.96
2016,3,15,17,0,394.0,124.0,0.9,27.0,262.0,86.77,67.94
2016,3,15,17,15,360.5,105.0,0.9,26.0,214.0,75.33,58.67
2016,3,15,17,30,327.0,86.0,0.9,25.0,166.0,63.23,48.54
2016,3,15,17,45,270.5,66.5,0.9,24.5,121.0,50.02,37.03
2016,3,15,18,0,214.0,47.0,0.9,24.0,76.0,36.11,24.64
2016,3,15,18,15,107.0,28.0,1.05,23.5,42.5,23.13,11.18
2016,3,15,18,30,0.0,9.0,1.2,23.0,9.0,8.58,0.0
2016,3,15,18,45,0.0,4.5,1.4,22.5,4.5,0.0,0.0
2016,3,15,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,16,6,45,24.5,11.5,2.7,14.5,13.0,21.75,0.0
2016,3,16,7,0,49.0,23.0,2.9,15.0,26.0,56.31,29.34
2016,3,16,7,15,101.5,44.5,2.95,15.5,60.0,124.89,97.38
2016,3,16,7,30,154.0,66.0,3.0,16.0,94.0,184.32,149.86
2016,3,16,7,45,189.0,87.0,3.1,16.5,133.0,235.68,194.31
2016,3,16,8,0,224.0,108.0,3.2,17.0,172.0,289.1,239.1
2016,3,16,8,15,250.5,130.0,3.35,17.5,216.0,339.66,280.05
2016,3,16,8,30,277.0,152.0,3.5,18.0,260.0,391.0,320.42
2016,3,16,8,45,350.5,163.5,3.7,19.0,320.5,465.92,378.71
2016,3,16,9,0,424.0,175.0,3.9,20.0,381.0,557.73,447.73
2016,3,16,9,15,365.5,210.5,4.05,20.5,401.5,545.22,434.5
2016,3,16,9,30,307.0,246.0,4.2,21.0,422.0,541.2,427.84
2016,3,16,9,45,572.5,180.0,4.4,21.5,541.5,709.19,557.78
2016,3,16,10,0,838.0,114.0,4.6,22.0,661.0,873.94,674.85
2016,3,16,10,15,850.0,116.5,4.45,22.5,700.0,893.44,683.49
2016,3,16,10,30,862.0,119.0,4.3,23.0,739.0,909.74,691.24
2016,3,16,10,45,864.5,124.0,4.15,23.5,769.5,916.98,692.78
2016,3,16,11,0,867.0,129.0,4.0,24.0,800.0,920.68,692.06
2016,3,16,11,15,873.0,131.0,3.75,24.0,824.0,914.37,685.45
2016,3,16,11,30,879.0,133.0,3.5,24.0,848.0,911.29,681.2
2016,3,16,11,45,871.0,140.5,3.25,24.5,860.5,903.76,672.68
2016,3,16,12,0,863.0,148.0,3.0,25.0,873.0,886.98,658.07
2016,3,16,12,15,726.0,229.5,2.8,25.0,843.0,835.18,620.7
2016,3,16,12,30,589.0,311.0,2.6,25.0,813.0,779.47,577.64
2016,3,16,12,45,403.0,371.0,2.4,25.5,714.0,666.61,494.02
2016,3,16,13,0,217.0,431.0,2.2,26.0,615.0,563.73,416.74
2016,3,16,13,15,152.0,418.5,2.1,26.0,547.0,493.7,366.28
2016,3,16,13,30,87.0,406.0,2.0,26.0,479.0,428.82,318.76
2016,3,16,13,45,127.0,404.0,1.9,26.0,507.5,443.06,329.73
2016,3,16,14,0,167.0,402.0,1.8,26.0,536.0,454.24,337.73
2016,3,16,14,15,168.0,386.5,1.8,26.0,517.5,429.11,319.44
2016,3,16,14,30,169.0,371.0,1.8,26.0,499.0,403.82,301.0
2016,3,16,14,45,85.0,266.5,1.85,26.0,331.0,273.48,205.33
2016,3,16,15,0,1.0,162.0,1.9,26.0,163.0,149.2,111.87
2016,3,16,15,15,52.5,225.0,1.9,26.0,258.0,214.78,161.95
2016,3,16,15,30,104.0,288.0,1.9,26.0,353.0,271.91,203.71
2016,3,16,15,45,52.0,185.5,1.95,26.0,218.0,172.93,129.42
2016,3,16,16,0,0.0,83.0,2.0,26.0,83.0,77.31,56.6
2016,3,16,16,15,265.0,117.5,1.85,25.5,237.0,114.72,75.77
2016,3,16,16,30,530.0,152.0,1.7,25.0,391.0,136.45,88.23
2016,3,16,16,45,466.0,145.0,1.6,24.5,335.0,98.97,78.74
2016,3,16,17,0,402.0,138.0,1.5,24.0,279.0,96.99,77.5
2016,3,16,17,15,344.0,120.5,1.35,23.5,226.5,90.73,72.42
2016,3,16,17,30,286.0,103.0,1.2,23.0,174.0,78.73,62.19
2016,3,16,17,45,202.0,80.5,1.1,22.5,124.0,62.68,48.16
2016,3,16,18,0,118.0,58.0,1.0,22.0,74.0,46.02,33.23
2016,3,16,18,15,62.0,32.0,1.1,21.5,40.0,27.17,14.66
2016,3,16,18,30,6.0,6.0,1.2,21.0,6.0,5.72,0.0
2016,3,16,18,45,3.0,3.0,1.3,21.0,3.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,9.5,1.6,18.5,9.5,9.05,0.0
2016,3,17,7,0,0.0,19.0,1.8,19.0,19.0,17.64,6.01
2016,3,17,7,15,8.0,42.0,1.85,19.0,43.5,47.56,33.16
2016,3,17,7,30,16.0,65.0,1.9,19.0,68.0,83.2,63.67
2016,3,17,7,45,29.5,89.5,1.95,19.5,97.0,119.26,94.22
2016,3,17,8,0,43.0,114.0,2.0,20.0,126.0,155.5,124.3
2016,3,17,8,15,51.0,138.5,1.95,20.5,156.5,188.25,150.63
2016,3,17,8,30,59.0,163.0,1.9,21.0,187.0,221.03,176.3
2016,3,17,8,45,63.5,188.0,1.9,21.5,216.5,251.77,199.65
2016,3,17,9,0,68.0,213.0,1.9,22.0,246.0,282.25,222.3
2016,3,17,9,15,71.0,236.0,1.85,22.0,274.0,308.82,241.88
2016,3,17,9,30,74.0,259.0,1.8,22.0,302.0,335.07,260.95
2016,3,17,9,45,76.0,279.5,1.8,22.5,327.0,357.2,276.22
2016,3,17,10,0,78.0,300.0,1.8,23.0,352.0,378.95,291.03
2016,3,17,10,15,79.5,318.0,1.8,23.0,373.5,397.01,303.55
2016,3,17,10,30,81.0,336.0,1.8,23.0,395.0,414.62,315.7
2016,3,17,10,45,82.0,351.0,1.8,23.0,413.0,428.04,324.77
2016,3,17,11,0,83.0,366.0,1.8,23.0,431.0,440.97,333.5
2016,3,17,11,15,83.5,377.0,1.75,23.0,444.5,448.74,338.38
2016,3,17,11,30,84.0,388.0,1.7,23.0,458.0,456.04,342.96
2016,3,17,11,45,81.5,398.0,1.7,23.5,466.5,459.19,344.02
2016,3,17,12,0,79.0,408.0,1.7,24.0,475.0,461.9,344.83
2016,3,17,12,15,80.5,412.5,1.65,24.0,481.5,462.12,344.59
2016,3,17,12,30,82.0,417.0,1.6,24.0,488.0,461.86,344.07
2016,3,17,12,45,45.5,315.5,1.6,24.0,355.0,332.33,249.74
2016,3,17,13,0,9.0,214.0,1.6,24.0,222.0,206.11,155.15
2016,3,17,13,15,87.0,319.5,1.5,24.0,392.5,358.91,271.33
2016,3,17,13,30,165.0,425.0,1.4,24.0,563.0,497.51,370.64
2016,3,17,13,45,257.5,398.0,1.35,24.0,608.0,519.21,386.09
2016,3,17,14,0,350.0,371.0,1.3,24.0,653.0,534.14,396.81
2016,3,17,14,15,342.0,359.5,1.25,24.0,627.0,498.82,370.64
2016,3,17,14,30,334.0,348.0,1.2,24.0,601.0,463.74,344.66
2016,3,17,14,45,292.5,339.0,1.15,24.0,553.0,415.93,309.21
2016,3,17,15,0,251.0,330.0,1.1,24.0,505.0,371.88,276.39
2016,3,17,15,15,230.5,311.0,1.1,24.0,464.5,337.35,250.36
2016,3,17,15,30,210.0,292.0,1.1,24.0,424.0,299.49,221.68
2016,3,17,15,45,208.0,268.0,1.1,24.0,390.5,264.64,194.67
2016,3,17,16,0,206.0,244.0,1.1,24.0,357.0,230.16,167.98
2016,3,17,16,15,224.5,217.0,1.0,23.5,328.5,196.54,141.98
2016,3,17,16,30,243.0,190.0,0.9,23.0,300.0,153.84,111.0
2016,3,17,16,45,393.5,146.0,0.85,23.0,297.5,99.24,79.27
2016,3,17,17,0,544.0,102.0,0.8,23.0,295.0,71.03,55.64
2016,3,17,17,15,485.0,91.5,0.8,22.5,240.5,65.4,51.06
2016,3,17,17,30,426.0,81.0,0.8,22.0,186.0,59.43,45.94
2016,3,17,17,45,342.5,65.5,0.8,21.5,136.0,49.2,36.88
2016,3,17,18,0,259.0,50.0,0.8,21.0,86.0,38.46,27.07
2016,3,17,18,15,148.0,30.5,0.8,20.5,49.0,23.87,12.59
2016,3,17,18,30,37.0,11.0,0.8,20.0,12.0,10.48,0.0
2016,3,17,18,45,18.5,5.5,0.85,20.0,6.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,3,18,6,45,53.0,14.5,1.1,18.5,18.5,37.55,0.0
2016,3,18,7,0,106.0,29.0,1.2,19.0,37.0,104.66,67.54
2016,3,18,7,15,206.5,49.0,1.4,19.0,82.0,199.28,156.44
2016,3,18,7,30,307.0,69.0,1.6,19.0,127.0,289.75,233.74
2016,3,18,7,45,381.0,83.5,1.8,19.5,179.5,364.54,296.1
2016,3,18,8,0,455.0,98.0,2.0,20.0,232.0,444.65,360.4
2016,3,18,8,15,227.5,94.5,2.05,20.0,161.5,279.05,227.6
2016,3,18,8,30,0.0,91.0,2.1,20.0,91.0,86.09,65.78
2016,3,18,8,45,0.0,88.5,2.15,20.5,88.5,82.9,63.04
2016,3,18,9,0,0.0,86.0,2.2,21.0,86.0,80.12,60.42
2016,3,18,9,15,0.0,75.5,2.2,21.0,75.5,70.3,52.2
2016,3,18,9,30,0.0,65.0,2.2,21.0,65.0,60.52,44.05
2016,3,18,9,45,6.5,144.5,2.25,21.5,149.0,142.71,110.15
2016,3,18,10,0,13.0,224.0,2.3,22.0,233.0,228.04,176.54
2016,3,18,10,15,14.5,240.0,2.25,22.0,251.0,244.49,188.57
2016,3,18,10,30,16.0,256.0,2.2,22.0,269.0,260.83,200.65
2016,3,18,10,45,10.0,216.5,2.2,22.5,225.0,215.14,164.67
2016,3,18,11,0,4.0,177.0,2.2,23.0,181.0,170.75,129.73
2016,3,18,11,15,5.5,185.5,2.05,23.0,190.5,179.95,136.78
2016,3,18,11,30,7.0,194.0,1.9,23.0,200.0,189.05,143.62
2016,3,18,11,45,4.0,172.0,1.8,23.5,175.5,165.08,124.58
2016,3,18,12,0,1.0,150.0,1.7,24.0,151.0,141.45,105.92
2016,3,18,12,15,3.5,165.0,1.5,24.0,168.0,157.47,118.32
2016,3,18,12,30,6.0,180.0,1.3,24.0,185.0,173.25,130.36
2016,3,18,12,45,18.5,265.5,1.15,24.5,281.0,262.3,197.38
2016,3,18,13,0,31.0,351.0,1.0,25.0,377.0,350.59,261.07
2016,3,18,13,15,22.5,308.0,0.8,25.0,327.0,301.3,224.1
2016,3,18,13,30,14.0,265.0,0.6,25.0,277.0,254.47,189.49
2016,3,18,13,45,186.0,318.0,0.45,25.5,468.5,406.9,301.85
2016,3,18,14,0,358.0,371.0,0.3,26.0,660.0,539.65,391.23
2016,3,18,14,15,329.0,364.5,0.4,26.0,623.5,496.56,360.27
2016,3,18,14,30,300.0,358.0,0.5,26.0,587.0,455.53,332.07
2016,3,18,14,45,530.0,255.0,0.6,26.0,636.0,451.78,329.2
2016,3,18,15,0,760.0,152.0,0.7,26.0,685.0,426.55,307.36
2016,3,18,15,15,549.0,211.5,0.75,26.0,584.5,359.42,257.9
2016,3,18,15,30,338.0,271.0,0.8,26.0,484.0,315.43,227.66
2016,3,18,15,45,508.5,202.5,0.85,26.0,495.0,274.34,189.91
2016,3,18,16,0,679.0,134.0,0.9,26.0,506.0,218.13,138.39
2016,3,18,16,15,483.5,159.5,0.85,25.5,411.0,173.1,111.85
2016,3,18,16,30,288.0,185.0,0.8,25.0,316.0,153.95,108.6
2016,3,18,16,45,266.5,165.0,0.75,25.0,274.0,118.51,94.63
2016,3,18,17,0,245.0,145.0,0.7,25.0,232.0,106.26,84.75
2016,3,18,17,15,218.0,122.0,0.7,24.0,189.5,91.36,72.69
2016,3,18,17,30,191.0,99.0,0.7,23.0,147.0,75.75,59.64
2016,3,18,17,45,149.5,76.0,0.75,22.5,107.5,59.42,45.44
2016,3,18,18,0,108.0,53.0,0.8,22.0,68.0,42.4,30.3
2016,3,18,18,15,54.0,31.0,0.95,21.5,38.5,26.56,14.85
2016,3,18,18,30,0.0,9.0,1.1,21.0,9.0,8.58,0.0
2016,3,18,18,45,0.0,4.5,1.25,21.0,4.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,3.1,19.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.0,16.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,7.0,13.5,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,6.05,12.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.75,11.5,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,6.05,9.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.35,9.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.55,8.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.65,8.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.75,8.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,19,6,45,51.5,15.0,6.9,8.0,19.0,37.56,0.0
2016,3,19,7,0,103.0,30.0,7.0,8.0,38.0,105.77,74.68
2016,3,19,7,15,179.5,51.5,7.05,8.0,80.0,177.79,146.85
2016,3,19,7,30,256.0,73.0,7.1,8.0,122.0,255.07,217.53
2016,3,19,7,45,347.5,81.0,7.2,8.5,171.5,341.32,294.5
2016,3,19,8,0,439.0,89.0,7.3,9.0,221.0,423.98,366.7
2016,3,19,8,15,536.5,99.0,7.3,9.5,293.0,524.79,451.67
2016,3,19,8,30,634.0,109.0,7.3,10.0,365.0,626.55,534.86
2016,3,19,8,45,677.5,113.5,7.3,10.5,421.5,684.05,578.83
2016,3,19,9,0,721.0,118.0,7.3,11.0,478.0,741.47,621.49
2016,3,19,9,15,746.5,123.0,7.3,11.5,530.0,784.05,651.64
2016,3,19,9,30,772.0,128.0,7.3,12.0,582.0,824.9,680.03
2016,3,19,9,45,795.5,130.5,7.3,12.5,629.5,854.6,699.52
2016,3,19,10,0,819.0,133.0,7.3,13.0,677.0,886.73,720.78
2016,3,19,10,15,833.0,136.0,7.25,13.5,717.5,908.16,733.63
2016,3,19,10,30,847.0,139.0,7.2,14.0,758.0,926.43,744.14
2016,3,19,10,45,860.5,139.0,7.2,14.5,792.0,937.72,749.74
2016,3,19,11,0,874.0,139.0,7.2,15.0,826.0,945.57,752.95
2016,3,19,11,15,881.0,140.5,7.15,15.0,850.5,945.65,751.79
2016,3,19,11,30,888.0,142.0,7.1,15.0,875.0,942.15,748.2
2016,3,19,11,45,896.0,141.0,7.05,15.5,892.5,927.55,735.2
2016,3,19,12,0,904.0,140.0,7.0,16.0,910.0,915.85,724.58
2016,3,19,12,15,905.5,140.5,6.95,16.0,917.0,896.65,709.96
2016,3,19,12,30,907.0,141.0,6.9,16.0,924.0,874.21,693.11
2016,3,19,12,45,910.5,138.5,6.85,16.5,923.0,847.43,671.84
2016,3,19,13,0,914.0,136.0,6.8,17.0,922.0,817.56,648.42
2016,3,19,13,15,911.5,135.5,6.75,17.0,911.0,782.18,622.19
2016,3,19,13,30,909.0,135.0,6.7,17.0,900.0,744.29,592.38
2016,3,19,13,45,908.0,131.5,6.65,17.0,881.0,702.39,559.0
2016,3,19,14,0,907.0,128.0,6.6,17.0,862.0,658.23,523.25
2016,3,19,14,15,899.5,126.0,6.5,17.0,833.5,609.65,483.18
2016,3,19,14,30,892.0,124.0,6.4,17.0,805.0,559.72,441.18
2016,3,19,14,45,887.5,119.0,6.35,17.0,770.5,507.52,396.51
2016,3,19,15,0,883.0,114.0,6.3,17.0,736.0,449.61,346.26
2016,3,19,15,15,869.0,111.0,6.2,16.5,692.5,393.01,296.47
2016,3,19,15,30,855.0,108.0,6.1,16.0,649.0,336.73,245.98
2016,3,19,15,45,841.0,102.5,6.05,16.0,600.5,278.95,193.64
2016,3,19,16,0,827.0,97.0,6.0,16.0,552.0,222.01,143.18
2016,3,19,16,15,800.5,93.0,5.8,15.5,498.0,165.83,97.8
2016,3,19,16,30,774.0,89.0,5.6,15.0,444.0,112.41,62.65
2016,3,19,16,45,741.0,82.5,5.45,15.0,387.5,59.89,47.57
2016,3,19,17,0,708.0,76.0,5.3,15.0,331.0,50.33,39.26
2016,3,19,17,15,653.5,69.5,4.95,14.0,272.5,47.9,37.31
2016,3,19,17,30,599.0,63.0,4.6,13.0,214.0,45.36,35.13
2016,3,19,17,45,513.0,52.5,4.3,12.5,159.0,39.16,29.39
2016,3,19,18,0,427.0,42.0,4.0,12.0,104.0,32.62,23.08
2016,3,19,18,15,274.0,27.5,3.9,11.5,60.5,21.8,12.0
2016,3,19,18,30,121.0,13.0,3.8,11.0,17.0,12.39,0.0
2016,3,19,18,45,60.5,6.5,3.75,10.5,8.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,3.0,7.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.95,6.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.85,6.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.75,5.5,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,4.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,152.5,13.5,3.2,4.5,26.5,82.35,0.0
2016,3,20,7,0,305.0,27.0,3.4,5.0,53.0,216.58,164.02
2016,3,20,7,15,422.0,39.0,3.55,6.0,105.0,307.91,257.89
2016,3,20,7,30,539.0,51.0,3.7,7.0,157.0,410.04,349.0
2016,3,20,7,45,606.5,59.5,3.9,8.0,215.0,485.28,414.26
2016,3,20,8,0,674.0,68.0,4.1,9.0,273.0,564.42,479.72
2016,3,20,8,15,719.5,74.0,4.25,9.5,332.0,627.82,529.91
2016,3,20,8,30,765.0,80.0,4.4,10.0,391.0,688.54,575.7
2016,3,20,8,45,795.0,84.5,4.6,11.0,448.0,739.75,612.03
2016,3,20,9,0,825.0,89.0,4.8,12.0,505.0,789.87,646.71
2016,3,20,9,15,847.5,93.0,4.8,12.0,558.5,831.7,675.86
2016,3,20,9,30,870.0,97.0,4.8,12.0,612.0,871.38,703.11
2016,3,20,9,45,887.0,99.5,4.8,12.5,659.5,895.0,716.94
2016,3,20,10,0,904.0,102.0,4.8,13.0,707.0,922.83,733.9
2016,3,20,10,15,916.0,104.5,4.8,13.5,748.0,943.12,745.32
2016,3,20,10,30,928.0,107.0,4.8,14.0,789.0,960.05,754.4
2016,3,20,10,45,938.0,108.0,4.85,14.5,823.0,970.03,759.02
2016,3,20,11,0,948.0,109.0,4.9,15.0,857.0,976.38,761.27
2016,3,20,11,15,953.5,110.5,4.95,15.0,882.5,975.5,760.03
2016,3,20,11,30,959.0,112.0,5.0,15.0,908.0,970.86,756.35
2016,3,20,11,45,964.0,112.0,5.05,15.5,924.5,960.52,747.35
2016,3,20,12,0,969.0,112.0,5.1,16.0,941.0,946.48,735.91
2016,3,20,12,15,970.5,112.5,5.1,16.0,948.0,926.33,721.35
2016,3,20,12,30,972.0,113.0,5.1,16.0,955.0,902.72,704.43
2016,3,20,12,45,973.0,112.0,5.15,16.0,953.5,873.92,684.14
2016,3,20,13,0,974.0,111.0,5.2,16.0,952.0,841.92,661.52
2016,3,20,13,15,972.0,110.5,5.2,16.0,940.5,805.15,635.07
2016,3,20,13,30,970.0,110.0,5.2,16.0,929.0,765.64,605.93
2016,3,20,13,45,967.5,108.0,5.2,16.5,909.5,721.89,570.68
2016,3,20,14,0,965.0,106.0,5.2,17.0,890.0,675.82,533.07
2016,3,20,14,15,958.0,104.5,5.2,17.0,861.0,625.53,492.46
2016,3,20,14,30,951.0,103.0,5.2,17.0,832.0,573.7,449.6
2016,3,20,14,45,944.0,100.0,5.2,17.0,795.5,519.27,403.58
2016,3,20,15,0,937.0,97.0,5.2,17.0,759.0,463.77,355.42
2016,3,20,15,15,924.0,95.0,5.1,16.5,715.0,406.13,304.88
2016,3,20,15,30,911.0,93.0,5.0,16.0,671.0,348.51,253.27
2016,3,20,15,45,896.5,89.0,4.95,16.0,621.5,289.18,199.61
2016,3,20,16,0,882.0,85.0,4.9,16.0,572.0,230.55,147.65
2016,3,20,16,15,858.0,81.5,4.6,15.5,517.0,165.35,94.64
2016,3,20,16,30,834.0,78.0,4.3,15.0,462.0,109.08,57.23
2016,3,20,16,45,803.0,72.5,4.05,14.5,404.0,53.81,42.27
2016,3,20,17,0,772.0,67.0,3.8,14.0,346.0,48.18,37.5
2016,3,20,17,15,720.5,61.5,3.35,13.0,286.5,45.85,35.64
2016,3,20,17,30,669.0,56.0,2.9,12.0,227.0,43.47,33.6
2016,3,20,17,45,587.5,47.5,2.45,11.0,169.5,34.86,25.76
2016,3,20,18,0,506.0,39.0,2.0,10.0,112.0,29.86,20.91
2016,3,20,18,15,346.0,26.5,1.95,9.5,66.0,20.82,11.52
2016,3,20,18,30,186.0,14.0,1.9,9.0,20.0,13.34,0.0
2016,3,20,18,45,93.0,7.0,1.85,8.5,10.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.35,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.05,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,3,21,6,45,190.5,14.0,1.35,4.0,30.5,100.87,0.0
2016,3,21,7,0,381.0,28.0,1.5,5.0,61.0,257.36,198.53
2016,3,21,7,15,496.5,38.0,1.5,5.5,115.5,349.54,290.97
2016,3,21,7,30,612.0,48.0,1.5,6.0,170.0,446.9,376.65
2016,3,21,7,45,677.5,54.5,1.55,7.0,230.0,522.49,439.93
2016,3,21,8,0,743.0,61.0,1.6,8.0,290.0,601.29,501.98
2016,3,21,8,15,784.5,66.0,1.75,9.0,350.5,663.7,547.64
2016,3,21,8,30,826.0,71.0,1.9,10.0,411.0,726.51,591.92
2016,3,21,8,45,854.0,74.5,2.1,11.0,468.5,776.8,625.93
2016,3,21,9,0,882.0,78.0,2.3,12.0,526.0,819.11,653.41
2016,3,21,9,15,902.0,81.0,2.2,12.5,579.5,859.02,677.39
2016,3,21,9,30,922.0,84.0,2.1,13.0,633.0,896.62,699.16
2016,3,21,9,45,936.0,86.5,2.05,13.5,681.0,925.75,715.16
2016,3,21,10,0,950.0,89.0,2.0,14.0,729.0,951.8,728.94
2016,3,21,10,15,960.5,91.0,1.95,14.0,770.0,970.83,739.28
2016,3,21,10,30,971.0,93.0,1.9,14.0,811.0,986.33,747.35
2016,3,21,10,45,978.5,94.5,1.9,14.5,844.5,994.87,750.18
2016,3,21,11,0,986.0,96.0,1.9,15.0,878.0,999.61,750.72
2016,3,21,11,15,991.0,97.0,1.85,15.5,902.5,997.71,746.41
2016,3,21,11,30,996.0,98.0,1.8,16.0,927.0,991.94,739.8
2016,3,21,11,45,998.5,98.5,1.8,16.5,943.0,979.6,729.77
2016,3,21,12,0,1001.0,99.0,1.8,17.0,959.0,963.5,717.51
2016,3,21,12,15,1002.0,99.5,1.8,17.0,966.0,942.43,703.48
2016,3,21,12,30,1003.0,100.0,1.8,17.0,973.0,917.8,687.18
2016,3,21,12,45,1002.5,100.0,1.85,17.5,970.5,888.05,666.81
2016,3,21,13,0,1002.0,100.0,1.9,18.0,968.0,855.06,644.25
2016,3,21,13,15,999.0,99.5,1.95,18.0,956.0,816.71,619.12
2016,3,21,13,30,996.0,99.0,2.0,18.0,944.0,775.61,591.84
2016,3,21,13,45,991.0,98.0,2.1,18.5,923.0,730.2,558.23
2016,3,21,14,0,986.0,97.0,2.2,19.0,902.0,682.57,522.17
2016,3,21,14,15,979.5,96.0,2.25,19.0,872.5,632.1,483.7
2016,3,21,14,30,973.0,95.0,2.3,19.0,843.0,579.99,442.76
2016,3,21,14,45,954.0,98.0,2.35,19.0,803.5,524.1,397.68
2016,3,21,15,0,935.0,101.0,2.4,19.0,764.0,468.17,351.19
2016,3,21,15,15,922.0,98.5,2.4,18.5,720.0,410.15,302.21
2016,3,21,15,30,909.0,96.0,2.4,18.0,676.0,352.14,251.94
2016,3,21,15,45,891.0,93.0,2.45,18.0,625.5,292.8,199.78
2016,3,21,16,0,873.0,90.0,2.5,18.0,575.0,228.1,144.21
2016,3,21,16,15,848.0,86.0,2.3,17.5,519.5,169.36,97.15
2016,3,21,16,30,823.0,82.0,2.1,17.0,464.0,113.16,59.92
2016,3,21,16,45,788.5,77.0,1.95,17.0,405.5,58.84,46.22
2016,3,21,17,0,754.0,72.0,1.8,17.0,347.0,52.14,40.53
2016,3,21,17,15,701.0,66.0,1.7,15.5,287.0,45.05,34.57
2016,3,21,17,30,648.0,60.0,1.6,14.0,227.0,42.73,32.69
2016,3,21,17,45,563.5,51.0,1.5,13.0,170.0,37.7,28.1
2016,3,21,18,0,479.0,42.0,1.4,12.0,113.0,32.43,23.03
2016,3,21,18,15,323.5,28.5,1.5,11.5,67.0,22.57,13.0
2016,3,21,18,30,168.0,15.0,1.6,11.0,21.0,14.3,0.0
2016,3,21,18,45,84.0,7.5,1.7,11.0,10.5,0.0,0.0
2016,3,21,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.2,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,2.8,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,2.95,7.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,3,22,6,45,146.0,16.0,3.65,8.5,29.5,102.77,0.0
2016,3,22,7,0,292.0,32.0,4.0,9.0,59.0,217.49,168.83
2016,3,22,7,15,405.5,44.5,4.15,10.0,111.0,308.39,256.24
2016,3,22,7,30,519.0,57.0,4.3,11.0,163.0,409.31,344.89
2016,3,22,7,45,593.0,64.0,4.45,12.0,221.5,486.75,410.97
2016,3,22,8,0,667.0,71.0,4.6,13.0,280.0,568.4,477.49
2016,3,22,8,15,710.5,77.0,5.1,14.0,338.5,630.38,525.9
2016,3,22,8,30,754.0,83.0,5.6,15.0,397.0,689.34,570.0
2016,3,22,8,45,783.5,87.5,6.1,16.0,453.0,739.93,606.56
2016,3,22,9,0,813.0,92.0,6.6,17.0,509.0,789.42,641.59
2016,3,22,9,15,834.5,96.0,6.6,17.5,561.0,830.14,668.87
2016,3,22,9,30,856.0,100.0,6.6,18.0,613.0,868.69,694.17
2016,3,22,9,45,870.0,103.5,6.6,18.5,659.5,897.6,712.09
2016,3,22,10,0,884.0,107.0,6.6,19.0,706.0,916.36,722.51
2016,3,22,10,15,895.5,109.0,6.6,19.5,745.5,935.31,733.17
2016,3,22,10,30,907.0,111.0,6.6,20.0,785.0,950.97,741.5
2016,3,22,10,45,914.5,113.0,6.6,20.5,817.5,959.56,744.86
2016,3,22,11,0,922.0,115.0,6.6,21.0,850.0,964.57,745.84
2016,3,22,11,15,573.0,267.5,6.55,21.0,728.5,806.95,627.94
2016,3,22,11,30,224.0,420.0,6.5,21.0,607.0,622.73,481.46
2016,3,22,11,45,577.0,272.0,6.5,21.5,766.5,793.98,616.98
2016,3,22,12,0,930.0,124.0,6.5,22.0,926.0,929.67,715.69
2016,3,22,12,15,931.0,124.5,6.45,22.0,932.5,909.59,700.23
2016,3,22,12,30,932.0,125.0,6.4,22.0,939.0,886.2,683.23
2016,3,22,12,45,929.5,125.5,6.4,22.5,936.0,856.86,660.96
2016,3,22,13,0,927.0,126.0,6.4,23.0,933.0,824.63,636.72
2016,3,22,13,15,924.0,125.5,6.35,23.0,921.0,788.42,610.68
2016,3,22,13,30,921.0,125.0,6.3,23.0,909.0,749.71,581.84
2016,3,22,13,45,655.0,245.0,6.25,23.5,796.5,643.81,496.96
2016,3,22,14,0,389.0,365.0,6.2,24.0,684.0,556.21,425.97
2016,3,22,14,15,639.5,243.0,6.15,24.0,746.5,566.72,435.76
2016,3,22,14,30,890.0,121.0,6.1,24.0,809.0,561.72,430.92
2016,3,22,14,45,886.5,115.5,6.05,24.0,774.0,509.6,387.59
2016,3,22,15,0,883.0,110.0,6.0,24.0,739.0,456.22,342.26
2016,3,22,15,15,868.5,107.5,5.95,23.5,695.5,395.1,290.64
2016,3,22,15,30,854.0,105.0,5.9,23.0,652.0,339.01,241.79
2016,3,22,15,45,833.0,102.0,5.85,23.0,602.0,281.56,191.3
2016,3,22,16,0,812.0,99.0,5.8,23.0,552.0,225.73,143.17
2016,3,22,16,15,785.5,95.0,5.6,22.5,498.0,170.25,99.06
2016,3,22,16,30,759.0,91.0,5.4,22.0,444.0,117.56,64.25
2016,3,22,16,45,719.0,86.0,5.25,22.0,387.0,60.98,47.13
2016,3,22,17,0,679.0,81.0,5.1,22.0,330.0,53.65,40.97
2016,3,22,17,15,624.0,73.5,5.05,21.0,272.5,50.62,38.59
2016,3,22,17,30,569.0,66.0,5.0,20.0,215.0,47.42,35.92
2016,3,22,17,45,475.0,56.5,5.0,19.5,159.5,42.23,31.22
2016,3,22,18,0,381.0,47.0,5.0,19.0,104.0,36.83,26.06
2016,3,22,18,15,240.0,31.0,5.1,18.5,61.5,24.13,13.89
2016,3,22,18,30,99.0,15.0,5.2,18.0,19.0,11.83,0.0
2016,3,22,18,45,49.5,7.5,5.3,18.0,9.5,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,5.35,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,5.25,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,23,6,45,76.5,19.5,4.2,16.5,27.0,68.83,0.0
2016,3,23,7,0,153.0,39.0,4.4,17.0,54.0,145.68,109.84
2016,3,23,7,15,255.0,56.5,4.7,17.5,101.5,238.91,193.1
2016,3,23,7,30,357.0,74.0,5.0,18.0,149.0,331.26,272.88
2016,3,23,7,45,178.5,84.0,5.35,18.5,121.5,226.67,186.91
2016,3,23,8,0,0.0,94.0,5.7,19.0,94.0,91.92,71.39
2016,3,23,8,15,12.5,126.5,6.0,19.5,131.5,134.92,107.16
2016,3,23,8,30,25.0,159.0,6.3,20.0,169.0,178.43,142.62
2016,3,23,8,45,72.5,194.0,6.6,20.5,230.5,265.1,213.38
2016,3,23,9,0,120.0,229.0,6.9,21.0,292.0,355.9,285.75
2016,3,23,9,15,61.0,200.5,6.95,21.5,233.0,258.87,205.83
2016,3,23,9,30,2.0,172.0,7.0,22.0,174.0,166.99,129.6
2016,3,23,9,45,25.5,232.5,7.05,22.5,250.5,260.06,203.55
2016,3,23,10,0,49.0,293.0,7.1,23.0,327.0,345.21,269.47
2016,3,23,10,15,40.0,297.5,7.0,23.0,326.0,339.07,263.58
2016,3,23,10,30,31.0,302.0,6.9,23.0,325.0,332.92,257.9
2016,3,23,10,45,157.0,344.0,6.85,23.5,469.0,500.78,388.7
2016,3,23,11,0,283.0,386.0,6.8,24.0,613.0,665.63,512.04
2016,3,23,11,15,251.5,404.5,6.7,24.5,610.5,649.03,496.35
2016,3,23,11,30,220.0,423.0,6.6,25.0,608.0,622.69,474.41
2016,3,23,11,45,541.5,284.5,6.5,25.5,751.0,775.08,592.82
2016,3,23,12,0,863.0,146.0,6.4,26.0,894.0,900.88,683.66
2016,3,23,12,15,587.5,286.5,6.25,26.0,798.0,785.24,596.45
2016,3,23,12,30,312.0,427.0,6.1,26.0,702.0,668.31,504.37
2016,3,23,12,45,306.5,427.5,5.95,26.5,696.5,649.22,489.2
2016,3,23,13,0,301.0,428.0,5.8,27.0,691.0,629.4,473.23
2016,3,23,13,15,580.0,287.0,5.65,27.0,785.5,689.36,522.24
2016,3,23,13,30,859.0,146.0,5.5,27.0,880.0,728.15,553.97
