Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,45,490.0,278.0,5.4,27.0,695.0,567.78,430.83
2016,3,23,14,0,121.0,410.0,5.3,27.0,510.0,435.7,327.71
2016,3,23,14,15,116.0,394.0,5.15,27.0,487.5,408.86,307.99
2016,3,23,14,30,111.0,378.0,5.0,27.0,465.0,387.27,291.76
2016,3,23,14,45,166.5,360.5,4.9,27.0,484.0,383.59,288.84
2016,3,23,15,0,222.0,343.0,4.8,27.0,503.0,378.96,284.31
2016,3,23,15,15,501.0,235.0,4.65,26.5,566.0,366.42,270.2
2016,3,23,15,30,780.0,127.0,4.5,26.0,629.0,336.69,238.13
2016,3,23,15,45,754.5,124.5,4.4,26.0,580.0,277.17,187.66
2016,3,23,16,0,729.0,122.0,4.3,26.0,531.0,224.72,143.61
2016,3,23,16,15,700.5,116.5,4.05,25.5,478.5,172.03,102.56
2016,3,23,16,30,672.0,111.0,3.8,25.0,426.0,122.43,69.91
2016,3,23,16,45,628.5,105.0,3.6,25.0,370.5,75.55,51.07
2016,3,23,17,0,585.0,99.0,3.4,25.0,315.0,67.44,52.19
2016,3,23,17,15,527.5,89.5,3.2,24.0,259.5,63.49,49.13
2016,3,23,17,30,470.0,80.0,3.0,23.0,204.0,58.27,44.8
2016,3,23,17,45,383.0,67.0,2.8,22.5,152.0,49.99,37.5
2016,3,23,18,0,296.0,54.0,2.6,22.0,100.0,41.31,29.56
2016,3,23,18,15,148.0,36.0,2.85,21.5,59.0,28.06,16.99
2016,3,23,18,30,0.0,18.0,3.1,21.0,18.0,16.32,0.0
2016,3,23,18,45,0.0,9.0,3.4,20.5,9.0,8.58,0.0
2016,3,23,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.8,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,24,6,45,171.5,16.0,5.9,9.5,33.5,118.56,0.0
2016,3,24,7,0,343.0,32.0,6.1,10.0,67.0,246.34,196.11
2016,3,24,7,15,453.0,42.5,6.3,10.0,120.0,336.06,282.17
2016,3,24,7,30,563.0,53.0,6.5,10.0,173.0,435.3,371.66
2016,3,24,7,45,637.0,58.5,6.7,10.5,232.5,512.83,439.65
2016,3,24,8,0,711.0,64.0,6.9,11.0,292.0,591.03,505.27
2016,3,24,8,15,752.5,68.5,6.9,11.5,351.5,651.96,552.75
2016,3,24,8,30,794.0,73.0,6.9,12.0,411.0,713.36,599.07
2016,3,24,8,45,824.0,76.5,6.95,12.5,468.0,764.37,636.13
2016,3,24,9,0,854.0,80.0,7.0,13.0,525.0,814.27,671.58
2016,3,24,9,15,874.5,83.0,6.95,13.5,578.0,847.13,693.0
2016,3,24,9,30,895.0,86.0,6.9,14.0,631.0,884.57,717.68
2016,3,24,9,45,913.0,87.5,6.85,14.5,679.5,915.52,737.19
2016,3,24,10,0,931.0,89.0,6.8,15.0,728.0,943.62,754.45
2016,3,24,10,15,942.5,91.0,6.75,15.5,769.0,963.26,765.42
2016,3,24,10,30,954.0,93.0,6.7,16.0,810.0,979.44,773.92
2016,3,24,10,45,965.0,93.0,6.65,16.5,844.0,989.35,777.96
2016,3,24,11,0,976.0,93.0,6.6,17.0,878.0,995.57,779.49
2016,3,24,11,15,981.5,94.0,6.5,17.0,903.0,994.05,776.86
2016,3,24,11,30,987.0,95.0,6.4,17.0,928.0,988.69,771.68
2016,3,24,11,45,989.5,96.0,6.35,17.5,944.0,976.83,760.83
2016,3,24,12,0,992.0,97.0,6.3,18.0,960.0,961.23,747.52
2016,3,24,12,15,993.5,97.5,6.2,18.0,967.0,940.6,731.98
2016,3,24,12,30,995.0,98.0,6.1,18.0,974.0,916.43,714.03
2016,3,24,12,45,994.5,97.5,6.1,18.5,971.5,886.27,691.02
2016,3,24,13,0,994.0,97.0,6.1,19.0,969.0,852.93,665.81
2016,3,24,13,15,992.0,96.5,6.0,19.0,957.5,815.45,638.46
2016,3,24,13,30,990.0,96.0,5.9,19.0,946.0,775.18,609.03
2016,3,24,13,45,985.5,95.5,5.85,19.0,925.0,730.66,574.67
2016,3,24,14,0,981.0,95.0,5.8,19.0,904.0,683.91,537.54
2016,3,24,14,15,975.0,94.0,5.7,19.0,875.0,633.84,496.94
2016,3,24,14,30,969.0,93.0,5.6,19.0,846.0,582.1,454.11
2016,3,24,14,45,957.5,92.5,5.55,19.0,808.5,526.77,407.56
2016,3,24,15,0,946.0,92.0,5.5,19.0,771.0,470.77,359.27
2016,3,24,15,15,934.0,90.0,5.35,19.0,727.0,412.93,308.28
2016,3,24,15,30,922.0,88.0,5.2,19.0,683.0,355.0,256.29
2016,3,24,15,45,907.0,84.5,5.1,19.0,633.0,295.28,202.72
2016,3,24,16,0,892.0,81.0,5.0,19.0,583.0,236.32,150.7
2016,3,24,16,15,868.5,78.0,4.65,18.5,528.0,177.61,102.77
2016,3,24,16,30,845.0,75.0,4.3,18.0,473.0,114.13,58.45
2016,3,24,16,45,814.0,70.5,3.95,18.0,414.5,58.82,35.96
2016,3,24,17,0,783.0,66.0,3.6,18.0,356.0,46.98,35.81
2016,3,24,17,15,733.5,60.5,3.15,17.0,296.0,44.61,33.95
2016,3,24,17,30,684.0,55.0,2.7,16.0,236.0,42.16,31.9
2016,3,24,17,45,603.5,47.5,2.3,15.0,178.5,37.74,27.92
2016,3,24,18,0,523.0,40.0,1.9,14.0,121.0,30.35,21.07
2016,3,24,18,15,372.0,28.0,1.85,13.5,73.0,21.84,12.63
2016,3,24,18,30,221.0,16.0,1.8,13.0,25.0,12.79,0.0
2016,3,24,18,45,110.5,8.0,1.75,12.5,12.5,7.63,0.0
2016,3,24,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,25,6,45,195.5,16.0,0.95,7.5,37.0,131.85,27.84
2016,3,25,7,0,391.0,32.0,1.0,8.0,74.0,272.72,217.59
2016,3,25,7,15,495.0,42.0,0.9,8.5,128.5,361.02,298.08
2016,3,25,7,30,599.0,52.0,0.8,9.0,183.0,458.21,379.69
2016,3,25,7,45,658.0,59.5,0.75,10.0,242.0,530.23,436.54
2016,3,25,8,0,717.0,67.0,0.7,11.0,301.0,601.38,488.94
2016,3,25,8,15,756.0,72.0,1.05,12.0,359.5,661.47,533.63
2016,3,25,8,30,795.0,77.0,1.4,13.0,418.0,721.78,577.05
2016,3,25,8,45,820.0,81.5,1.8,14.0,474.0,770.1,610.99
2016,3,25,9,0,845.0,86.0,2.2,15.0,530.0,817.0,643.15
2016,3,25,9,15,864.0,89.5,2.15,15.5,582.0,855.81,666.4
2016,3,25,9,30,883.0,93.0,2.1,16.0,634.0,885.16,682.7
2016,3,25,9,45,894.5,96.5,2.05,17.0,679.5,912.31,696.06
2016,3,25,10,0,906.0,100.0,2.0,18.0,725.0,936.4,707.16
2016,3,25,10,15,916.5,102.0,1.95,18.0,765.0,954.67,716.98
2016,3,25,10,30,927.0,104.0,1.9,18.0,805.0,969.54,724.65
2016,3,25,10,45,931.5,107.5,1.85,18.5,836.5,977.0,726.17
2016,3,25,11,0,936.0,111.0,1.8,19.0,868.0,980.75,725.47
2016,3,25,11,15,941.0,112.0,1.75,19.0,891.5,978.64,722.5
2016,3,25,11,30,946.0,113.0,1.7,19.0,915.0,972.85,717.37
2016,3,25,11,45,945.0,116.5,1.7,19.5,929.5,960.56,707.52
2016,3,25,12,0,944.0,120.0,1.7,20.0,944.0,944.71,695.58
2016,3,25,12,15,944.5,120.0,1.7,20.0,949.5,923.31,681.49
2016,3,25,12,30,945.0,120.0,1.7,20.0,955.0,898.61,665.33
2016,3,25,12,45,939.0,123.0,1.75,20.5,950.5,868.34,644.83
2016,3,25,13,0,933.0,126.0,1.8,21.0,946.0,835.29,622.47
2016,3,25,13,15,749.0,225.0,1.9,21.0,878.5,758.74,568.95
2016,3,25,13,30,565.0,324.0,2.0,21.0,811.0,686.95,515.79
2016,3,25,13,45,736.5,225.0,2.1,21.5,844.0,683.23,515.8
2016,3,25,14,0,908.0,126.0,2.2,22.0,877.0,668.41,506.07
2016,3,25,14,15,899.5,124.5,2.25,22.0,847.5,619.42,469.05
2016,3,25,14,30,891.0,123.0,2.3,22.0,818.0,569.17,430.25
2016,3,25,14,45,880.5,120.5,2.4,22.0,781.0,516.14,388.33
2016,3,25,15,0,870.0,118.0,2.5,22.0,744.0,458.04,341.32
2016,3,25,15,15,855.5,115.0,2.55,21.5,700.5,401.69,294.66
2016,3,25,15,30,841.0,112.0,2.6,21.0,657.0,345.75,247.01
2016,3,25,15,45,821.0,108.5,2.65,21.0,607.5,288.71,197.58
2016,3,25,16,0,801.0,105.0,2.7,21.0,558.0,233.21,150.01
2016,3,25,16,15,775.0,100.5,2.45,20.5,504.0,177.9,105.76
2016,3,25,16,30,749.0,96.0,2.2,20.0,450.0,119.53,65.34
2016,3,25,16,45,713.5,89.5,2.0,20.0,393.5,67.79,42.97
2016,3,25,17,0,678.0,83.0,1.8,20.0,337.0,54.76,42.27
2016,3,25,17,15,624.5,75.5,1.65,18.5,279.0,51.83,40.07
2016,3,25,17,30,571.0,68.0,1.5,17.0,221.0,48.71,37.56
2016,3,25,17,45,487.5,58.0,1.4,16.0,166.0,43.18,32.61
2016,3,25,18,0,404.0,48.0,1.3,15.0,111.0,37.36,27.13
2016,3,25,18,15,269.0,32.5,1.3,14.5,67.0,25.85,16.02
2016,3,25,18,30,134.0,17.0,1.3,14.0,23.0,13.4,0.0
2016,3,25,18,45,67.0,8.5,1.35,14.0,11.5,8.1,0.0
2016,3,25,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,3,26,6,45,101.5,21.5,0.75,10.5,33.0,94.39,33.04
2016,3,26,7,0,203.0,43.0,0.8,11.0,66.0,188.21,148.93
2016,3,26,7,15,299.5,60.0,0.95,11.5,116.0,271.03,222.75
2016,3,26,7,30,396.0,77.0,1.1,12.0,166.0,362.59,300.66
2016,3,26,7,45,198.0,93.5,1.25,13.0,138.0,253.33,210.61
2016,3,26,8,0,0.0,110.0,1.4,14.0,110.0,109.49,87.14
2016,3,26,8,15,24.5,142.0,1.55,14.5,153.0,160.88,130.56
2016,3,26,8,30,49.0,174.0,1.7,15.0,196.0,224.95,182.83
2016,3,26,8,45,384.0,148.5,1.85,16.0,350.0,499.9,406.48
2016,3,26,9,0,719.0,123.0,2.0,17.0,504.0,763.05,600.72
2016,3,26,9,15,743.0,127.5,1.95,17.5,554.5,803.9,623.61
2016,3,26,9,30,767.0,132.0,1.9,18.0,605.0,842.93,646.85
2016,3,26,9,45,447.5,232.5,1.9,18.5,513.5,674.95,521.4
2016,3,26,10,0,128.0,333.0,1.9,19.0,422.0,473.87,365.33
2016,3,26,10,15,129.0,352.0,1.9,19.5,446.0,492.35,378.52
2016,3,26,10,30,130.0,371.0,1.9,20.0,470.0,509.99,389.63
2016,3,26,10,45,238.0,373.0,1.9,20.5,563.0,607.08,460.97
2016,3,26,11,0,346.0,375.0,1.9,21.0,656.0,713.95,535.87
2016,3,26,11,15,375.5,374.0,1.9,21.0,687.0,732.42,547.67
2016,3,26,11,30,405.0,373.0,1.9,21.0,718.0,748.97,558.89
2016,3,26,11,45,482.0,355.0,1.95,21.5,772.0,795.37,590.77
2016,3,26,12,0,559.0,337.0,2.0,22.0,826.0,830.69,614.56
2016,3,26,12,15,559.5,340.0,2.05,22.0,833.0,816.18,604.33
2016,3,26,12,30,560.0,343.0,2.1,22.0,840.0,799.48,593.05
2016,3,26,12,45,716.0,248.5,2.15,22.5,881.5,814.63,606.5
2016,3,26,13,0,872.0,154.0,2.2,23.0,923.0,818.49,610.34
2016,3,26,13,15,869.0,153.0,2.2,23.0,911.5,782.24,585.88
2016,3,26,13,30,866.0,152.0,2.2,23.0,900.0,743.71,558.56
2016,3,26,13,45,698.0,234.0,2.25,23.0,828.0,667.35,501.73
2016,3,26,14,0,530.0,316.0,2.3,23.0,756.0,601.42,451.95
2016,3,26,14,15,529.5,301.5,2.25,23.0,728.5,559.51,421.1
2016,3,26,14,30,529.0,287.0,2.2,23.0,701.0,516.89,388.89
2016,3,26,14,45,505.5,279.0,2.15,23.0,660.5,468.17,351.48
2016,3,26,15,0,482.0,271.0,2.1,23.0,620.0,421.14,314.73
2016,3,26,15,15,429.0,271.5,2.05,23.0,568.5,372.05,276.3
2016,3,26,15,30,376.0,272.0,2.0,23.0,517.0,333.61,245.95
2016,3,26,15,45,380.5,248.0,1.95,23.0,480.0,291.18,211.32
2016,3,26,16,0,385.0,224.0,1.9,23.0,443.0,248.33,176.37
2016,3,26,16,15,293.5,214.5,1.7,22.5,372.0,202.2,144.11
2016,3,26,16,30,202.0,205.0,1.5,22.0,301.0,173.66,127.59
2016,3,26,16,45,187.5,182.0,1.35,21.5,262.5,140.83,107.23
2016,3,26,17,0,173.0,159.0,1.2,21.0,224.0,121.13,98.76
2016,3,26,17,15,158.0,133.5,1.1,20.0,185.5,103.73,84.52
2016,3,26,17,30,143.0,108.0,1.0,19.0,147.0,85.67,69.29
2016,3,26,17,45,115.0,83.5,0.95,18.5,110.0,67.61,53.48
2016,3,26,18,0,87.0,59.0,0.9,18.0,73.0,48.95,36.78
2016,3,26,18,15,43.5,37.0,0.9,17.5,44.0,31.47,20.55
2016,3,26,18,30,0.0,15.0,0.9,17.0,15.0,13.92,0.0
2016,3,26,18,45,0.0,7.5,0.95,17.0,7.5,7.15,0.0
2016,3,26,19,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,27,6,45,94.5,22.5,2.15,15.5,33.5,84.67,37.86
2016,3,27,7,0,189.0,45.0,2.6,16.0,67.0,183.88,144.24
2016,3,27,7,15,283.0,62.5,2.85,16.5,116.5,265.66,216.49
2016,3,27,7,30,377.0,80.0,3.1,17.0,166.0,355.88,293.33
2016,3,27,7,45,437.0,94.0,3.4,17.5,220.5,426.34,351.83
2016,3,27,8,0,497.0,108.0,3.7,18.0,275.0,500.6,411.3
2016,3,27,8,15,544.0,118.0,3.9,18.5,331.0,563.39,459.71
2016,3,27,8,30,591.0,128.0,4.1,19.0,387.0,632.96,511.72
2016,3,27,8,45,376.5,183.5,4.35,19.5,356.0,522.49,421.17
2016,3,27,9,0,162.0,239.0,4.6,20.0,325.0,403.21,322.13
2016,3,27,9,15,81.5,203.5,4.8,20.0,247.0,279.82,223.15
2016,3,27,9,30,1.0,168.0,5.0,20.0,169.0,161.78,125.93
2016,3,27,9,45,49.0,247.0,5.2,20.0,281.5,296.67,234.39
2016,3,27,10,0,97.0,326.0,5.4,20.0,394.0,425.17,334.46
2016,3,27,10,15,444.0,246.0,5.45,20.0,582.0,690.82,544.55
2016,3,27,10,30,791.0,166.0,5.5,20.0,770.0,923.35,716.18
2016,3,27,10,45,807.0,165.5,5.6,20.5,803.5,935.94,721.8
2016,3,27,11,0,823.0,165.0,5.7,21.0,837.0,945.23,726.45
2016,3,27,11,15,830.5,166.5,5.65,21.0,860.5,945.35,725.31
2016,3,27,11,30,838.0,168.0,5.6,21.0,884.0,942.03,721.96
2016,3,27,11,45,865.0,155.0,5.6,21.0,905.5,938.15,718.7
2016,3,27,12,0,892.0,142.0,5.6,21.0,927.0,924.94,709.01
2016,3,27,12,15,894.0,142.5,5.5,21.0,933.5,905.91,694.81
2016,3,27,12,30,896.0,143.0,5.4,21.0,940.0,883.69,678.5
2016,3,27,12,45,901.5,139.0,5.35,21.5,939.0,857.07,658.16
2016,3,27,13,0,907.0,135.0,5.3,22.0,938.0,827.35,635.74
2016,3,27,13,15,904.5,134.0,5.2,22.0,926.5,791.38,609.92
2016,3,27,13,30,902.0,133.0,5.1,22.0,915.0,752.97,581.63
2016,3,27,13,45,902.5,129.0,5.1,22.0,896.0,711.65,550.35
2016,3,27,14,0,903.0,125.0,5.1,22.0,877.0,668.0,516.69
2016,3,27,14,15,896.0,123.5,5.05,22.0,848.5,620.03,478.79
2016,3,27,14,30,889.0,122.0,5.0,22.0,820.0,570.69,438.96
2016,3,27,14,45,883.0,117.5,4.95,22.0,784.5,518.17,395.77
2016,3,27,15,0,877.0,113.0,4.9,22.0,749.0,464.65,350.64
2016,3,27,15,15,863.5,110.0,4.85,22.0,706.0,403.62,298.75
2016,3,27,15,30,850.0,107.0,4.8,22.0,663.0,347.54,249.62
2016,3,27,15,45,835.5,102.5,4.75,22.0,614.5,290.53,199.38
2016,3,27,16,0,821.0,98.0,4.7,22.0,566.0,234.44,150.54
2016,3,27,16,15,796.0,94.0,4.45,21.5,512.0,178.45,105.17
2016,3,27,16,30,771.0,90.0,4.2,21.0,458.0,125.07,68.22
2016,3,27,16,45,739.0,84.0,4.0,20.5,401.5,72.75,44.64
2016,3,27,17,0,707.0,78.0,3.8,20.0,345.0,50.84,38.85
2016,3,27,17,15,656.0,71.0,3.35,19.0,287.0,48.12,36.72
2016,3,27,17,30,605.0,64.0,2.9,18.0,229.0,45.21,34.31
2016,3,27,17,45,527.5,54.5,2.5,17.0,173.5,39.95,29.65
2016,3,27,18,0,450.0,45.0,2.1,16.0,118.0,34.39,24.46
2016,3,27,18,15,225.0,36.0,2.05,15.5,72.5,27.94,17.86
2016,3,27,18,30,0.0,27.0,2.0,15.0,27.0,23.43,0.0
2016,3,27,18,45,0.0,13.5,2.0,14.5,13.5,12.87,0.0
2016,3,27,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,28,6,45,183.5,18.5,2.9,8.5,40.5,135.64,77.02
2016,3,28,7,0,367.0,37.0,3.1,9.0,81.0,269.91,220.11
2016,3,28,7,15,465.0,47.5,3.15,10.0,135.0,355.78,297.97
2016,3,28,7,30,563.0,58.0,3.2,11.0,189.0,449.7,378.62
2016,3,28,7,45,621.5,66.0,3.3,12.0,247.0,521.15,437.53
2016,3,28,8,0,680.0,74.0,3.4,13.0,305.0,595.59,495.79
2016,3,28,8,15,720.0,79.5,3.45,13.5,363.0,655.46,539.93
2016,3,28,8,30,760.0,85.0,3.5,14.0,421.0,712.21,580.3
2016,3,28,8,45,786.0,90.0,3.55,15.0,476.5,760.95,612.45
2016,3,28,9,0,812.0,95.0,3.6,16.0,532.0,808.36,642.82
2016,3,28,9,15,832.5,98.5,3.45,16.5,583.0,847.61,666.79
2016,3,28,9,30,853.0,102.0,3.3,17.0,634.0,884.64,688.68
2016,3,28,9,45,866.0,105.5,3.2,17.5,680.0,912.43,704.03
2016,3,28,10,0,879.0,109.0,3.1,18.0,726.0,929.81,712.08
2016,3,28,10,15,890.0,111.0,3.0,18.5,765.0,948.02,720.76
2016,3,28,10,30,901.0,113.0,2.9,19.0,804.0,962.93,727.18
2016,3,28,10,45,906.5,116.0,2.85,19.5,835.0,970.38,729.05
2016,3,28,11,0,912.0,119.0,2.8,20.0,866.0,974.25,728.72
2016,3,28,11,15,917.0,120.0,2.7,20.0,889.5,971.97,725.42
2016,3,28,11,30,922.0,121.0,2.6,20.0,913.0,966.11,719.92
2016,3,28,11,45,922.5,123.5,2.55,20.5,927.0,954.12,709.63
2016,3,28,12,0,923.0,126.0,2.5,21.0,941.0,938.66,697.26
2016,3,28,12,15,923.5,126.5,2.45,21.0,946.5,917.9,682.87
2016,3,28,12,30,924.0,127.0,2.4,21.0,952.0,893.92,666.45
2016,3,28,12,45,919.0,129.0,2.35,21.5,947.5,863.78,644.73
2016,3,28,13,0,914.0,131.0,2.3,22.0,943.0,830.95,621.31
2016,3,28,13,15,910.5,130.0,2.2,22.0,930.5,794.02,595.92
2016,3,28,13,30,907.0,129.0,2.1,22.0,918.0,754.7,568.39
2016,3,28,13,45,897.0,130.5,2.05,22.5,895.5,711.05,535.46
2016,3,28,14,0,887.0,132.0,2.0,23.0,873.0,665.84,500.94
2016,3,28,14,15,879.0,130.0,1.95,23.0,844.0,617.5,464.54
2016,3,28,14,30,871.0,128.0,1.9,23.0,815.0,567.93,426.32
2016,3,28,14,45,858.0,126.5,1.9,23.0,777.5,511.7,382.46
2016,3,28,15,0,845.0,125.0,1.9,23.0,740.0,458.3,339.35
2016,3,28,15,15,830.0,122.0,1.9,23.0,696.5,402.96,293.57
2016,3,28,15,30,815.0,119.0,1.9,23.0,653.0,348.16,247.14
2016,3,28,15,45,794.0,115.5,1.95,23.0,604.0,292.2,199.48
2016,3,28,16,0,773.0,112.0,2.0,23.0,555.0,237.96,153.6
2016,3,28,16,15,746.0,107.0,1.9,22.5,501.5,177.87,105.85
2016,3,28,16,30,719.0,102.0,1.8,22.0,448.0,125.96,70.07
2016,3,28,16,45,681.5,96.0,1.75,21.5,391.5,76.13,47.11
2016,3,28,17,0,644.0,90.0,1.7,21.0,335.0,59.62,46.27
2016,3,28,17,15,591.5,82.0,1.55,20.0,278.5,56.57,43.93
2016,3,28,17,30,539.0,74.0,1.4,19.0,222.0,53.32,41.28
2016,3,28,17,45,459.0,63.0,1.25,18.0,168.0,47.16,35.86
2016,3,28,18,0,379.0,52.0,1.1,17.0,114.0,40.66,29.84
2016,3,28,18,15,255.5,35.5,1.1,16.5,70.0,27.52,17.53
2016,3,28,18,30,132.0,19.0,1.1,16.0,26.0,14.96,0.0
2016,3,28,18,45,66.0,9.5,1.15,15.5,13.0,9.05,0.0
2016,3,28,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,29,6,45,124.0,23.0,1.6,14.0,38.5,111.74,67.61
2016,3,29,7,0,248.0,46.0,1.9,15.0,77.0,217.4,173.07
2016,3,29,7,15,339.5,61.0,2.05,15.5,127.5,298.06,244.04
2016,3,29,7,30,431.0,76.0,2.2,16.0,178.0,386.9,319.09
2016,3,29,7,45,495.5,86.5,2.4,17.0,233.5,462.69,380.28
2016,3,29,8,0,560.0,97.0,2.6,18.0,289.0,539.96,440.14
2016,3,29,8,15,280.0,96.0,2.65,18.5,192.0,341.57,280.08
2016,3,29,8,30,0.0,95.0,2.7,19.0,95.0,89.5,68.61
2016,3,29,8,45,0.0,95.5,2.75,19.5,95.5,89.53,68.52
2016,3,29,9,0,0.0,96.0,2.8,20.0,96.0,89.77,68.32
2016,3,29,9,15,0.0,90.0,2.8,20.5,90.0,83.88,63.16
2016,3,29,9,30,0.0,84.0,2.8,21.0,84.0,78.29,58.31
2016,3,29,9,45,0.0,103.5,2.85,21.5,103.5,96.8,72.91
2016,3,29,10,0,0.0,123.0,2.9,22.0,123.0,115.58,87.52
2016,3,29,10,15,2.5,156.0,2.9,22.0,158.5,149.77,114.44
2016,3,29,10,30,5.0,189.0,2.9,22.0,194.0,184.02,141.06
2016,3,29,10,45,3.0,168.0,2.95,22.5,171.0,161.42,122.81
2016,3,29,11,0,1.0,147.0,3.0,23.0,148.0,139.2,105.0
2016,3,29,11,15,0.5,138.5,3.0,23.0,139.0,130.53,98.1
2016,3,29,11,30,0.0,130.0,3.0,23.0,130.0,121.93,91.26
2016,3,29,11,45,1.0,141.0,3.05,23.5,142.0,133.15,99.82
2016,3,29,12,0,2.0,152.0,3.1,24.0,154.0,144.28,108.24
2016,3,29,12,15,2.5,155.5,3.1,24.0,158.0,147.8,110.93
2016,3,29,12,30,3.0,159.0,3.1,24.0,162.0,151.26,113.6
2016,3,29,12,45,3.0,158.5,3.15,24.5,161.5,150.52,112.8
2016,3,29,13,0,3.0,158.0,3.2,25.0,161.0,149.76,112.01
2016,3,29,13,15,3.0,158.0,3.2,25.0,161.0,149.45,111.82
2016,3,29,13,30,3.0,158.0,3.2,25.0,161.0,149.13,111.63
2016,3,29,13,45,2.0,152.0,3.25,25.5,154.0,142.62,106.45
2016,3,29,14,0,1.0,146.0,3.3,26.0,147.0,136.23,101.39
2016,3,29,14,15,0.5,132.5,3.35,26.0,133.0,123.39,91.56
2016,3,29,14,30,0.0,119.0,3.4,26.0,119.0,110.66,81.79
2016,3,29,14,45,0.0,105.5,3.45,26.0,105.5,98.26,72.25
2016,3,29,15,0,0.0,92.0,3.5,26.0,92.0,85.85,62.65
2016,3,29,15,15,0.0,76.0,3.55,26.0,76.0,70.86,50.95
2016,3,29,15,30,0.0,60.0,3.6,26.0,60.0,55.89,39.18
2016,3,29,15,45,5.0,126.5,3.65,26.0,129.0,117.76,88.32
2016,3,29,16,0,10.0,193.0,3.7,26.0,198.0,173.61,132.22
2016,3,29,16,15,5.0,163.5,3.65,25.5,166.0,146.64,111.79
2016,3,29,16,30,0.0,134.0,3.6,25.0,134.0,120.45,91.81
2016,3,29,16,45,0.0,117.0,3.55,24.5,117.0,105.23,80.12
2016,3,29,17,0,0.0,100.0,3.5,24.0,100.0,90.39,71.89
2016,3,29,17,15,0.0,83.0,3.35,23.5,83.0,75.6,59.58
2016,3,29,17,30,0.0,66.0,3.2,23.0,66.0,60.66,46.88
2016,3,29,17,45,0.0,49.5,3.1,22.5,49.5,45.97,34.13
2016,3,29,18,0,0.0,33.0,3.0,22.0,33.0,30.64,20.62
2016,3,29,18,15,0.0,20.5,3.1,21.5,20.5,19.01,10.11
2016,3,29,18,30,0.0,8.0,3.2,21.0,8.0,7.41,0.0
2016,3,29,18,45,0.0,4.0,3.3,21.0,4.0,3.81,0.0
2016,3,29,19,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.65,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,2.5,3.7,20.0,2.5,2.31,0.0
2016,3,30,7,0,0.0,5.0,3.7,20.0,5.0,4.62,0.0
2016,3,30,7,15,0.0,9.0,3.75,20.0,9.0,8.33,1.28
2016,3,30,7,30,0.0,13.0,3.8,20.0,13.0,12.04,4.46
2016,3,30,7,45,0.0,17.0,3.85,20.5,17.0,15.76,7.59
2016,3,30,8,0,0.0,21.0,3.9,21.0,21.0,19.48,10.67
2016,3,30,8,15,0.0,45.5,3.95,21.0,45.5,42.27,29.61
2016,3,30,8,30,0.0,70.0,4.0,21.0,70.0,65.14,48.37
2016,3,30,8,45,0.0,75.5,4.05,21.0,75.5,70.29,52.39
2016,3,30,9,0,0.0,81.0,4.1,21.0,81.0,75.44,56.4
2016,3,30,9,15,0.0,96.0,4.35,21.0,96.0,89.64,67.73
2016,3,30,9,30,0.0,111.0,4.6,21.0,111.0,104.13,79.21
2016,3,30,9,45,0.0,99.0,4.9,21.5,99.0,92.47,69.45
2016,3,30,10,0,0.0,87.0,5.2,22.0,87.0,81.15,60.06
2016,3,30,10,15,0.0,104.0,5.35,22.0,104.0,97.28,72.84
2016,3,30,10,30,0.0,121.0,5.5,22.0,121.0,113.53,85.64
2016,3,30,10,45,3.5,159.5,5.65,22.5,163.0,153.68,117.21
2016,3,30,11,0,7.0,198.0,5.8,23.0,205.0,193.84,148.35
2016,3,30,11,15,7.5,199.5,5.8,23.0,207.0,195.34,149.31
2016,3,30,11,30,8.0,201.0,5.8,23.0,209.0,196.81,150.32
2016,3,30,11,45,7.5,195.5,5.8,23.5,203.5,190.68,145.12
2016,3,30,12,0,7.0,190.0,5.8,24.0,198.0,184.58,140.01
2016,3,30,12,15,8.5,207.0,5.7,24.0,216.0,201.44,153.02
2016,3,30,12,30,10.0,224.0,5.6,24.0,234.0,218.03,165.77
2016,3,30,12,45,15.5,275.0,5.6,24.5,289.5,269.22,204.69
2016,3,30,13,0,21.0,326.0,5.6,25.0,345.0,319.27,242.16
2016,3,30,13,15,42.0,368.5,5.5,25.0,406.0,371.17,281.48
2016,3,30,13,30,63.0,411.0,5.4,25.0,467.0,418.9,317.18
2016,3,30,13,45,81.5,412.5,5.3,25.0,483.0,425.98,322.62
2016,3,30,14,0,100.0,414.0,5.2,25.0,499.0,431.05,326.56
2016,3,30,14,15,74.5,382.0,5.1,25.0,444.0,380.9,288.92
2016,3,30,14,30,49.0,350.0,5.0,25.0,389.0,333.69,253.46
2016,3,30,14,45,113.5,353.5,4.95,25.5,438.5,355.47,269.64
2016,3,30,15,0,178.0,357.0,4.9,26.0,488.0,374.48,282.59
2016,3,30,15,15,261.0,321.0,4.7,25.5,500.0,356.72,267.76
2016,3,30,15,30,344.0,285.0,4.5,25.0,512.0,336.31,249.4
2016,3,30,15,45,225.0,273.0,4.3,25.0,417.0,279.58,207.44
2016,3,30,16,0,106.0,261.0,4.1,25.0,322.0,236.21,177.57
2016,3,30,16,15,122.5,236.5,3.8,24.5,301.0,202.83,151.38
2016,3,30,16,30,139.0,212.0,3.5,24.0,280.0,175.08,130.25
2016,3,30,16,45,133.5,187.0,3.25,24.0,246.0,144.76,109.62
2016,3,30,17,0,128.0,162.0,3.0,24.0,212.0,123.04,99.42
2016,3,30,17,15,345.0,116.0,2.65,23.5,219.0,81.69,64.73
2016,3,30,17,30,562.0,70.0,2.3,23.0,226.0,49.7,37.44
2016,3,30,17,45,491.0,59.5,2.0,22.5,173.0,43.84,32.32
2016,3,30,18,0,420.0,49.0,1.7,22.0,120.0,37.62,26.63
2016,3,30,18,15,292.0,35.0,1.7,21.5,75.0,27.64,17.33
2016,3,30,18,30,164.0,21.0,1.7,21.0,30.0,16.55,0.74
2016,3,30,18,45,82.0,10.5,1.7,20.5,15.0,10.01,0.0
2016,3,30,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,31,6,15,8.5,4.0,1.4,17.0,4.5,0.0,0.0
2016,3,31,6,30,17.0,8.0,1.7,17.0,9.0,15.25,0.0
2016,3,31,6,45,125.0,29.0,2.0,17.5,45.0,125.7,84.77
2016,3,31,7,0,233.0,50.0,2.3,18.0,81.0,215.77,171.05
2016,3,31,7,15,323.0,66.0,2.4,18.5,132.0,296.88,241.2
2016,3,31,7,30,413.0,82.0,2.5,19.0,183.0,385.87,315.35
2016,3,31,7,45,498.0,88.0,2.65,19.5,241.5,469.68,382.96
2016,3,31,8,0,583.0,94.0,2.8,20.0,300.0,557.0,450.8
2016,3,31,8,15,627.5,101.0,2.95,20.5,357.0,619.09,496.68
2016,3,31,8,30,672.0,108.0,3.1,21.0,414.0,682.05,541.1
2016,3,31,8,45,722.0,107.0,3.3,22.0,472.5,740.33,580.07
2016,3,31,9,0,772.0,106.0,3.5,23.0,531.0,794.85,615.41
2016,3,31,9,15,795.5,110.0,3.55,23.5,583.0,836.32,641.35
2016,3,31,9,30,819.0,114.0,3.6,24.0,635.0,875.76,665.61
2016,3,31,9,45,851.0,110.0,3.65,24.5,685.0,911.44,687.02
2016,3,31,10,0,883.0,106.0,3.7,25.0,735.0,937.37,701.67
2016,3,31,10,15,895.5,108.0,3.7,25.5,775.5,956.93,711.77
2016,3,31,10,30,908.0,110.0,3.7,26.0,816.0,973.2,719.75
2016,3,31,10,45,924.5,107.5,3.7,26.5,851.0,984.95,724.83
2016,3,31,11,0,941.0,105.0,3.7,27.0,886.0,993.21,727.74
2016,3,31,11,15,947.0,106.0,3.7,27.0,910.5,991.74,725.87
2016,3,31,11,30,953.0,107.0,3.7,27.0,935.0,986.57,721.8
2016,3,31,11,45,958.0,107.0,3.7,27.5,951.0,975.77,712.78
2016,3,31,12,0,963.0,107.0,3.7,28.0,967.0,961.31,701.57
2016,3,31,12,15,964.5,107.5,3.7,28.0,973.5,940.71,687.84
2016,3,31,12,30,966.0,108.0,3.7,28.0,980.0,916.71,671.97
2016,3,31,12,45,967.5,107.0,3.7,28.0,977.5,887.98,653.0
2016,3,31,13,0,969.0,106.0,3.7,28.0,975.0,856.11,631.91
2016,3,31,13,15,966.5,105.5,3.7,28.0,963.0,818.67,607.0
2016,3,31,13,30,964.0,105.0,3.7,28.0,951.0,778.61,580.18
2016,3,31,13,45,961.5,103.0,3.7,28.0,930.5,734.75,549.27
2016,3,31,14,0,959.0,101.0,3.7,28.0,910.0,688.63,515.32
2016,3,31,14,15,953.0,99.5,3.65,28.0,880.5,638.84,477.74
2016,3,31,14,30,947.0,98.0,3.6,28.0,851.0,587.48,438.05
2016,3,31,14,45,935.5,97.5,3.6,28.0,813.5,532.97,395.07
2016,3,31,15,0,924.0,97.0,3.6,28.0,776.0,477.87,350.4
2016,3,31,15,15,912.0,95.0,3.5,27.5,732.5,421.0,303.65
2016,3,31,15,30,900.0,93.0,3.4,27.0,689.0,364.1,255.65
2016,3,31,15,45,884.5,89.5,3.3,27.0,639.5,305.31,205.14
2016,3,31,16,0,869.0,86.0,3.2,27.0,590.0,247.39,155.75
2016,3,31,16,15,846.0,82.5,2.95,26.5,535.0,182.57,103.9
2016,3,31,16,30,823.0,79.0,2.7,26.0,480.0,126.77,64.88
2016,3,31,16,45,791.5,75.0,2.45,25.5,422.0,72.88,39.42
2016,3,31,17,0,760.0,71.0,2.2,25.0,364.0,50.21,37.45
2016,3,31,17,15,711.5,65.0,2.1,23.5,305.0,47.62,35.59
2016,3,31,17,30,663.0,59.0,2.0,22.0,246.0,44.91,33.49
2016,3,31,17,45,572.0,52.5,1.9,21.0,187.5,37.91,27.41
2016,3,31,18,0,481.0,46.0,1.8,20.0,129.0,34.87,24.53
2016,3,31,18,15,344.5,33.5,1.9,19.5,81.0,26.17,16.33
2016,3,31,18,30,208.0,21.0,2.0,19.0,33.0,16.92,2.05
2016,3,31,18,45,104.0,10.5,2.15,18.5,16.5,10.01,0.0
2016,3,31,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.35,17.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.7,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,4.15,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,4.2,12.0,7.0,6.67,0.0
2016,4,1,6,45,27.0,28.5,4.3,12.5,32.5,47.15,30.17
2016,4,1,7,0,54.0,50.0,4.4,13.0,58.0,96.84,75.9
2016,4,1,7,15,80.0,75.0,4.75,13.5,92.5,144.01,117.62
2016,4,1,7,30,106.0,100.0,5.1,14.0,127.0,191.99,159.39
2016,4,1,7,45,127.5,122.5,5.45,15.0,163.0,234.68,195.41
2016,4,1,8,0,149.0,145.0,5.8,16.0,199.0,278.53,231.38
2016,4,1,8,15,143.0,171.5,6.0,16.0,230.0,307.61,254.46
2016,4,1,8,30,137.0,198.0,6.2,16.0,261.0,335.34,275.99
2016,4,1,8,45,395.0,177.0,6.45,16.5,389.5,549.21,452.39
2016,4,1,9,0,653.0,156.0,6.7,17.0,518.0,757.93,616.64
2016,4,1,9,15,502.5,213.0,6.6,17.0,507.0,698.6,565.14
2016,4,1,9,30,352.0,270.0,6.5,17.0,496.0,621.94,500.64
2016,4,1,9,45,347.0,297.0,6.4,17.5,533.0,649.56,518.89
2016,4,1,10,0,342.0,324.0,6.3,18.0,570.0,675.05,534.98
2016,4,1,10,15,171.5,237.5,6.2,18.0,360.5,420.32,335.84
2016,4,1,10,30,1.0,151.0,6.1,18.0,151.0,143.32,110.8
2016,4,1,10,45,0.5,89.0,6.05,18.0,89.0,83.59,62.63
2016,4,1,11,0,0.0,27.0,6.0,18.0,27.0,25.18,14.98
2016,4,1,11,15,0.0,48.5,6.05,18.0,48.5,45.28,31.37
2016,4,1,11,30,0.0,70.0,6.1,18.0,70.0,65.41,47.69
2016,4,1,11,45,0.0,71.0,6.15,18.0,71.0,66.36,48.41
2016,4,1,12,0,0.0,72.0,6.2,18.0,72.0,67.31,49.15
2016,4,1,12,15,12.0,209.0,6.25,18.0,220.5,206.38,160.88
2016,4,1,12,30,24.0,346.0,6.3,18.0,369.0,344.29,268.72
2016,4,1,12,45,87.0,404.0,6.35,18.5,483.0,449.72,350.62
2016,4,1,13,0,150.0,462.0,6.4,19.0,597.0,546.46,424.01
2016,4,1,13,15,90.0,409.0,6.4,19.0,490.0,443.56,344.76
2016,4,1,13,30,30.0,356.0,6.4,19.0,383.0,347.0,269.69
2016,4,1,13,45,23.0,320.0,6.4,19.5,340.5,309.02,240.04
2016,4,1,14,0,16.0,284.0,6.4,20.0,298.0,270.28,209.65
2016,4,1,14,15,9.5,224.0,6.35,19.5,232.5,211.36,164.01
2016,4,1,14,30,3.0,164.0,6.3,19.0,167.0,153.11,118.24
2016,4,1,14,45,7.0,197.0,6.25,19.0,203.0,183.93,143.08
2016,4,1,15,0,11.0,230.0,6.2,19.0,239.0,213.27,166.58
2016,4,1,15,15,164.5,261.0,6.15,18.5,371.5,282.26,219.8
2016,4,1,15,30,318.0,292.0,6.1,18.0,504.0,334.63,257.0
2016,4,1,15,45,236.0,278.5,6.05,18.0,429.5,287.47,220.09
2016,4,1,16,0,154.0,265.0,6.0,18.0,355.0,242.25,186.12
2016,4,1,16,15,121.0,237.5,5.85,17.5,304.0,204.08,157.13
2016,4,1,16,30,88.0,210.0,5.7,17.0,253.0,177.54,138.18
2016,4,1,16,45,78.0,187.0,5.6,16.5,222.0,151.36,119.4
2016,4,1,17,0,68.0,164.0,5.5,16.0,191.0,130.69,109.44
2016,4,1,17,15,59.0,138.5,5.2,15.5,159.0,112.09,93.64
2016,4,1,17,30,50.0,113.0,4.9,15.0,127.0,93.01,77.06
2016,4,1,17,45,175.5,89.0,4.6,14.5,122.0,68.74,55.51
2016,4,1,18,0,301.0,65.0,4.3,14.0,117.0,49.47,38.03
2016,4,1,18,15,196.5,44.0,4.05,13.5,73.0,34.13,23.68
2016,4,1,18,30,92.0,23.0,3.8,13.0,29.0,19.12,4.35
2016,4,1,18,45,46.0,11.5,3.6,12.5,14.5,10.96,0.0
2016,4,1,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,4,2,6,15,63.0,6.5,3.1,6.5,8.5,0.0,0.0
2016,4,2,6,30,126.0,13.0,3.2,7.0,17.0,69.82,0.0
2016,4,2,6,45,285.5,27.0,3.35,7.5,60.5,207.04,157.07
2016,4,2,7,0,445.0,41.0,3.5,8.0,104.0,324.29,269.94
2016,4,2,7,15,534.0,50.0,3.45,9.0,160.5,408.31,345.09
2016,4,2,7,30,623.0,59.0,3.4,10.0,217.0,499.21,422.15
2016,4,2,7,45,678.5,65.0,3.4,11.0,276.5,569.32,478.78
2016,4,2,8,0,734.0,71.0,3.4,12.0,336.0,638.33,530.44
2016,4,2,8,15,770.5,76.0,3.4,13.0,395.5,697.69,572.22
2016,4,2,8,30,807.0,81.0,3.4,14.0,455.0,757.02,612.47
2016,4,2,8,45,833.0,84.5,3.45,15.0,511.0,805.43,643.61
2016,4,2,9,0,859.0,88.0,3.5,16.0,567.0,852.39,672.99
2016,4,2,9,15,877.5,91.0,3.35,16.5,619.0,883.12,690.28
2016,4,2,9,30,896.0,94.0,3.2,17.0,671.0,918.65,710.71
2016,4,2,9,45,910.0,96.0,3.1,18.0,717.5,946.28,724.24
2016,4,2,10,0,924.0,98.0,3.0,19.0,764.0,970.89,735.53
2016,4,2,10,15,934.0,100.0,3.0,19.0,803.5,988.54,745.69
2016,4,2,10,30,944.0,102.0,3.0,19.0,843.0,1002.72,753.68
2016,4,2,10,45,951.5,103.5,3.0,19.5,875.0,1010.41,756.05
2016,4,2,11,0,959.0,105.0,3.0,20.0,907.0,1014.41,756.16
2016,4,2,11,15,964.0,106.0,3.05,20.0,930.5,1011.79,753.96
2016,4,2,11,30,969.0,107.0,3.1,20.0,954.0,1005.41,749.47
2016,4,2,11,45,971.5,107.5,3.15,20.5,968.5,992.52,739.38
2016,4,2,12,0,974.0,108.0,3.2,21.0,983.0,976.0,727.06
2016,4,2,12,15,974.5,108.5,3.2,21.0,988.5,954.18,712.34
2016,4,2,12,30,975.0,109.0,3.2,21.0,994.0,928.97,695.44
2016,4,2,12,45,974.0,109.0,3.25,21.5,990.5,898.8,674.24
2016,4,2,13,0,973.0,109.0,3.3,22.0,987.0,865.6,650.99
2016,4,2,13,15,970.5,108.5,3.3,22.0,974.5,827.91,625.56
2016,4,2,13,30,968.0,108.0,3.3,22.0,962.0,787.6,598.18
2016,4,2,13,45,963.0,107.0,3.3,22.0,940.5,742.71,566.17
2016,4,2,14,0,958.0,106.0,3.3,22.0,919.0,695.76,531.1
2016,4,2,14,15,951.0,105.0,3.3,22.0,889.0,645.78,492.95
2016,4,2,14,30,944.0,104.0,3.3,22.0,859.0,594.32,452.66
2016,4,2,14,45,928.5,105.0,3.3,22.0,820.0,539.18,408.49
2016,4,2,15,0,913.0,106.0,3.3,22.0,781.0,483.84,362.91
2016,4,2,15,15,899.5,103.5,3.25,22.0,736.5,426.46,314.49
2016,4,2,15,30,886.0,101.0,3.2,22.0,692.0,369.26,265.09
2016,4,2,15,45,869.0,98.0,3.2,22.0,642.0,304.89,209.67
