Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,0,852.0,95.0,3.2,22.0,592.0,247.57,159.94
2016,4,2,16,15,828.0,91.0,2.9,21.5,537.0,189.81,112.54
2016,4,2,16,30,804.0,87.0,2.6,21.0,482.0,134.53,72.67
2016,4,2,16,45,770.0,82.5,2.35,20.5,423.5,81.22,45.88
2016,4,2,17,0,736.0,78.0,2.1,20.0,365.0,55.63,42.97
2016,4,2,17,15,687.5,71.5,1.85,19.0,306.0,47.93,36.56
2016,4,2,17,30,639.0,65.0,1.6,18.0,247.0,45.43,34.54
2016,4,2,17,45,561.5,56.5,1.35,17.0,190.0,41.04,30.69
2016,4,2,18,0,484.0,48.0,1.1,16.0,133.0,36.44,26.41
2016,4,2,18,15,353.0,35.0,1.1,15.5,84.5,27.35,17.79
2016,4,2,18,30,222.0,22.0,1.1,15.0,36.0,17.69,4.39
2016,4,2,18,45,111.0,11.0,1.15,14.5,18.0,10.48,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,3,6,15,64.5,7.0,1.15,9.0,9.0,0.0,0.0
2016,4,3,6,30,129.0,14.0,1.3,10.0,18.0,72.58,0.0
2016,4,3,6,45,280.5,28.5,1.5,11.0,62.0,207.08,157.37
2016,4,3,7,0,432.0,43.0,1.7,12.0,106.0,320.9,262.07
2016,4,3,7,15,519.0,52.5,1.65,12.5,162.0,404.14,334.37
2016,4,3,7,30,606.0,62.0,1.6,13.0,218.0,494.04,408.36
2016,4,3,7,45,662.0,68.5,1.6,14.0,277.5,564.63,462.98
2016,4,3,8,0,718.0,75.0,1.6,15.0,337.0,637.84,515.64
2016,4,3,8,15,755.0,80.0,1.8,16.0,396.0,693.02,553.78
2016,4,3,8,30,792.0,85.0,2.0,17.0,455.0,752.31,593.85
2016,4,3,8,45,818.5,89.0,2.2,18.5,511.5,801.3,624.3
2016,4,3,9,0,845.0,93.0,2.4,20.0,568.0,848.9,653.05
2016,4,3,9,15,864.0,96.0,2.35,20.5,620.0,886.96,675.11
2016,4,3,9,30,883.0,99.0,2.3,21.0,672.0,915.17,690.18
2016,4,3,9,45,897.5,101.5,2.25,21.5,718.0,943.49,705.26
2016,4,3,10,0,912.0,104.0,2.2,22.0,764.0,968.85,718.2
2016,4,3,10,15,922.5,106.5,2.1,22.0,803.5,987.26,727.38
2016,4,3,10,30,933.0,109.0,2.0,22.0,843.0,1002.24,734.37
2016,4,3,10,45,940.0,110.5,1.95,22.5,875.0,1009.27,735.53
2016,4,3,11,0,947.0,112.0,1.9,23.0,907.0,1012.65,734.55
2016,4,3,11,15,952.5,113.0,1.85,23.0,931.0,1010.39,731.59
2016,4,3,11,30,958.0,114.0,1.8,23.0,955.0,1004.42,726.48
2016,4,3,11,45,960.5,115.0,1.8,23.5,969.5,992.01,716.72
2016,4,3,12,0,963.0,116.0,1.8,24.0,984.0,975.99,704.9
2016,4,3,12,15,964.0,116.0,1.8,24.0,989.5,954.17,690.88
2016,4,3,12,30,965.0,116.0,1.8,24.0,995.0,929.0,674.81
2016,4,3,12,45,964.0,116.5,1.85,24.5,991.5,899.43,655.19
2016,4,3,13,0,963.0,117.0,1.9,25.0,988.0,866.85,633.59
2016,4,3,13,15,960.5,116.5,1.9,25.0,975.5,829.38,609.42
2016,4,3,13,30,958.0,116.0,1.9,25.0,963.0,789.32,583.38
2016,4,3,13,45,953.0,115.0,1.95,25.0,942.0,744.72,553.1
2016,4,3,14,0,948.0,114.0,2.0,25.0,921.0,698.08,519.94
2016,4,3,14,15,941.5,112.5,2.0,25.0,891.0,648.31,483.33
2016,4,3,14,30,935.0,111.0,2.0,25.0,861.0,597.05,444.6
2016,4,3,14,45,926.5,108.5,2.05,25.0,824.0,542.73,402.67
2016,4,3,15,0,918.0,106.0,2.1,25.0,787.0,487.57,358.7
2016,4,3,15,15,905.0,103.5,2.1,24.5,742.5,430.11,312.14
2016,4,3,15,30,892.0,101.0,2.1,24.0,698.0,372.76,264.25
2016,4,3,15,45,874.5,98.0,2.15,24.0,647.5,307.91,209.46
2016,4,3,16,0,857.0,95.0,2.2,24.0,597.0,250.17,160.14
2016,4,3,16,15,833.5,91.5,2.05,23.5,542.0,192.59,113.36
2016,4,3,16,30,810.0,88.0,1.9,23.0,487.0,137.42,73.81
2016,4,3,16,45,778.0,83.0,1.8,23.0,429.0,83.4,46.2
2016,4,3,17,0,746.0,78.0,1.7,23.0,371.0,55.55,42.34
2016,4,3,17,15,698.0,71.5,1.55,21.5,311.5,47.86,36.1
2016,4,3,17,30,650.0,65.0,1.4,20.0,252.0,45.35,34.18
2016,4,3,17,45,576.0,56.5,1.25,19.0,194.5,40.96,30.36
2016,4,3,18,0,502.0,48.0,1.1,18.0,137.0,36.35,26.11
2016,4,3,18,15,371.5,35.5,1.15,17.0,88.0,27.72,18.02
2016,4,3,18,30,241.0,23.0,1.2,16.0,39.0,18.56,5.59
2016,4,3,18,45,120.5,11.5,1.3,15.5,19.5,10.96,0.0
2016,4,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.75,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,4,4,6,15,57.0,7.5,2.6,9.5,10.0,7.15,0.0
2016,4,4,6,30,114.0,15.0,2.8,10.0,20.0,84.59,0.0
2016,4,4,6,45,257.5,31.0,3.0,11.0,63.5,198.96,153.7
2016,4,4,7,0,401.0,47.0,3.2,12.0,107.0,309.44,254.83
2016,4,4,7,15,487.5,57.5,3.2,13.0,162.5,392.74,327.58
2016,4,4,7,30,574.0,68.0,3.2,14.0,218.0,482.54,402.23
2016,4,4,7,45,632.5,74.5,3.25,15.0,277.5,553.85,458.85
2016,4,4,8,0,691.0,81.0,3.3,16.0,337.0,627.92,514.2
2016,4,4,8,15,728.5,87.0,3.45,17.0,395.0,687.46,556.03
2016,4,4,8,30,766.0,93.0,3.6,18.0,453.0,743.24,593.78
2016,4,4,8,45,793.5,97.0,3.75,19.0,509.0,792.35,625.65
2016,4,4,9,0,821.0,101.0,3.9,20.0,565.0,840.13,655.89
2016,4,4,9,15,840.5,104.5,3.85,20.5,616.5,878.62,679.27
2016,4,4,9,30,860.0,108.0,3.8,21.0,668.0,914.78,700.73
2016,4,4,9,45,875.5,110.0,3.75,21.5,714.0,942.94,716.41
2016,4,4,10,0,891.0,112.0,3.7,22.0,760.0,960.49,724.8
2016,4,4,10,15,901.5,114.5,3.6,22.5,799.0,978.54,733.31
2016,4,4,10,30,912.0,117.0,3.5,23.0,838.0,993.23,739.56
2016,4,4,10,45,920.0,118.5,3.45,24.0,869.5,1000.99,740.2
2016,4,4,11,0,928.0,120.0,3.4,25.0,901.0,1005.18,738.64
2016,4,4,11,15,933.0,121.0,3.3,25.0,924.5,1002.39,735.19
2016,4,4,11,30,938.0,122.0,3.2,25.0,948.0,995.97,729.57
2016,4,4,11,45,941.5,122.5,3.1,25.5,962.5,984.06,719.11
2016,4,4,12,0,945.0,123.0,3.0,26.0,977.0,968.61,706.55
2016,4,4,12,15,946.0,123.0,2.9,26.0,983.0,947.01,691.54
2016,4,4,12,30,947.0,123.0,2.8,26.0,989.0,922.14,674.51
2016,4,4,12,45,947.0,122.5,2.7,26.5,985.5,892.83,653.36
2016,4,4,13,0,947.0,122.0,2.6,27.0,982.0,860.54,630.37
2016,4,4,13,15,944.5,121.5,2.5,27.0,969.5,823.53,605.53
2016,4,4,13,30,942.0,121.0,2.4,27.0,957.0,783.98,578.94
2016,4,4,13,45,938.0,119.5,2.3,27.0,935.5,740.19,547.97
2016,4,4,14,0,934.0,118.0,2.2,27.0,914.0,694.33,514.47
2016,4,4,14,15,927.0,116.5,2.05,27.0,884.5,644.85,477.43
2016,4,4,14,30,920.0,115.0,1.9,27.0,855.0,593.98,438.56
2016,4,4,14,45,910.5,112.5,1.8,27.0,818.0,539.87,396.65
2016,4,4,15,0,901.0,110.0,1.7,27.0,781.0,485.07,353.06
2016,4,4,15,15,888.0,107.5,1.6,27.0,736.5,428.47,307.0
2016,4,4,15,30,875.0,105.0,1.5,27.0,692.0,372.01,259.94
2016,4,4,15,45,858.5,101.5,1.4,27.0,642.5,308.02,206.72
2016,4,4,16,0,842.0,98.0,1.3,27.0,593.0,250.98,158.78
2016,4,4,16,15,818.0,94.0,1.2,26.5,538.0,193.76,113.16
2016,4,4,16,30,794.0,90.0,1.1,26.0,483.0,139.04,74.37
2016,4,4,16,45,762.5,84.5,1.05,25.5,425.5,85.55,46.96
2016,4,4,17,0,731.0,79.0,1.0,25.0,368.0,56.2,42.52
2016,4,4,17,15,683.0,73.0,1.0,24.0,309.0,48.85,36.56
2016,4,4,17,30,635.0,67.0,1.0,23.0,250.0,46.81,35.0
2016,4,4,17,45,562.0,58.0,1.0,22.0,193.5,42.09,30.95
2016,4,4,18,0,489.0,49.0,1.0,21.0,137.0,37.11,26.43
2016,4,4,18,15,361.5,36.0,1.05,20.0,88.0,28.06,18.09
2016,4,4,18,30,234.0,23.0,1.1,19.0,39.0,18.45,6.02
2016,4,4,18,45,117.0,11.5,1.2,18.5,19.5,10.96,0.0
2016,4,4,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,5,6,15,78.0,8.5,1.85,11.0,11.5,40.79,0.0
2016,4,5,6,30,156.0,17.0,2.2,12.0,23.0,110.78,0.0
2016,4,5,6,45,300.0,31.0,2.6,13.0,68.5,221.72,172.08
2016,4,5,7,0,444.0,45.0,3.0,14.0,114.0,332.94,272.46
2016,4,5,7,15,528.0,54.5,3.0,15.0,170.5,415.5,343.74
2016,4,5,7,30,612.0,64.0,3.0,16.0,227.0,504.36,416.55
2016,4,5,7,45,664.5,71.0,3.05,17.0,286.0,573.7,470.62
2016,4,5,8,0,717.0,78.0,3.1,18.0,345.0,645.33,522.68
2016,4,5,8,15,752.5,83.0,3.15,19.0,403.5,699.26,559.2
2016,4,5,8,30,788.0,88.0,3.2,20.0,462.0,757.36,597.6
2016,4,5,8,45,813.0,92.0,3.3,21.0,518.0,805.0,627.57
2016,4,5,9,0,838.0,96.0,3.4,22.0,574.0,851.16,655.85
2016,4,5,9,15,856.5,99.5,3.4,22.5,625.0,889.15,678.64
2016,4,5,9,30,875.0,103.0,3.4,23.0,676.0,924.74,699.52
2016,4,5,9,45,888.5,105.5,3.45,23.5,721.5,944.28,709.66
2016,4,5,10,0,902.0,108.0,3.5,24.0,767.0,968.45,723.09
2016,4,5,10,15,912.0,110.0,3.5,24.0,806.0,985.61,732.88
2016,4,5,10,30,922.0,112.0,3.5,24.0,845.0,999.37,740.57
2016,4,5,10,45,929.0,113.5,3.55,24.5,876.0,1006.23,742.76
2016,4,5,11,0,936.0,115.0,3.6,25.0,907.0,1009.49,742.76
2016,4,5,11,15,941.0,116.0,3.65,25.5,930.0,1006.68,738.95
2016,4,5,11,30,946.0,117.0,3.7,26.0,953.0,1000.21,732.95
2016,4,5,11,45,949.0,117.5,3.8,26.5,967.5,987.77,723.51
2016,4,5,12,0,952.0,118.0,3.9,27.0,982.0,971.77,711.87
2016,4,5,12,15,953.0,118.0,3.95,27.0,987.0,950.06,697.67
2016,4,5,12,30,954.0,118.0,4.0,27.0,992.0,925.05,681.33
2016,4,5,12,45,952.5,118.0,4.05,27.0,988.0,894.81,661.49
2016,4,5,13,0,951.0,118.0,4.1,27.0,984.0,861.66,639.63
2016,4,5,13,15,948.0,117.5,4.1,27.0,971.5,824.16,614.49
2016,4,5,13,30,945.0,117.0,4.1,27.0,959.0,784.16,587.5
2016,4,5,13,45,939.0,117.0,4.2,27.5,937.0,740.23,555.58
2016,4,5,14,0,933.0,117.0,4.3,28.0,915.0,694.39,520.95
2016,4,5,14,15,926.0,115.5,4.3,27.5,885.0,644.96,484.71
2016,4,5,14,30,919.0,114.0,4.3,27.0,855.0,594.13,446.35
2016,4,5,14,45,908.0,112.5,4.3,27.0,817.5,540.18,403.66
2016,4,5,15,0,897.0,111.0,4.3,27.0,780.0,485.67,359.36
2016,4,5,15,15,684.5,179.5,4.2,27.0,673.0,401.97,294.47
2016,4,5,15,30,472.0,248.0,4.1,27.0,566.0,347.52,253.25
2016,4,5,15,45,652.5,174.0,4.05,27.0,578.5,307.36,214.71
2016,4,5,16,0,833.0,100.0,4.0,27.0,591.0,252.2,161.79
2016,4,5,16,15,809.0,96.0,3.75,26.5,536.5,195.49,115.78
2016,4,5,16,30,785.0,92.0,3.5,26.0,482.0,141.29,76.67
2016,4,5,16,45,749.5,87.5,3.25,25.5,424.5,88.97,49.41
2016,4,5,17,0,714.0,83.0,3.0,25.0,367.0,53.52,40.24
2016,4,5,17,15,666.0,76.5,2.75,23.5,308.5,51.38,38.8
2016,4,5,17,30,618.0,70.0,2.5,22.0,250.0,49.1,37.11
2016,4,5,17,45,540.0,61.0,2.3,21.0,193.0,44.49,33.16
2016,4,5,18,0,462.0,52.0,2.1,20.0,136.0,39.65,28.75
2016,4,5,18,15,338.5,38.5,2.25,19.5,87.5,30.26,20.02
2016,4,5,18,30,215.0,25.0,2.4,19.0,39.0,20.27,7.74
2016,4,5,18,45,107.5,12.5,2.6,18.5,19.5,11.91,0.0
2016,4,5,19,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,6,6,15,27.5,9.0,1.45,13.5,10.0,20.18,0.0
2016,4,6,6,30,55.0,18.0,2.0,14.0,20.0,56.15,0.33
2016,4,6,6,45,130.5,41.5,2.6,15.0,59.0,137.52,105.34
2016,4,6,7,0,206.0,65.0,3.2,16.0,98.0,213.85,173.39
2016,4,6,7,15,281.0,84.0,3.25,16.5,148.5,289.01,238.44
2016,4,6,7,30,356.0,103.0,3.3,17.0,199.0,382.02,315.65
2016,4,6,7,45,178.0,95.0,3.4,18.0,143.0,245.27,202.23
2016,4,6,8,0,0.0,87.0,3.5,19.0,87.0,82.38,63.2
2016,4,6,8,15,0.0,75.0,3.55,19.5,75.0,69.8,52.59
2016,4,6,8,30,0.0,63.0,3.6,20.0,63.0,58.61,43.05
2016,4,6,8,45,4.0,125.0,3.7,20.5,127.5,122.29,94.94
2016,4,6,9,0,8.0,187.0,3.8,21.0,192.0,189.02,147.9
2016,4,6,9,15,113.0,246.5,3.9,21.5,320.5,370.1,291.95
2016,4,6,9,30,218.0,306.0,4.0,22.0,449.0,531.76,414.57
2016,4,6,9,45,509.5,225.5,4.15,22.5,591.0,737.42,570.75
2016,4,6,10,0,801.0,145.0,4.3,23.0,733.0,925.06,702.3
2016,4,6,10,15,653.0,221.5,4.4,23.5,717.5,877.1,665.46
2016,4,6,10,30,505.0,298.0,4.5,24.0,702.0,812.94,614.68
2016,4,6,10,45,696.0,216.0,4.65,24.5,794.5,908.38,684.51
2016,4,6,11,0,887.0,134.0,4.8,25.0,887.0,984.73,734.71
2016,4,6,11,15,695.5,245.5,4.9,25.0,845.5,922.54,691.8
2016,4,6,11,30,504.0,357.0,5.0,25.0,804.0,841.62,630.24
2016,4,6,11,45,458.0,377.5,5.15,25.5,788.5,806.13,603.68
2016,4,6,12,0,412.0,398.0,5.3,26.0,773.0,769.55,576.0
2016,4,6,12,15,677.0,262.5,5.35,26.0,883.0,857.3,644.98
2016,4,6,12,30,942.0,127.0,5.4,26.0,993.0,924.96,692.93
2016,4,6,12,45,953.5,121.5,5.45,26.0,995.0,900.49,676.02
2016,4,6,13,0,965.0,116.0,5.5,26.0,997.0,872.46,657.15
2016,4,6,13,15,964.5,115.5,5.45,26.0,986.0,836.36,632.1
2016,4,6,13,30,964.0,115.0,5.4,26.0,975.0,797.53,605.09
2016,4,6,13,45,969.0,110.0,5.35,26.5,957.5,755.88,573.94
2016,4,6,14,0,974.0,105.0,5.3,27.0,940.0,711.41,539.28
2016,4,6,14,15,967.5,103.5,5.2,26.5,910.0,660.52,501.1
2016,4,6,14,30,961.0,102.0,5.1,26.0,880.0,608.1,460.73
2016,4,6,14,45,935.0,109.5,5.0,26.0,838.5,552.37,415.82
2016,4,6,15,0,909.0,117.0,4.9,26.0,797.0,497.29,370.42
2016,4,6,15,15,895.5,114.0,4.7,26.0,752.0,439.6,321.9
2016,4,6,15,30,882.0,111.0,4.5,26.0,707.0,376.47,268.39
2016,4,6,15,45,721.0,144.5,4.35,26.0,608.5,303.28,210.78
2016,4,6,16,0,560.0,178.0,4.2,26.0,510.0,252.84,173.06
2016,4,6,16,15,687.5,134.0,3.8,25.5,503.5,202.24,126.62
2016,4,6,16,30,815.0,90.0,3.4,25.0,497.0,144.13,77.83
2016,4,6,16,45,791.0,83.0,3.05,24.5,439.5,88.49,47.54
2016,4,6,17,0,767.0,76.0,2.7,24.0,382.0,53.65,40.53
2016,4,6,17,15,720.0,70.0,2.35,22.5,322.0,51.25,38.86
2016,4,6,17,30,673.0,64.0,2.0,21.0,262.0,44.3,33.11
2016,4,6,17,45,607.0,55.5,1.7,20.0,204.0,39.88,29.3
2016,4,6,18,0,541.0,47.0,1.4,19.0,146.0,35.19,25.04
2016,4,6,18,15,414.0,35.5,1.35,18.0,95.5,27.44,17.82
2016,4,6,18,30,287.0,24.0,1.3,17.0,45.0,19.24,7.66
2016,4,6,18,45,143.5,12.0,1.3,16.5,22.5,11.44,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,11.5,1.55,12.0,11.5,10.96,0.0
2016,4,7,6,30,0.0,23.0,1.8,13.0,23.0,25.06,1.76
2016,4,7,6,45,118.0,40.5,2.1,14.0,60.0,128.51,99.28
2016,4,7,7,0,236.0,58.0,2.4,15.0,97.0,231.33,188.68
2016,4,7,7,15,278.5,78.0,2.45,15.5,141.5,290.98,240.46
2016,4,7,7,30,321.0,98.0,2.5,16.0,186.0,353.61,292.8
2016,4,7,7,45,355.5,113.5,2.6,17.0,232.0,407.67,335.8
2016,4,7,8,0,390.0,129.0,2.7,18.0,278.0,463.44,378.45
2016,4,7,8,15,600.0,109.0,2.7,19.0,379.0,620.62,499.5
2016,4,7,8,30,810.0,89.0,2.7,20.0,480.0,780.87,612.24
2016,4,7,8,45,609.0,154.5,2.75,21.0,468.0,714.61,559.03
2016,4,7,9,0,408.0,220.0,2.8,22.0,456.0,623.61,485.29
2016,4,7,9,15,649.5,162.5,2.9,22.5,575.5,786.32,605.27
2016,4,7,9,30,891.0,105.0,3.0,23.0,695.0,938.31,706.54
2016,4,7,9,45,908.0,105.0,3.2,24.0,741.5,966.03,720.74
2016,4,7,10,0,925.0,105.0,3.4,25.0,788.0,990.87,734.03
2016,4,7,10,15,934.5,107.0,3.4,25.5,826.5,1007.7,742.0
2016,4,7,10,30,944.0,109.0,3.4,26.0,865.0,1021.05,747.82
2016,4,7,10,45,951.0,110.5,3.45,26.5,896.5,1027.89,749.92
2016,4,7,11,0,958.0,112.0,3.5,27.0,928.0,1031.03,749.81
2016,4,7,11,15,962.0,113.0,3.5,27.0,950.5,1027.08,746.4
2016,4,7,11,30,966.0,114.0,3.5,27.0,973.0,1019.41,740.79
2016,4,7,11,45,940.0,132.0,3.55,27.5,979.0,997.3,724.86
2016,4,7,12,0,914.0,150.0,3.6,28.0,985.0,971.74,706.89
2016,4,7,12,15,914.5,150.5,3.55,28.0,989.5,950.28,692.47
2016,4,7,12,30,915.0,151.0,3.5,28.0,994.0,925.69,676.03
2016,4,7,12,45,787.5,226.0,3.5,28.5,950.0,868.1,636.59
2016,4,7,13,0,660.0,301.0,3.5,29.0,906.0,805.15,589.62
2016,4,7,13,15,610.0,322.5,3.4,29.0,875.5,759.35,556.88
2016,4,7,13,30,560.0,344.0,3.3,29.0,845.0,713.37,523.69
2016,4,7,13,45,585.5,320.5,3.2,29.0,834.0,681.78,501.77
2016,4,7,14,0,611.0,297.0,3.1,29.0,823.0,647.22,477.21
2016,4,7,14,15,749.5,217.0,2.95,29.0,840.0,626.57,463.04
2016,4,7,14,30,888.0,137.0,2.8,29.0,857.0,596.7,440.66
2016,4,7,14,45,683.5,210.0,2.7,29.0,749.5,507.53,373.48
2016,4,7,15,0,479.0,283.0,2.6,29.0,642.0,439.45,322.16
2016,4,7,15,15,587.0,225.5,2.45,28.5,640.5,405.46,294.42
2016,4,7,15,30,695.0,168.0,2.3,28.0,639.0,357.92,254.15
2016,4,7,15,45,746.5,143.0,2.2,28.0,615.5,310.32,212.35
2016,4,7,16,0,798.0,118.0,2.1,28.0,592.0,262.38,169.47
2016,4,7,16,15,755.0,108.5,1.9,27.5,524.0,194.49,116.28
2016,4,7,16,30,712.0,99.0,1.7,27.0,456.0,136.91,75.15
2016,4,7,16,45,646.0,106.0,1.55,26.5,401.0,95.69,55.67
2016,4,7,17,0,580.0,113.0,1.4,26.0,346.0,76.15,59.15
2016,4,7,17,15,576.0,96.5,1.3,25.0,297.5,66.97,51.8
2016,4,7,17,30,572.0,80.0,1.2,24.0,249.0,57.08,43.63
2016,4,7,17,45,496.0,69.5,1.15,23.0,193.0,51.59,38.99
2016,4,7,18,0,420.0,59.0,1.1,22.0,137.0,45.8,33.81
2016,4,7,18,15,304.5,43.0,1.1,21.0,89.0,33.12,22.39
2016,4,7,18,30,189.0,27.0,1.1,20.0,41.0,21.2,9.29
2016,4,7,18,45,94.5,13.5,1.15,19.5,20.5,12.87,0.0
2016,4,7,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,8,6,15,46.0,10.0,1.95,13.5,12.5,29.22,0.0
2016,4,8,6,30,92.0,20.0,2.3,14.0,25.0,86.99,31.78
2016,4,8,6,45,191.5,41.0,2.7,14.5,67.5,178.65,140.23
2016,4,8,7,0,291.0,62.0,3.1,15.0,110.0,268.81,220.11
2016,4,8,7,15,367.0,77.5,3.25,15.5,163.0,345.88,286.78
2016,4,8,7,30,443.0,93.0,3.4,16.0,216.0,429.17,356.16
2016,4,8,7,45,501.0,103.5,3.55,17.0,272.5,498.85,411.45
2016,4,8,8,0,559.0,114.0,3.7,18.0,329.0,576.54,470.63
2016,4,8,8,15,598.0,122.5,4.1,18.5,385.0,636.15,515.51
2016,4,8,8,30,637.0,131.0,4.5,19.0,441.0,696.16,559.53
2016,4,8,8,45,490.0,184.0,4.9,20.0,439.0,644.73,515.53
2016,4,8,9,0,343.0,237.0,5.3,21.0,437.0,574.26,456.52
2016,4,8,9,15,391.0,247.0,5.3,21.5,493.5,632.72,499.54
2016,4,8,9,30,439.0,257.0,5.3,22.0,550.0,705.29,551.26
2016,4,8,9,45,381.0,295.5,5.35,22.5,561.5,684.51,531.69
2016,4,8,10,0,323.0,334.0,5.4,23.0,573.0,673.14,519.26
2016,4,8,10,15,347.0,346.0,5.35,23.5,615.0,707.08,542.11
2016,4,8,10,30,371.0,358.0,5.3,24.0,657.0,739.7,563.52
2016,4,8,10,45,441.5,345.0,5.25,24.5,713.0,798.78,604.76
2016,4,8,11,0,512.0,332.0,5.2,25.0,769.0,846.07,637.07
2016,4,8,11,15,393.0,386.5,5.1,25.0,727.5,771.55,579.97
2016,4,8,11,30,274.0,441.0,5.0,25.0,686.0,705.87,529.13
2016,4,8,11,45,349.5,417.5,4.95,25.5,735.0,741.46,555.08
2016,4,8,12,0,425.0,394.0,4.9,26.0,784.0,778.81,581.22
2016,4,8,12,15,457.0,390.5,4.75,26.0,811.5,787.44,586.57
2016,4,8,12,30,489.0,387.0,4.6,26.0,839.0,792.96,589.81
2016,4,8,12,45,467.5,388.0,4.5,26.5,819.0,755.19,561.21
2016,4,8,13,0,446.0,389.0,4.4,27.0,799.0,717.21,532.9
2016,4,8,13,15,633.0,285.0,4.25,27.0,857.5,742.83,554.8
2016,4,8,13,30,820.0,181.0,4.1,27.0,916.0,756.29,566.88
2016,4,8,13,45,557.0,299.0,3.95,27.0,793.5,644.8,482.23
2016,4,8,14,0,294.0,417.0,3.8,27.0,671.0,551.02,410.25
2016,4,8,14,15,252.0,409.5,3.7,26.5,622.0,500.62,374.17
2016,4,8,14,30,210.0,402.0,3.6,26.0,573.0,459.04,343.94
2016,4,8,14,45,145.0,376.0,3.55,26.0,491.5,390.8,293.49
2016,4,8,15,0,80.0,350.0,3.5,26.0,410.0,335.82,252.81
2016,4,8,15,15,357.0,270.5,3.5,26.0,516.0,359.24,267.55
2016,4,8,15,30,634.0,191.0,3.5,26.0,622.0,357.72,258.79
2016,4,8,15,45,661.0,170.5,3.5,26.0,591.0,310.23,217.58
2016,4,8,16,0,688.0,150.0,3.5,26.0,560.0,259.51,173.49
2016,4,8,16,15,660.0,143.0,3.35,25.5,507.0,207.53,131.83
2016,4,8,16,30,632.0,136.0,3.2,25.0,454.0,158.72,96.35
2016,4,8,16,45,596.5,127.0,3.05,24.5,399.5,111.34,69.54
2016,4,8,17,0,561.0,118.0,2.9,24.0,345.0,80.03,62.99
2016,4,8,17,15,510.0,107.0,2.6,23.0,289.0,74.7,58.89
2016,4,8,17,30,459.0,96.0,2.3,22.0,233.0,68.87,54.18
2016,4,8,17,45,382.5,82.0,2.0,21.0,179.5,60.32,46.88
2016,4,8,18,0,306.0,68.0,1.7,20.0,126.0,51.33,38.88
2016,4,8,18,15,211.0,48.0,1.7,19.0,81.0,36.97,25.9
2016,4,8,18,30,116.0,28.0,1.7,18.0,36.0,23.12,11.19
2016,4,8,18,45,58.0,14.0,1.7,17.5,18.0,13.34,0.0
2016,4,8,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,1.5,2.2,14.5,1.5,1.43,0.0
2016,4,9,6,30,0.0,3.0,2.4,15.0,3.0,2.77,0.0
2016,4,9,6,45,0.0,9.0,2.65,15.5,9.0,8.33,1.17
2016,4,9,7,0,0.0,15.0,2.9,16.0,15.0,13.89,6.05
2016,4,9,7,15,0.0,22.0,2.85,16.5,22.0,20.39,11.68
2016,4,9,7,30,0.0,29.0,2.8,17.0,29.0,26.9,17.24
2016,4,9,7,45,95.0,93.5,2.8,17.5,130.5,174.12,142.95
2016,4,9,8,0,190.0,158.0,2.8,18.0,232.0,326.32,267.23
2016,4,9,8,15,365.0,160.5,3.05,18.5,330.0,481.32,391.23
2016,4,9,8,30,540.0,163.0,3.3,19.0,428.0,650.32,520.27
2016,4,9,8,45,498.0,187.5,3.55,19.5,453.0,656.74,521.16
2016,4,9,9,0,456.0,212.0,3.8,20.0,478.0,658.48,519.46
2016,4,9,9,15,234.0,218.0,3.9,20.5,355.5,459.6,363.83
2016,4,9,9,30,12.0,224.0,4.0,21.0,233.0,228.22,177.24
2016,4,9,9,45,56.0,288.0,4.15,21.5,330.0,347.82,270.94
2016,4,9,10,0,100.0,352.0,4.3,22.0,427.0,457.09,353.18
2016,4,9,10,15,86.0,364.0,4.3,22.0,431.0,453.71,348.95
2016,4,9,10,30,72.0,376.0,4.3,22.0,435.0,449.82,344.84
2016,4,9,10,45,74.0,390.0,4.35,22.5,452.0,462.91,353.4
2016,4,9,11,0,76.0,404.0,4.4,23.0,469.0,475.51,361.53
2016,4,9,11,15,38.0,264.0,4.4,23.5,296.5,293.82,224.39
2016,4,9,11,30,0.0,124.0,4.4,24.0,124.0,116.3,86.27
2016,4,9,11,45,2.5,148.0,4.4,24.5,150.5,141.21,105.71
2016,4,9,12,0,5.0,172.0,4.4,25.0,177.0,165.93,124.61
2016,4,9,12,15,13.0,253.5,4.4,25.0,266.0,249.38,188.55
2016,4,9,12,30,21.0,335.0,4.4,25.0,355.0,331.67,250.31
2016,4,9,12,45,81.0,403.5,4.45,25.5,478.5,445.23,335.01
2016,4,9,13,0,141.0,472.0,4.5,26.0,602.0,549.95,410.71
2016,4,9,13,15,141.0,465.0,4.5,26.0,594.0,532.86,398.02
2016,4,9,13,30,141.0,458.0,4.5,26.0,586.0,515.57,385.64
2016,4,9,13,45,460.5,326.0,4.55,26.0,727.0,603.26,455.65
2016,4,9,14,0,780.0,194.0,4.6,26.0,868.0,666.62,504.82
2016,4,9,14,15,499.5,298.0,4.6,26.0,724.5,551.12,416.17
2016,4,9,14,30,219.0,402.0,4.6,26.0,581.0,464.3,349.13
2016,4,9,14,45,321.5,355.0,4.65,26.0,604.5,455.51,342.93
2016,4,9,15,0,424.0,308.0,4.7,26.0,628.0,436.72,327.56
2016,4,9,15,15,569.0,238.0,4.7,25.5,641.5,410.35,304.82
2016,4,9,15,30,714.0,168.0,4.7,25.0,655.0,366.59,266.04
2016,4,9,15,45,698.0,160.5,4.7,25.0,607.5,313.51,220.81
2016,4,9,16,0,682.0,153.0,4.7,25.0,560.0,261.82,176.81
2016,4,9,16,15,653.5,146.0,4.65,24.5,507.5,210.09,135.0
2016,4,9,16,30,625.0,139.0,4.6,24.0,455.0,161.61,99.35
2016,4,9,16,45,596.5,128.0,4.6,24.0,401.5,113.32,70.86
2016,4,9,17,0,568.0,117.0,4.6,24.0,348.0,79.03,62.17
2016,4,9,17,15,516.0,107.0,4.45,23.5,292.0,74.63,58.73
2016,4,9,17,30,464.0,97.0,4.3,23.0,236.0,69.54,54.55
2016,4,9,17,45,399.0,82.0,4.2,22.5,183.5,60.28,46.57
2016,4,9,18,0,334.0,67.0,4.1,22.0,131.0,50.51,37.86
2016,4,9,18,15,228.5,48.5,4.05,21.5,85.5,37.34,25.93
2016,4,9,18,30,123.0,30.0,4.0,21.0,40.0,24.68,12.48
2016,4,9,18,45,61.5,15.0,4.0,20.5,20.0,14.3,0.0
2016,4,9,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,3.8,17.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.5,12.5,3.15,16.0,14.5,26.02,0.0
2016,4,10,6,30,65.0,25.0,3.3,16.0,29.0,75.22,39.23
2016,4,10,6,45,163.0,47.0,3.45,16.5,72.0,162.16,127.29
2016,4,10,7,0,261.0,69.0,3.6,17.0,115.0,261.91,213.48
2016,4,10,7,15,130.5,67.5,3.85,17.5,90.5,172.8,141.34
2016,4,10,7,30,0.0,66.0,4.1,18.0,66.0,62.2,46.81
2016,4,10,7,45,0.0,61.5,4.4,19.0,61.5,57.19,42.46
2016,4,10,8,0,0.0,57.0,4.7,20.0,57.0,52.99,38.67
2016,4,10,8,15,0.0,77.0,4.85,20.5,77.0,71.68,53.89
2016,4,10,8,30,0.0,97.0,5.0,21.0,97.0,91.06,69.43
2016,4,10,8,45,0.0,105.0,5.2,22.0,105.0,98.68,75.06
2016,4,10,9,0,0.0,113.0,5.4,23.0,113.0,106.32,80.63
2016,4,10,9,15,16.0,190.5,5.4,23.5,201.5,198.27,153.83
2016,4,10,9,30,32.0,268.0,5.4,24.0,290.0,305.91,237.01
2016,4,10,9,45,47.5,302.0,5.45,24.5,336.5,355.35,273.97
2016,4,10,10,0,63.0,336.0,5.5,25.0,383.0,404.49,310.21
2016,4,10,10,15,35.0,267.0,5.5,25.5,293.5,301.23,230.29
2016,4,10,10,30,7.0,198.0,5.5,26.0,204.0,194.65,147.14
2016,4,10,10,45,5.0,178.0,5.5,26.5,183.0,173.0,130.0
2016,4,10,11,0,3.0,158.0,5.5,27.0,162.0,151.66,113.08
2016,4,10,11,15,1.5,133.5,5.5,27.0,135.5,126.78,93.69
2016,4,10,11,30,0.0,109.0,5.5,27.0,109.0,102.14,74.45
2016,4,10,11,45,0.0,110.0,5.55,27.0,110.0,103.06,75.13
2016,4,10,12,0,0.0,111.0,5.6,27.0,111.0,103.97,75.79
2016,4,10,12,15,145.5,285.5,5.45,27.0,421.0,405.27,308.94
2016,4,10,12,30,291.0,460.0,5.3,27.0,731.0,690.66,515.54
2016,4,10,12,45,396.5,422.5,5.2,27.0,790.0,728.01,542.8
2016,4,10,13,0,502.0,385.0,5.1,27.0,849.0,759.41,566.33
2016,4,10,13,15,279.5,400.5,4.9,26.5,658.5,580.3,435.26
2016,4,10,13,30,57.0,416.0,4.7,26.0,468.0,420.03,314.73
2016,4,10,13,45,32.0,305.0,4.55,26.0,334.5,299.69,225.78
2016,4,10,14,0,7.0,194.0,4.4,26.0,201.0,183.89,137.95
2016,4,10,14,15,6.0,187.5,4.6,26.0,193.5,176.69,132.77
2016,4,10,14,30,5.0,181.0,4.8,26.0,186.0,169.61,127.52
2016,4,10,14,45,2.5,153.5,5.05,26.0,156.0,143.07,107.17
2016,4,10,15,0,0.0,126.0,5.3,26.0,126.0,116.83,86.91
2016,4,10,15,15,0.0,109.0,5.4,26.0,109.0,101.34,74.96
2016,4,10,15,30,0.0,92.0,5.5,26.0,92.0,85.81,62.88
2016,4,10,15,45,0.0,126.5,5.65,26.0,126.5,116.63,87.51
2016,4,10,16,0,0.0,161.0,5.8,26.0,161.0,145.79,110.83
2016,4,10,16,15,0.0,152.5,5.7,25.5,152.5,137.57,104.87
2016,4,10,16,30,0.0,144.0,5.6,25.0,144.0,129.23,98.81
2016,4,10,16,45,0.0,126.0,5.6,24.5,126.0,113.15,86.46
2016,4,10,17,0,0.0,108.0,5.6,24.0,108.0,97.3,77.72
2016,4,10,17,15,172.0,112.5,5.35,23.5,164.0,84.2,66.92
2016,4,10,17,30,344.0,117.0,5.1,23.0,220.0,84.15,67.1
2016,4,10,17,45,267.5,99.0,4.95,23.0,168.5,75.93,59.91
2016,4,10,18,0,191.0,81.0,4.8,23.0,117.0,63.01,48.37
2016,4,10,18,15,120.0,55.0,4.65,22.5,75.0,43.84,31.31
2016,4,10,18,30,49.0,29.0,4.5,22.0,33.0,24.95,12.94
2016,4,10,18,45,24.5,14.5,4.4,21.5,16.5,13.82,0.0
2016,4,10,19,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.25,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.15,19.5,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,9.0,3.65,20.0,9.0,8.58,0.0
2016,4,11,6,30,0.0,18.0,3.7,20.0,18.0,16.71,5.01
2016,4,11,6,45,18.0,43.5,3.8,20.5,46.5,60.29,43.22
2016,4,11,7,0,36.0,69.0,3.9,21.0,75.0,101.48,78.42
2016,4,11,7,15,73.5,91.0,4.1,21.5,110.5,159.47,127.38
2016,4,11,7,30,111.0,113.0,4.3,22.0,146.0,211.22,170.53
2016,4,11,7,45,96.0,137.5,4.5,22.5,170.0,231.37,186.03
2016,4,11,8,0,81.0,162.0,4.7,23.0,194.0,237.8,190.07
2016,4,11,8,15,40.5,150.0,4.8,23.5,166.0,189.22,149.3
2016,4,11,8,30,0.0,138.0,4.9,24.0,138.0,133.04,102.24
2016,4,11,8,45,0.0,149.0,5.0,24.5,149.0,143.28,109.87
2016,4,11,9,0,0.0,160.0,5.1,25.0,160.0,153.57,117.4
2016,4,11,9,15,0.0,149.5,5.05,25.5,149.5,142.21,107.84
2016,4,11,9,30,0.0,139.0,5.0,26.0,139.0,131.4,98.82
2016,4,11,9,45,0.0,130.0,4.95,26.5,130.0,122.4,91.33
2016,4,11,10,0,0.0,121.0,4.9,27.0,121.0,113.61,84.07
2016,4,11,10,15,10.5,210.0,4.75,27.5,219.0,210.23,158.63
2016,4,11,10,30,21.0,299.0,4.6,28.0,317.0,308.12,231.84
2016,4,11,10,45,155.0,359.0,4.5,28.5,493.0,519.58,389.77
2016,4,11,11,0,289.0,419.0,4.4,29.0,669.0,716.01,528.39
2016,4,11,11,15,521.0,316.0,4.2,29.0,780.0,832.38,612.87
2016,4,11,11,30,753.0,213.0,4.0,29.0,891.0,937.81,685.79
2016,4,11,11,45,567.5,316.0,3.85,29.5,831.5,851.12,620.97
2016,4,11,12,0,382.0,419.0,3.7,30.0,772.0,761.31,553.26
2016,4,11,12,15,582.0,312.0,3.55,30.0,853.0,825.78,602.01
2016,4,11,12,30,782.0,205.0,3.4,30.0,934.0,872.9,635.87
2016,4,11,12,45,789.0,199.5,3.25,30.5,932.0,847.31,616.5
2016,4,11,13,0,796.0,194.0,3.1,31.0,930.0,818.99,595.97
2016,4,11,13,15,793.0,193.0,2.95,31.0,918.0,784.43,571.98
2016,4,11,13,30,790.0,192.0,2.8,31.0,906.0,747.94,546.05
2016,4,11,13,45,791.0,186.0,2.65,31.0,887.0,708.03,517.6
2016,4,11,14,0,792.0,180.0,2.5,31.0,868.0,666.23,487.38
2016,4,11,14,15,784.0,177.5,2.4,31.0,839.5,620.34,453.85
2016,4,11,14,30,776.0,175.0,2.3,31.0,811.0,573.63,419.03
2016,4,11,14,45,777.5,164.5,2.2,31.0,778.0,524.2,381.55
2016,4,11,15,0,779.0,154.0,2.1,31.0,745.0,473.44,342.05
2016,4,11,15,15,764.5,150.5,1.95,31.0,703.0,416.38,296.94
2016,4,11,15,30,750.0,147.0,1.8,31.0,661.0,364.16,254.37
2016,4,11,15,45,736.5,139.5,1.7,31.0,614.0,309.93,209.79
2016,4,11,16,0,723.0,132.0,1.6,31.0,567.0,256.75,165.95
2016,4,11,16,15,697.0,126.5,1.45,30.5,515.0,204.28,124.59
2016,4,11,16,30,671.0,121.0,1.3,30.0,463.0,154.67,88.85
2016,4,11,16,45,646.5,111.0,1.15,30.0,409.5,104.68,59.74
2016,4,11,17,0,622.0,101.0,1.0,30.0,356.0,66.04,49.69
2016,4,11,17,15,572.5,92.5,0.9,29.0,299.5,63.02,47.59
2016,4,11,17,30,523.0,84.0,0.8,28.0,243.0,59.77,45.14
2016,4,11,17,45,460.0,72.0,0.75,27.5,190.0,53.15,39.56
2016,4,11,18,0,397.0,60.0,0.7,27.0,137.0,45.02,32.47
2016,4,11,18,15,286.5,44.5,0.8,26.0,90.5,34.1,22.82
2016,4,11,18,30,176.0,29.0,0.9,25.0,44.0,22.67,11.35
2016,4,11,18,45,88.0,14.5,1.0,24.5,22.0,13.82,0.0
2016,4,11,19,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,12,6,15,0.0,8.5,3.6,14.0,8.5,8.1,0.0
2016,4,12,6,30,0.0,17.0,3.6,14.0,17.0,15.77,5.27
2016,4,12,6,45,0.0,37.0,3.65,14.5,37.0,36.12,24.28
2016,4,12,7,0,0.0,57.0,3.7,15.0,57.0,56.97,42.46
2016,4,12,7,15,5.5,80.0,3.65,15.5,82.0,84.32,66.01
2016,4,12,7,30,11.0,103.0,3.6,16.0,107.0,111.58,89.09
2016,4,12,7,45,16.5,126.5,3.6,17.0,133.0,139.51,112.02
2016,4,12,8,0,22.0,150.0,3.6,18.0,159.0,167.57,134.46
2016,4,12,8,15,11.0,93.5,3.7,18.5,98.0,96.65,75.3
2016,4,12,8,30,0.0,37.0,3.8,19.0,37.0,34.38,23.04
2016,4,12,8,45,0.0,84.5,3.95,19.5,84.5,78.72,59.44
2016,4,12,9,0,0.0,132.0,4.1,20.0,132.0,125.16,96.77
2016,4,12,9,15,0.0,144.0,4.05,20.5,144.0,136.68,105.46
2016,4,12,9,30,0.0,156.0,4.0,21.0,156.0,148.18,114.08
2016,4,12,9,45,1.5,164.5,3.95,21.5,166.0,157.6,121.05
2016,4,12,10,0,3.0,173.0,3.9,22.0,176.0,167.03,128.0
2016,4,12,10,15,3.0,167.0,3.75,22.0,170.0,160.89,122.89
2016,4,12,10,30,3.0,161.0,3.6,22.0,164.0,154.87,117.94
2016,4,12,10,45,4.0,165.5,3.5,22.5,169.5,160.0,121.57
2016,4,12,11,0,5.0,170.0,3.4,23.0,175.0,165.08,125.14
2016,4,12,11,15,5.5,174.0,3.35,23.0,179.5,169.16,128.17
2016,4,12,11,30,6.0,178.0,3.3,23.0,184.0,173.18,131.17
2016,4,12,11,45,26.0,296.0,3.25,23.5,320.5,310.03,235.58
2016,4,12,12,0,46.0,414.0,3.2,24.0,457.0,440.4,330.93
2016,4,12,12,15,23.0,240.5,3.3,24.0,262.0,249.33,188.57
2016,4,12,12,30,0.0,67.0,3.4,24.0,67.0,62.68,44.06
2016,4,12,12,45,0.0,97.5,3.5,24.5,97.5,91.19,66.48
2016,4,12,13,0,0.0,128.0,3.6,25.0,128.0,119.56,88.45
2016,4,12,13,15,10.5,228.5,3.7,25.0,238.5,220.37,166.3
2016,4,12,13,30,21.0,329.0,3.8,25.0,349.0,318.46,240.25
2016,4,12,13,45,13.5,254.5,3.9,25.0,267.5,244.08,184.19
2016,4,12,14,0,6.0,180.0,4.0,25.0,186.0,170.55,128.2
2016,4,12,14,15,3.0,155.0,4.0,25.0,158.0,145.46,108.98
2016,4,12,14,30,0.0,130.0,4.0,25.0,130.0,120.73,89.86
2016,4,12,14,45,0.0,137.5,4.0,25.0,137.5,127.4,95.26
2016,4,12,15,0,0.0,145.0,4.0,25.0,145.0,133.95,100.58
2016,4,12,15,15,1.0,156.0,3.95,24.5,157.0,143.83,108.74
2016,4,12,15,30,2.0,167.0,3.9,24.0,169.0,153.27,116.61
2016,4,12,15,45,3.0,172.5,3.9,24.0,175.0,157.42,120.15
2016,4,12,16,0,4.0,178.0,3.9,24.0,181.0,161.01,123.29
2016,4,12,16,15,2.0,164.5,3.8,23.5,166.0,147.89,113.6
2016,4,12,16,30,0.0,151.0,3.7,23.0,151.0,135.01,104.03
2016,4,12,16,45,0.0,132.5,3.65,23.0,132.5,118.47,91.13
2016,4,12,17,0,0.0,114.0,3.6,23.0,114.0,102.15,82.05
2016,4,12,17,15,0.0,95.5,3.55,22.5,95.5,86.28,68.92
2016,4,12,17,30,0.0,77.0,3.5,22.0,77.0,70.24,55.36
2016,4,12,17,45,0.0,59.5,3.45,21.5,59.5,54.82,42.07
2016,4,12,18,0,0.0,42.0,3.4,21.0,42.0,39.02,28.18
2016,4,12,18,15,0.0,27.0,3.75,20.5,27.0,25.06,15.73
2016,4,12,18,30,0.0,12.0,4.1,20.0,12.0,11.11,2.95
2016,4,12,18,45,0.0,6.0,4.45,19.5,6.0,5.72,0.0
2016,4,12,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
