Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,21,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.75,15.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,23,6,15,153.5,18.0,0.8,15.5,36.0,115.73,51.41
2016,4,23,6,30,307.0,36.0,0.9,16.0,72.0,231.81,181.02
2016,4,23,6,45,409.0,47.5,1.0,17.0,123.0,318.03,256.0
2016,4,23,7,0,511.0,59.0,1.1,18.0,174.0,413.49,334.52
2016,4,23,7,15,574.5,67.0,1.0,18.5,231.0,487.42,392.52
2016,4,23,7,30,638.0,75.0,0.9,19.0,288.0,565.41,450.33
2016,4,23,7,45,680.5,81.5,0.8,19.5,346.0,629.35,493.53
2016,4,23,8,0,723.0,88.0,0.7,20.0,404.0,694.61,535.33
2016,4,23,8,15,753.5,93.0,0.8,20.5,461.0,745.19,567.94
2016,4,23,8,30,784.0,98.0,0.9,21.0,518.0,799.41,602.47
2016,4,23,8,45,805.0,102.0,1.0,22.0,571.5,843.25,628.14
2016,4,23,9,0,826.0,106.0,1.1,23.0,625.0,885.35,652.33
2016,4,23,9,15,842.0,109.5,1.15,23.0,674.0,920.24,673.29
2016,4,23,9,30,858.0,113.0,1.2,23.0,723.0,952.63,692.65
2016,4,23,9,45,869.0,116.0,1.3,23.5,765.5,968.69,701.08
2016,4,23,10,0,880.0,119.0,1.4,24.0,808.0,989.98,713.08
2016,4,23,10,15,889.0,121.5,1.4,24.0,844.5,1005.62,721.33
2016,4,23,10,30,898.0,124.0,1.4,24.0,881.0,1017.94,727.67
2016,4,23,10,45,903.0,126.0,1.4,24.5,910.0,1022.39,727.85
2016,4,23,11,0,908.0,128.0,1.4,25.0,939.0,1023.35,726.11
2016,4,23,11,15,912.5,129.5,1.4,25.0,960.0,1019.81,723.19
2016,4,23,11,30,917.0,131.0,1.4,25.0,981.0,1012.75,718.29
2016,4,23,11,45,919.5,131.0,1.4,25.5,993.5,998.88,707.95
2016,4,23,12,0,922.0,131.0,1.4,26.0,1006.0,981.68,695.76
2016,4,23,12,15,922.5,131.5,1.4,26.0,1010.0,959.92,682.21
2016,4,23,12,30,923.0,132.0,1.4,26.0,1014.0,935.11,666.83
2016,4,23,12,45,920.0,132.5,1.4,26.0,1008.5,904.43,647.75
2016,4,23,13,0,917.0,133.0,1.4,26.0,1003.0,871.17,627.01
2016,4,23,13,15,914.0,132.5,1.45,26.0,989.0,834.6,604.6
2016,4,23,13,30,911.0,132.0,1.5,26.0,975.0,795.76,580.45
2016,4,23,13,45,904.0,132.5,1.55,26.0,952.5,752.83,552.77
2016,4,23,14,0,897.0,133.0,1.6,26.0,930.0,708.24,522.0
2016,4,23,14,15,889.5,131.0,1.7,26.0,900.5,659.8,488.07
2016,4,23,14,30,882.0,129.0,1.8,26.0,871.0,610.18,452.17
2016,4,23,14,45,872.5,127.0,1.9,26.0,834.0,558.56,413.56
2016,4,23,15,0,863.0,125.0,2.0,26.0,797.0,506.38,373.17
2016,4,23,15,15,850.0,122.0,2.05,25.5,753.5,446.62,326.49
2016,4,23,15,30,837.0,119.0,2.1,25.0,710.0,391.66,281.73
2016,4,23,15,45,820.5,115.5,2.2,25.0,661.0,335.84,234.78
2016,4,23,16,0,804.0,112.0,2.3,25.0,612.0,281.26,188.29
2016,4,23,16,15,780.5,107.5,2.2,24.5,558.5,226.02,142.45
2016,4,23,16,30,757.0,103.0,2.1,24.0,505.0,173.28,101.29
2016,4,23,16,45,725.5,97.5,2.05,24.0,448.5,115.85,62.65
2016,4,23,17,0,694.0,92.0,2.0,24.0,392.0,67.78,43.1
2016,4,23,17,15,649.5,85.5,1.8,23.0,334.5,56.21,42.97
2016,4,23,17,30,605.0,79.0,1.6,22.0,277.0,54.25,41.56
2016,4,23,17,45,536.5,70.5,1.45,21.5,220.5,50.41,38.32
2016,4,23,18,0,468.0,62.0,1.3,21.0,164.0,46.35,34.68
2016,4,23,18,15,368.0,49.0,1.3,20.0,114.5,37.84,27.01
2016,4,23,18,30,268.0,36.0,1.3,19.0,65.0,27.92,17.67
2016,4,23,18,45,134.0,18.0,1.3,18.5,32.5,14.12,0.0
2016,4,23,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,24,6,15,64.0,22.5,1.05,16.0,30.5,68.97,33.14
2016,4,24,6,30,128.0,45.0,1.3,16.0,61.0,139.17,108.04
2016,4,24,6,45,193.5,68.0,1.6,16.5,105.5,209.64,169.66
2016,4,24,7,0,259.0,91.0,1.9,17.0,150.0,285.1,233.86
2016,4,24,7,15,317.0,108.5,1.95,17.5,201.5,353.05,289.94
2016,4,24,7,30,375.0,126.0,2.0,18.0,253.0,437.83,356.89
2016,4,24,7,45,418.0,140.5,2.15,18.5,305.5,500.21,404.56
2016,4,24,8,0,461.0,155.0,2.3,19.0,358.0,564.63,452.45
2016,4,24,8,15,259.0,189.5,2.4,19.0,306.5,439.66,352.08
2016,4,24,8,30,57.0,224.0,2.5,19.0,255.0,286.61,227.18
2016,4,24,8,45,28.5,167.0,2.7,19.5,182.5,194.94,153.67
2016,4,24,9,0,0.0,110.0,2.9,20.0,110.0,103.2,78.61
2016,4,24,9,15,0.0,119.0,3.05,20.0,119.0,111.86,85.44
2016,4,24,9,30,0.0,128.0,3.2,20.0,128.0,120.5,92.13
2016,4,24,9,45,11.5,210.5,3.35,20.5,220.0,212.63,164.97
2016,4,24,10,0,23.0,293.0,3.5,21.0,312.0,306.22,236.71
2016,4,24,10,15,12.5,222.0,3.55,21.0,232.5,223.95,172.48
2016,4,24,10,30,2.0,151.0,3.6,21.0,153.0,144.29,109.75
2016,4,24,10,45,4.5,169.0,3.65,21.5,173.5,163.91,124.97
2016,4,24,11,0,7.0,187.0,3.7,22.0,194.0,183.43,139.84
2016,4,24,11,15,8.5,190.5,3.65,22.0,198.5,187.94,143.22
2016,4,24,11,30,10.0,194.0,3.6,22.0,203.0,192.36,146.57
2016,4,24,11,45,37.5,322.5,3.6,22.5,358.0,346.92,264.48
2016,4,24,12,0,65.0,451.0,3.6,23.0,513.0,494.12,371.84
2016,4,24,12,15,50.0,427.5,3.55,23.0,475.5,452.65,340.48
2016,4,24,12,30,35.0,404.0,3.5,23.0,438.0,412.39,310.65
2016,4,24,12,45,30.5,386.5,3.45,23.0,416.0,387.94,292.65
2016,4,24,13,0,26.0,369.0,3.4,23.0,394.0,364.13,275.02
2016,4,24,13,15,17.5,286.0,3.35,23.0,303.0,278.86,211.33
2016,4,24,13,30,9.0,203.0,3.3,23.0,212.0,195.16,147.73
2016,4,24,13,45,23.0,290.0,3.3,23.0,311.5,280.68,213.48
2016,4,24,14,0,37.0,377.0,3.3,23.0,411.0,362.36,274.7
2016,4,24,14,15,23.5,299.0,3.25,23.0,320.5,282.76,214.85
2016,4,24,14,30,10.0,221.0,3.2,23.0,230.0,208.46,158.46
2016,4,24,14,45,12.0,237.0,3.2,23.0,247.0,222.39,169.55
2016,4,24,15,0,14.0,253.0,3.2,23.0,264.0,235.58,179.89
2016,4,24,15,15,184.5,278.0,3.2,23.0,409.5,311.17,236.64
2016,4,24,15,30,355.0,303.0,3.2,23.0,555.0,369.81,276.96
2016,4,24,15,45,311.0,289.0,3.2,23.0,499.0,321.92,239.36
2016,4,24,16,0,267.0,275.0,3.2,23.0,443.0,278.76,206.04
2016,4,24,16,15,421.5,215.5,3.15,23.0,453.0,238.35,167.61
2016,4,24,16,30,576.0,156.0,3.1,23.0,463.0,187.36,120.68
2016,4,24,16,45,545.5,145.5,3.1,23.0,410.5,141.5,89.71
2016,4,24,17,0,515.0,135.0,3.1,23.0,358.0,99.24,69.89
2016,4,24,17,15,468.5,123.5,2.9,22.5,304.5,84.88,67.62
2016,4,24,17,30,422.0,112.0,2.7,22.0,251.0,79.16,63.01
2016,4,24,17,45,366.0,96.5,2.5,22.0,200.0,70.0,55.12
2016,4,24,18,0,310.0,81.0,2.3,22.0,149.0,60.3,46.53
2016,4,24,18,15,227.5,61.5,2.15,21.5,103.5,46.8,34.48
2016,4,24,18,30,145.0,42.0,2.0,21.0,58.0,34.05,22.62
2016,4,24,18,45,72.5,21.0,1.95,20.5,29.0,17.51,0.95
2016,4,24,19,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,25,6,15,103.5,22.0,2.15,20.0,34.5,97.11,52.96
2016,4,25,6,30,207.0,44.0,2.3,20.0,69.0,189.54,147.03
2016,4,25,6,45,298.0,60.0,2.45,20.5,117.5,269.11,216.01
2016,4,25,7,0,389.0,76.0,2.6,21.0,166.0,357.26,289.72
2016,4,25,7,15,194.5,78.0,2.7,21.5,123.0,230.66,187.6
2016,4,25,7,30,0.0,80.0,2.8,22.0,80.0,75.86,57.17
2016,4,25,7,45,8.0,119.0,2.95,23.0,122.5,122.4,95.08
2016,4,25,8,0,16.0,158.0,3.1,24.0,165.0,169.71,132.44
2016,4,25,8,15,97.0,198.5,3.2,24.5,250.0,291.54,229.83
2016,4,25,8,30,178.0,239.0,3.3,25.0,335.0,421.02,329.13
2016,4,25,8,45,148.5,264.5,3.4,25.5,350.0,425.8,329.52
2016,4,25,9,0,119.0,290.0,3.5,26.0,365.0,428.14,328.56
2016,4,25,9,15,78.0,291.5,3.55,26.0,342.5,376.13,287.75
2016,4,25,9,30,37.0,293.0,3.6,26.0,320.0,336.89,256.32
2016,4,25,9,45,128.0,337.0,3.65,26.5,437.0,483.88,366.79
2016,4,25,10,0,219.0,381.0,3.7,27.0,554.0,617.93,463.12
2016,4,25,10,15,258.5,392.0,3.7,27.0,605.0,678.53,504.91
2016,4,25,10,30,298.0,403.0,3.7,27.0,656.0,724.83,536.79
2016,4,25,10,45,293.5,419.5,3.7,27.5,675.5,732.37,539.5
2016,4,25,11,0,289.0,436.0,3.7,28.0,695.0,738.24,541.37
2016,4,25,11,15,551.0,306.0,3.7,28.0,814.5,861.28,632.57
2016,4,25,11,30,813.0,176.0,3.7,28.0,934.0,967.63,705.26
2016,4,25,11,45,590.0,307.5,3.7,28.5,861.5,874.03,637.8
2016,4,25,12,0,367.0,439.0,3.7,29.0,789.0,773.1,562.05
2016,4,25,12,15,376.5,436.0,3.65,29.0,796.0,764.06,556.33
2016,4,25,12,30,386.0,433.0,3.6,29.0,803.0,753.32,548.9
2016,4,25,12,45,227.0,444.0,3.6,29.0,661.5,609.82,446.72
2016,4,25,13,0,68.0,455.0,3.6,29.0,520.0,476.99,349.72
2016,4,25,13,15,456.5,303.5,3.55,29.0,728.5,636.66,473.06
2016,4,25,13,30,845.0,152.0,3.5,29.0,937.0,765.93,568.05
2016,4,25,13,45,570.0,292.5,3.5,29.5,816.5,658.42,485.93
2016,4,25,14,0,295.0,433.0,3.5,30.0,696.0,571.61,418.82
2016,4,25,14,15,553.0,291.5,3.45,30.0,765.5,589.46,435.45
2016,4,25,14,30,811.0,150.0,3.4,30.0,835.0,587.21,435.18
2016,4,25,14,45,473.0,265.5,3.35,30.0,661.0,464.37,343.13
2016,4,25,15,0,135.0,381.0,3.3,30.0,487.0,382.26,281.94
2016,4,25,15,15,441.5,263.0,3.25,29.5,581.0,392.16,287.76
2016,4,25,15,30,748.0,145.0,3.2,29.0,675.0,378.94,271.48
2016,4,25,15,45,725.0,142.0,3.2,29.0,627.0,325.89,227.33
2016,4,25,16,0,702.0,139.0,3.2,29.0,579.0,274.91,184.69
2016,4,25,16,15,676.5,133.5,3.1,28.5,527.5,223.79,143.08
2016,4,25,16,30,651.0,128.0,3.0,28.0,476.0,175.47,105.89
2016,4,25,16,45,615.5,121.5,2.9,28.0,422.0,128.58,74.97
2016,4,25,17,0,580.0,115.0,2.8,28.0,368.0,86.01,56.38
2016,4,25,17,15,534.0,106.0,2.75,27.5,313.5,71.84,55.28
2016,4,25,17,30,488.0,97.0,2.7,27.0,259.0,68.3,52.55
2016,4,25,17,45,422.0,85.5,2.7,26.5,206.0,61.77,47.13
2016,4,25,18,0,356.0,74.0,2.7,26.0,153.0,54.87,41.16
2016,4,25,18,15,267.5,57.5,2.95,25.5,107.0,43.61,31.22
2016,4,25,18,30,179.0,41.0,3.2,25.0,61.0,31.78,20.41
2016,4,25,18,45,89.5,20.5,3.45,24.5,30.5,16.07,1.34
2016,4,25,19,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,4.15,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,4.25,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,3.95,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,3.15,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,3.25,20.5,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,26,6,15,84.0,24.0,3.35,21.0,34.5,81.83,46.9
2016,4,26,6,30,168.0,48.0,3.4,21.0,69.0,164.57,127.3
2016,4,26,6,45,242.0,68.0,3.5,21.5,115.5,237.4,190.29
2016,4,26,7,0,316.0,88.0,3.6,22.0,162.0,327.8,265.5
2016,4,26,7,15,164.0,104.0,3.75,22.0,143.0,245.27,198.57
2016,4,26,7,30,12.0,120.0,3.9,22.0,124.0,129.03,101.06
2016,4,26,7,45,12.5,138.0,4.05,22.5,143.0,146.98,115.33
2016,4,26,8,0,13.0,156.0,4.2,23.0,162.0,164.96,129.16
2016,4,26,8,15,31.5,189.5,4.3,23.5,206.5,226.71,178.05
2016,4,26,8,30,50.0,223.0,4.4,24.0,251.0,279.14,218.55
2016,4,26,8,45,350.5,197.5,4.5,24.5,418.5,554.53,435.8
2016,4,26,9,0,651.0,172.0,4.6,25.0,586.0,810.7,624.02
2016,4,26,9,15,671.0,177.5,4.65,25.0,632.5,847.34,646.81
2016,4,26,9,30,691.0,183.0,4.7,25.0,679.0,882.06,669.46
2016,4,26,9,45,708.5,186.0,4.8,25.5,721.0,909.47,685.96
2016,4,26,10,0,726.0,189.0,4.9,26.0,763.0,934.44,700.8
2016,4,26,10,15,737.5,192.5,4.95,26.0,798.0,951.43,711.3
2016,4,26,10,30,749.0,196.0,5.0,26.0,833.0,965.51,719.98
2016,4,26,10,45,540.5,310.5,5.05,26.5,778.0,872.43,650.43
2016,4,26,11,0,332.0,425.0,5.1,27.0,723.0,769.2,570.96
2016,4,26,11,15,552.0,315.5,5.1,27.0,825.0,872.45,649.25
2016,4,26,11,30,772.0,206.0,5.1,27.0,927.0,958.6,710.54
2016,4,26,11,45,490.5,348.0,5.2,27.5,808.5,820.62,608.94
2016,4,26,12,0,209.0,490.0,5.3,28.0,690.0,671.19,495.54
2016,4,26,12,15,309.5,457.0,5.3,28.0,754.0,723.86,535.79
2016,4,26,12,30,410.0,424.0,5.3,28.0,818.0,766.33,567.63
2016,4,26,12,45,314.0,456.5,5.35,28.5,757.0,696.4,514.98
2016,4,26,13,0,218.0,489.0,5.4,29.0,696.0,630.53,465.35
2016,4,26,13,15,259.5,472.0,5.35,29.0,716.0,632.75,468.03
2016,4,26,13,30,301.0,455.0,5.3,29.0,736.0,632.26,468.36
2016,4,26,13,45,289.0,447.0,5.3,29.0,711.0,598.37,443.96
2016,4,26,14,0,277.0,439.0,5.3,29.0,686.0,565.09,419.92
2016,4,26,14,15,142.0,313.5,5.3,29.0,440.0,364.61,273.22
2016,4,26,14,30,7.0,188.0,5.3,29.0,194.0,177.27,131.54
2016,4,26,14,45,305.5,219.0,5.3,29.0,458.5,340.34,256.94
2016,4,26,15,0,604.0,250.0,5.3,29.0,723.0,484.38,360.55
2016,4,26,15,15,351.0,290.0,5.2,28.5,561.5,382.84,284.45
2016,4,26,15,30,98.0,330.0,5.1,28.0,400.0,313.61,235.01
2016,4,26,15,45,49.0,243.5,5.0,28.0,278.5,223.87,168.05
2016,4,26,16,0,0.0,157.0,4.9,28.0,157.0,142.86,107.23
2016,4,26,16,15,2.0,162.5,4.7,27.5,163.5,146.91,110.95
2016,4,26,16,30,4.0,168.0,4.5,27.0,170.0,150.06,113.93
2016,4,26,16,45,50.5,175.0,4.35,26.5,197.5,149.37,112.33
2016,4,26,17,0,97.0,182.0,4.2,26.0,225.0,147.23,111.76
2016,4,26,17,15,71.5,161.0,4.1,25.5,190.0,128.66,103.62
2016,4,26,17,30,46.0,140.0,4.0,25.0,155.0,112.74,90.67
2016,4,26,17,45,80.0,120.5,3.95,25.0,141.0,97.56,77.85
2016,4,26,18,0,114.0,101.0,3.9,25.0,127.0,79.34,62.12
2016,4,26,18,15,74.5,69.0,3.85,24.5,84.5,56.16,41.96
2016,4,26,18,30,35.0,37.0,3.8,24.0,42.0,32.95,21.53
2016,4,26,18,45,17.5,18.5,3.8,23.5,21.0,17.04,2.74
2016,4,26,19,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,4,27,5,45,5.0,3.0,0.6,20.0,3.0,0.0,0.0
2016,4,27,6,0,10.0,6.0,0.6,20.0,6.0,10.03,0.0
2016,4,27,6,15,95.5,27.5,0.7,20.0,39.0,94.35,58.0
2016,4,27,6,30,181.0,49.0,0.8,20.0,72.0,172.83,133.99
2016,4,27,6,45,275.5,66.0,0.9,20.5,121.5,264.98,211.31
2016,4,27,7,0,370.0,83.0,1.0,21.0,171.0,355.73,285.38
2016,4,27,7,15,435.0,96.0,1.0,21.0,226.0,429.54,343.86
2016,4,27,7,30,500.0,109.0,1.0,21.0,281.0,508.07,403.59
2016,4,27,7,45,559.5,115.0,1.05,21.5,340.0,582.92,457.8
2016,4,27,8,0,619.0,121.0,1.1,22.0,399.0,657.15,509.46
2016,4,27,8,15,653.5,128.0,1.05,22.5,455.0,713.88,545.15
2016,4,27,8,30,688.0,135.0,1.0,23.0,511.0,770.55,579.71
2016,4,27,8,45,726.5,135.0,1.0,24.0,567.0,822.2,609.33
2016,4,27,9,0,765.0,135.0,1.0,25.0,623.0,873.17,637.69
2016,4,27,9,15,784.0,139.0,1.05,25.5,672.0,904.6,654.94
2016,4,27,9,30,803.0,143.0,1.1,26.0,721.0,939.08,674.23
2016,4,27,9,45,827.5,141.0,1.2,26.5,767.5,969.79,691.8
2016,4,27,10,0,852.0,139.0,1.3,27.0,814.0,997.9,707.74
2016,4,27,10,15,862.5,141.5,1.4,27.0,851.0,1014.36,717.89
2016,4,27,10,30,873.0,144.0,1.5,27.0,888.0,1027.54,726.26
2016,4,27,10,45,884.5,143.5,1.6,27.5,918.5,1026.4,724.49
2016,4,27,11,0,896.0,143.0,1.7,28.0,949.0,1030.89,726.45
2016,4,27,11,15,901.5,144.0,1.75,28.0,971.0,1027.56,724.34
2016,4,27,11,30,907.0,145.0,1.8,28.0,993.0,1020.77,720.31
2016,4,27,11,45,918.5,140.5,1.9,28.5,1008.5,1010.96,713.75
2016,4,27,12,0,930.0,136.0,2.0,29.0,1024.0,997.68,705.1
2016,4,27,12,15,931.0,136.0,2.05,29.0,1028.5,975.62,691.83
2016,4,27,12,30,932.0,136.0,2.1,29.0,1033.0,950.51,676.71
2016,4,27,12,45,933.0,135.0,2.15,29.5,1029.0,921.59,657.8
2016,4,27,13,0,934.0,134.0,2.2,30.0,1025.0,889.89,637.11
2016,4,27,13,15,931.5,133.0,2.2,30.0,1011.5,852.76,613.66
2016,4,27,13,30,929.0,132.0,2.2,30.0,998.0,813.3,588.57
2016,4,27,13,45,926.5,130.0,2.2,30.0,977.0,770.8,561.14
2016,4,27,14,0,924.0,128.0,2.2,30.0,956.0,726.26,530.19
2016,4,27,14,15,917.0,126.5,2.15,29.5,925.5,677.51,496.29
2016,4,27,14,30,910.0,125.0,2.1,29.0,895.0,627.48,460.5
2016,4,27,14,45,903.0,121.5,2.1,29.0,858.0,574.74,421.06
2016,4,27,15,0,896.0,118.0,2.1,29.0,821.0,521.17,379.8
2016,4,27,15,15,883.5,115.5,1.95,29.0,777.0,465.5,335.34
2016,4,27,15,30,871.0,113.0,1.8,29.0,733.0,404.33,285.88
2016,4,27,15,45,854.0,110.0,1.65,29.0,683.0,347.07,238.35
2016,4,27,16,0,837.0,107.0,1.5,29.0,633.0,291.06,191.36
2016,4,27,16,15,814.5,103.0,1.45,29.0,578.5,234.66,145.05
2016,4,27,16,30,792.0,99.0,1.4,29.0,524.0,180.6,103.03
2016,4,27,16,45,761.5,94.0,1.35,29.0,467.0,127.64,67.86
2016,4,27,17,0,731.0,89.0,1.3,29.0,410.0,72.38,41.48
2016,4,27,17,15,688.0,83.0,1.15,28.5,351.5,54.03,40.08
2016,4,27,17,30,645.0,77.0,1.0,28.0,293.0,52.32,38.85
2016,4,27,17,45,580.0,69.0,0.9,27.5,235.5,48.79,35.96
2016,4,27,18,0,515.0,61.0,0.8,27.0,178.0,45.05,32.72
2016,4,27,18,15,412.5,49.5,0.8,26.5,126.0,37.86,26.33
2016,4,27,18,30,310.0,38.0,0.8,26.0,74.0,30.25,19.22
2016,4,27,18,45,155.0,19.0,0.8,25.5,37.0,14.84,2.31
2016,4,27,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,28,5,45,15.5,4.0,1.0,15.5,4.5,0.0,0.0
2016,4,28,6,0,31.0,8.0,1.0,16.0,9.0,21.05,0.0
2016,4,28,6,15,147.5,26.5,1.25,17.0,44.5,128.92,85.22
2016,4,28,6,30,264.0,45.0,1.5,18.0,80.0,221.52,174.68
2016,4,28,6,45,356.5,59.0,1.8,19.0,130.5,302.86,244.63
2016,4,28,7,0,449.0,73.0,2.1,20.0,181.0,395.9,321.37
2016,4,28,7,15,509.5,83.0,2.3,20.5,236.0,468.44,379.68
2016,4,28,7,30,570.0,93.0,2.5,21.0,291.0,544.62,438.64
2016,4,28,7,45,613.5,100.0,2.7,21.5,347.5,607.66,485.55
2016,4,28,8,0,657.0,107.0,2.9,22.0,404.0,672.06,531.1
2016,4,28,8,15,687.5,113.0,3.1,22.5,459.0,725.46,567.5
2016,4,28,8,30,718.0,119.0,3.3,23.0,514.0,778.54,603.01
2016,4,28,8,45,740.5,124.0,3.5,24.0,566.0,822.65,630.38
2016,4,28,9,0,763.0,129.0,3.7,25.0,618.0,865.31,656.32
2016,4,28,9,15,457.0,236.5,3.75,25.0,536.0,709.6,541.49
2016,4,28,9,30,151.0,344.0,3.8,25.0,454.0,516.1,392.46
2016,4,28,9,45,208.5,360.0,3.9,25.5,521.0,587.14,444.88
2016,4,28,10,0,266.0,376.0,4.0,26.0,588.0,672.17,504.68
2016,4,28,10,15,551.0,264.0,4.0,26.0,727.0,841.67,630.17
2016,4,28,10,30,836.0,152.0,4.0,26.0,866.0,1000.64,737.63
2016,4,28,10,45,838.0,157.0,4.05,26.5,892.5,1004.57,736.85
2016,4,28,11,0,840.0,162.0,4.1,27.0,919.0,1005.09,735.17
2016,4,28,11,15,844.0,163.5,4.1,27.0,939.0,1000.6,731.51
2016,4,28,11,30,848.0,165.0,4.1,27.0,959.0,992.78,725.83
2016,4,28,11,45,843.0,170.5,4.1,27.5,968.5,977.09,713.69
2016,4,28,12,0,838.0,176.0,4.1,28.0,978.0,958.34,699.73
2016,4,28,12,15,837.0,176.0,4.1,28.0,980.0,935.11,684.31
2016,4,28,12,30,836.0,176.0,4.1,28.0,982.0,909.18,667.15
2016,4,28,12,45,818.5,186.0,4.1,28.5,972.0,875.86,643.76
2016,4,28,13,0,801.0,196.0,4.1,29.0,962.0,840.9,619.31
2016,4,28,13,15,795.5,195.0,4.05,29.0,947.0,804.32,594.75
2016,4,28,13,30,790.0,194.0,4.0,29.0,932.0,766.09,567.93
2016,4,28,13,45,755.0,210.5,3.95,29.0,902.5,720.06,534.57
2016,4,28,14,0,720.0,227.0,3.9,29.0,873.0,674.73,501.3
2016,4,28,14,15,383.5,299.5,3.85,29.0,643.0,493.57,367.94
2016,4,28,14,30,47.0,372.0,3.8,29.0,413.0,354.08,262.5
2016,4,28,14,45,41.0,346.5,3.8,29.0,381.0,324.33,241.28
2016,4,28,15,0,35.0,321.0,3.8,29.0,349.0,295.56,220.31
2016,4,28,15,15,19.5,252.0,3.75,28.5,268.0,235.19,175.97
2016,4,28,15,30,4.0,183.0,3.7,28.0,187.0,168.26,125.9
2016,4,28,15,45,12.5,207.0,3.65,28.0,216.0,190.18,142.96
2016,4,28,16,0,21.0,231.0,3.6,28.0,245.0,209.65,157.89
2016,4,28,16,15,243.5,208.0,3.5,27.5,340.5,208.74,149.23
2016,4,28,16,30,466.0,185.0,3.4,27.0,436.0,197.95,131.6
2016,4,28,16,45,296.5,185.0,3.35,27.0,338.5,161.53,112.28
2016,4,28,17,0,127.0,185.0,3.3,27.0,241.0,143.21,107.25
2016,4,28,17,15,94.5,165.5,3.25,26.5,204.0,131.66,105.61
2016,4,28,17,30,62.0,146.0,3.2,26.0,167.0,116.67,93.53
2016,4,28,17,45,98.5,123.5,3.2,26.0,149.5,95.86,76.07
2016,4,28,18,0,135.0,101.0,3.2,26.0,132.0,79.57,62.07
2016,4,28,18,15,93.0,70.0,3.25,25.5,88.5,57.02,42.57
2016,4,28,18,30,51.0,39.0,3.3,25.0,45.0,33.35,21.88
2016,4,28,18,45,25.5,19.5,3.35,24.5,22.5,17.28,4.33
2016,4,28,19,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.65,21.5,2.0,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.8,22.0,4.0,6.42,0.0
2016,4,29,6,15,44.5,25.5,3.0,22.0,31.0,57.57,35.54
2016,4,29,6,30,83.0,47.0,3.2,22.0,58.0,107.14,81.44
2016,4,29,6,45,127.0,75.0,3.4,22.5,101.5,171.15,135.73
2016,4,29,7,0,171.0,103.0,3.6,23.0,145.0,237.08,190.73
2016,4,29,7,15,126.5,121.0,3.9,23.5,156.5,231.77,186.04
2016,4,29,7,30,82.0,139.0,4.2,24.0,168.0,211.49,168.56
2016,4,29,7,45,62.0,158.5,4.5,24.5,182.5,218.6,173.06
2016,4,29,8,0,42.0,178.0,4.8,25.0,197.0,224.04,175.89
2016,4,29,8,15,25.5,180.5,4.95,25.0,193.0,210.62,164.2
2016,4,29,8,30,9.0,183.0,5.1,25.0,189.0,186.69,144.21
2016,4,29,8,45,61.0,238.5,5.25,25.5,278.0,304.03,236.61
2016,4,29,9,0,113.0,294.0,5.4,26.0,367.0,413.24,319.87
2016,4,29,9,15,84.0,305.0,5.45,26.0,361.5,396.83,305.33
2016,4,29,9,30,55.0,316.0,5.5,26.0,356.0,379.26,290.26
2016,4,29,9,45,31.5,259.5,5.55,26.5,283.0,292.82,223.26
2016,4,29,10,0,8.0,203.0,5.6,27.0,210.0,201.23,151.83
2016,4,29,10,15,21.5,279.5,5.6,27.0,298.0,289.88,219.58
2016,4,29,10,30,35.0,356.0,5.6,27.0,386.0,392.02,295.68
2016,4,29,10,45,24.0,309.0,5.7,27.5,330.0,329.92,248.19
2016,4,29,11,0,13.0,262.0,5.8,28.0,274.0,261.8,196.24
2016,4,29,11,15,68.5,369.5,5.85,28.0,433.5,429.75,322.8
2016,4,29,11,30,124.0,477.0,5.9,28.0,593.0,595.74,443.22
2016,4,29,11,45,76.0,430.0,5.95,28.0,501.5,489.11,364.66
2016,4,29,12,0,28.0,383.0,6.0,28.0,410.0,393.89,293.78
2016,4,29,12,15,33.5,400.5,5.95,28.0,433.0,412.0,307.26
2016,4,29,12,30,39.0,418.0,5.9,28.0,456.0,429.21,319.8
2016,4,29,12,45,26.5,344.5,5.9,28.0,370.5,345.57,258.13
2016,4,29,13,0,14.0,271.0,5.9,28.0,285.0,263.73,197.07
2016,4,29,13,15,82.0,375.0,5.85,28.0,452.0,409.83,307.51
2016,4,29,13,30,150.0,479.0,5.8,28.0,619.0,543.8,405.47
2016,4,29,13,45,86.0,404.5,5.75,28.0,484.5,426.01,318.54
2016,4,29,14,0,22.0,330.0,5.7,28.0,350.0,316.27,236.63
2016,4,29,14,15,21.0,316.5,5.55,28.0,335.0,301.34,225.81
2016,4,29,14,30,20.0,303.0,5.4,28.0,320.0,286.57,214.92
2016,4,29,14,45,134.5,340.0,5.3,28.0,446.5,362.35,272.48
2016,4,29,15,0,249.0,377.0,5.2,28.0,573.0,427.24,319.69
2016,4,29,15,15,262.0,352.0,5.05,27.5,548.5,395.18,295.23
2016,4,29,15,30,275.0,327.0,4.9,27.0,524.0,361.93,269.49
2016,4,29,15,45,281.5,301.5,4.75,27.0,491.0,325.07,240.05
2016,4,29,16,0,288.0,276.0,4.6,27.0,458.0,287.71,209.89
2016,4,29,16,15,266.5,253.5,4.4,27.0,411.0,246.46,177.8
2016,4,29,16,30,245.0,231.0,4.2,27.0,364.0,207.86,148.63
2016,4,29,16,45,206.5,208.0,4.05,27.0,312.0,177.99,128.52
2016,4,29,17,0,168.0,185.0,3.9,27.0,260.0,144.85,107.73
2016,4,29,17,15,112.0,171.0,3.85,26.5,218.0,128.55,103.06
2016,4,29,17,30,56.0,157.0,3.8,26.0,176.0,123.26,99.1
2016,4,29,17,45,38.0,123.5,3.8,25.5,135.5,99.66,79.47
2016,4,29,18,0,20.0,90.0,3.8,25.0,95.0,77.91,60.95
2016,4,29,18,15,10.0,59.0,3.8,24.5,61.5,52.58,39.03
2016,4,29,18,30,0.0,28.0,3.8,24.0,28.0,26.0,15.95
2016,4,29,18,45,0.0,14.0,3.85,24.0,14.0,12.98,2.3
2016,4,29,19,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,30,5,45,2.5,3.5,2.45,18.0,3.5,0.0,0.0
2016,4,30,6,0,5.0,7.0,2.8,18.0,7.0,8.86,0.0
2016,4,30,6,15,60.0,31.5,2.9,18.0,39.5,76.38,50.95
2016,4,30,6,30,115.0,56.0,3.0,18.0,72.0,148.2,116.28
2016,4,30,6,45,201.0,77.0,3.2,18.0,120.5,227.02,184.54
2016,4,30,7,0,287.0,98.0,3.4,18.0,169.0,313.46,258.02
2016,4,30,7,15,347.0,114.0,3.5,18.5,222.0,394.3,324.07
2016,4,30,7,30,407.0,130.0,3.6,19.0,275.0,469.21,383.46
2016,4,30,7,45,465.5,139.0,3.75,19.5,331.0,538.39,436.82
2016,4,30,8,0,524.0,148.0,3.9,20.0,387.0,610.72,491.02
2016,4,30,8,15,421.5,187.0,3.9,20.5,395.0,586.97,467.89
2016,4,30,8,30,319.0,226.0,3.9,21.0,403.0,541.01,428.59
2016,4,30,8,45,489.5,201.0,3.95,22.0,502.0,683.8,535.77
2016,4,30,9,0,660.0,176.0,4.0,23.0,601.0,826.9,636.64
2016,4,30,9,15,680.0,181.5,3.85,23.5,648.5,863.67,657.68
2016,4,30,9,30,700.0,187.0,3.7,24.0,696.0,898.48,677.68
2016,4,30,9,45,727.0,185.0,3.6,24.5,740.0,929.65,695.16
2016,4,30,10,0,754.0,183.0,3.5,25.0,784.0,958.56,710.92
2016,4,30,10,15,765.5,186.0,3.4,25.0,820.0,975.19,719.78
2016,4,30,10,30,777.0,189.0,3.3,25.0,856.0,982.66,722.74
2016,4,30,10,45,601.5,286.0,3.2,25.5,812.5,911.32,670.24
2016,4,30,11,0,426.0,383.0,3.1,26.0,769.0,828.28,606.94
2016,4,30,11,15,626.0,283.0,3.0,26.0,864.0,915.37,670.62
2016,4,30,11,30,826.0,183.0,2.9,26.0,959.0,991.13,719.81
2016,4,30,11,45,847.0,171.5,2.85,26.5,976.5,983.45,711.91
2016,4,30,12,0,868.0,160.0,2.8,27.0,994.0,965.02,697.95
2016,4,30,12,15,869.0,160.5,2.75,27.0,997.5,944.39,684.17
2016,4,30,12,30,870.0,161.0,2.7,27.0,1001.0,920.96,668.65
2016,4,30,12,45,871.5,158.5,2.65,27.5,997.0,892.67,648.71
2016,4,30,13,0,873.0,156.0,2.6,28.0,993.0,861.84,627.22
2016,4,30,13,15,870.0,155.0,2.6,28.0,979.5,826.29,604.21
2016,4,30,13,30,867.0,154.0,2.6,28.0,966.0,788.66,579.68
2016,4,30,13,45,864.5,151.5,2.65,28.0,945.0,748.17,552.52
2016,4,30,14,0,862.0,149.0,2.7,28.0,924.0,705.83,522.74
2016,4,30,14,15,855.0,147.0,2.7,28.0,895.0,657.82,488.06
2016,4,30,14,30,848.0,145.0,2.7,28.0,866.0,609.44,452.25
2016,4,30,14,45,840.0,141.5,2.7,28.0,830.0,558.43,413.6
2016,4,30,15,0,832.0,138.0,2.7,28.0,794.0,506.9,373.47
2016,4,30,15,15,819.0,134.5,2.6,28.0,751.5,452.97,330.27
2016,4,30,15,30,806.0,131.0,2.5,28.0,709.0,399.48,286.34
2016,4,30,15,45,792.5,126.0,2.45,28.0,661.5,345.27,241.1
2016,4,30,16,0,779.0,121.0,2.4,28.0,614.0,292.02,196.12
2016,4,30,16,15,756.0,116.5,2.3,27.5,561.5,232.84,147.7
2016,4,30,16,30,733.0,112.0,2.2,27.0,509.0,181.26,107.11
2016,4,30,16,45,706.0,105.0,2.1,27.0,454.5,130.06,71.64
2016,4,30,17,0,679.0,98.0,2.0,27.0,400.0,82.11,48.09
2016,4,30,17,15,636.0,91.5,1.8,26.0,343.0,59.96,45.54
2016,4,30,17,30,593.0,85.0,1.6,25.0,286.0,58.22,44.4
2016,4,30,17,45,537.0,75.0,1.4,24.5,231.5,53.35,40.35
2016,4,30,18,0,481.0,65.0,1.2,24.0,177.0,48.13,35.82
2016,4,30,18,15,386.0,53.0,1.15,23.0,127.0,40.65,29.19
2016,4,30,18,30,291.0,41.0,1.1,22.0,77.0,31.65,20.92
2016,4,30,18,45,145.5,20.5,1.1,21.5,38.5,15.96,4.73
2016,4,30,19,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.3,16.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,5,1,5,45,24.0,6.0,3.55,16.5,7.0,0.0,0.0
2016,5,1,6,0,48.0,12.0,3.8,17.0,14.0,32.52,0.0
2016,5,1,6,15,165.5,29.5,3.9,17.5,50.5,144.09,102.79
2016,5,1,6,30,283.0,47.0,4.0,18.0,87.0,235.22,187.86
2016,5,1,6,45,365.5,60.0,4.1,18.5,136.0,310.89,254.16
2016,5,1,7,0,448.0,73.0,4.2,19.0,185.0,397.98,327.47
2016,5,1,7,15,506.0,82.5,4.3,19.5,239.0,468.29,384.92
2016,5,1,7,30,564.0,92.0,4.4,20.0,293.0,542.06,442.97
2016,5,1,7,45,297.0,133.0,4.55,20.5,240.5,389.37,317.68
2016,5,1,8,0,30.0,174.0,4.7,21.0,188.0,209.25,166.03
2016,5,1,8,15,15.0,134.0,4.75,21.0,141.0,141.1,110.5
2016,5,1,8,30,0.0,94.0,4.8,21.0,94.0,87.78,66.37
2016,5,1,8,45,0.0,85.0,4.85,21.5,85.0,79.21,59.09
2016,5,1,9,0,0.0,76.0,4.9,22.0,76.0,70.82,52.0
2016,5,1,9,15,1.5,124.0,4.9,22.0,125.0,118.1,89.86
2016,5,1,9,30,3.0,172.0,4.9,22.0,174.0,166.5,128.02
2016,5,1,9,45,10.0,223.5,4.9,22.5,231.5,224.09,172.72
2016,5,1,10,0,17.0,275.0,4.9,23.0,289.0,281.91,216.71
2016,5,1,10,15,38.5,334.0,4.9,23.0,367.0,374.85,287.46
2016,5,1,10,30,60.0,393.0,4.9,23.0,445.0,455.69,347.64
2016,5,1,10,45,430.0,286.0,4.95,23.5,674.5,740.53,565.98
2016,5,1,11,0,800.0,179.0,5.0,24.0,904.0,985.6,738.7
2016,5,1,11,15,409.5,253.0,5.0,24.0,624.5,672.29,513.09
2016,5,1,11,30,19.0,327.0,5.0,24.0,345.0,328.69,248.51
2016,5,1,11,45,44.0,394.0,5.0,24.0,436.5,423.37,320.37
2016,5,1,12,0,69.0,461.0,5.0,24.0,528.0,507.81,382.34
2016,5,1,12,15,416.0,342.5,5.0,24.0,745.0,717.39,544.0
2016,5,1,12,30,763.0,224.0,5.0,24.0,962.0,895.15,674.66
2016,5,1,12,45,494.0,356.5,5.05,24.0,834.0,761.43,573.99
2016,5,1,13,0,225.0,489.0,5.1,24.0,706.0,637.36,478.55
2016,5,1,13,15,141.0,461.5,5.1,24.0,597.0,533.15,402.02
2016,5,1,13,30,57.0,434.0,5.1,24.0,488.0,437.45,330.26
2016,5,1,13,45,163.0,438.0,5.2,24.0,586.5,506.74,384.22
2016,5,1,14,0,269.0,442.0,5.3,24.0,685.0,563.98,427.72
2016,5,1,14,15,493.0,327.0,5.25,24.0,754.0,585.93,446.96
2016,5,1,14,30,717.0,212.0,5.2,24.0,823.0,588.98,450.51
2016,5,1,14,45,694.5,214.0,5.2,24.0,785.0,540.24,411.95
2016,5,1,15,0,672.0,216.0,5.2,24.0,747.0,492.72,373.74
2016,5,1,15,15,485.0,269.0,5.15,24.0,641.5,419.49,316.46
2016,5,1,15,30,298.0,322.0,5.1,24.0,536.0,367.69,276.97
2016,5,1,15,45,445.0,257.5,5.05,24.0,552.5,337.77,249.34
2016,5,1,16,0,592.0,193.0,5.0,24.0,569.0,298.11,211.43
2016,5,1,16,15,564.5,184.0,4.85,23.5,518.5,249.44,171.44
2016,5,1,16,30,537.0,175.0,4.7,23.0,468.0,203.78,135.52
2016,5,1,16,45,501.5,164.5,4.6,23.0,415.0,159.44,104.3
2016,5,1,17,0,466.0,154.0,4.5,23.0,362.0,119.24,82.6
2016,5,1,17,15,421.5,140.5,4.25,22.5,309.0,96.16,77.23
2016,5,1,17,30,377.0,127.0,4.0,22.0,256.0,89.41,71.81
2016,5,1,17,45,318.0,110.0,3.8,22.0,205.0,83.57,66.83
2016,5,1,18,0,259.0,93.0,3.6,22.0,154.0,71.73,56.45
2016,5,1,18,15,190.5,70.5,3.55,21.5,108.5,55.48,42.08
2016,5,1,18,30,122.0,48.0,3.5,21.0,63.0,38.62,26.88
2016,5,1,18,45,61.0,24.0,3.5,20.5,31.5,19.95,7.85
2016,5,1,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,3.5,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,3.75,17.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,4.65,16.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,4.75,15.5,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,2,5,45,21.5,5.5,5.05,14.0,6.5,0.0,0.0
2016,5,2,6,0,43.0,11.0,5.0,14.0,13.0,29.46,0.0
2016,5,2,6,15,139.5,30.0,5.05,14.0,48.0,131.87,96.43
2016,5,2,6,30,236.0,49.0,5.1,14.0,83.0,212.88,172.9
2016,5,2,6,45,308.5,65.0,5.15,14.0,130.0,284.58,237.24
2016,5,2,7,0,381.0,81.0,5.2,14.0,177.0,362.73,305.44
2016,5,2,7,15,190.5,60.0,5.3,14.0,108.0,218.55,184.45
2016,5,2,7,30,0.0,39.0,5.4,14.0,39.0,36.21,25.36
2016,5,2,7,45,0.0,40.0,5.5,14.5,40.0,37.15,26.07
2016,5,2,8,0,0.0,41.0,5.6,15.0,41.0,38.1,26.7
2016,5,2,8,15,0.0,46.5,5.55,15.0,46.5,43.23,30.91
2016,5,2,8,30,0.0,52.0,5.5,15.0,52.0,48.38,35.1
2016,5,2,8,45,3.5,124.5,5.5,15.5,127.0,120.75,95.07
2016,5,2,9,0,7.0,197.0,5.5,16.0,202.0,196.77,156.54
2016,5,2,9,15,5.0,184.0,5.45,16.0,188.0,180.86,143.07
2016,5,2,9,30,3.0,171.0,5.4,16.0,174.0,165.5,130.21
2016,5,2,9,45,3.0,165.5,5.35,16.0,168.5,159.78,125.3
2016,5,2,10,0,3.0,160.0,5.3,16.0,163.0,154.22,120.56
2016,5,2,10,15,5.0,174.0,5.2,16.0,178.5,169.61,132.79
2016,5,2,10,30,7.0,188.0,5.1,16.0,194.0,184.94,144.9
2016,5,2,10,45,19.5,279.5,5.0,16.5,297.0,286.09,224.64
2016,5,2,11,0,32.0,371.0,4.9,17.0,400.0,398.72,310.74
2016,5,2,11,15,141.0,421.5,4.9,17.0,554.0,563.08,437.8
2016,5,2,11,30,250.0,472.0,4.9,17.0,708.0,720.55,554.97
2016,5,2,11,45,264.0,475.5,4.95,17.0,727.0,726.66,558.79
2016,5,2,12,0,278.0,479.0,5.0,17.0,746.0,731.06,562.16
2016,5,2,12,15,154.0,435.5,5.1,17.0,583.5,559.82,433.74
2016,5,2,12,30,30.0,392.0,5.2,17.0,421.0,396.83,307.68
2016,5,2,12,45,22.0,334.5,5.35,17.5,356.0,330.86,257.05
2016,5,2,13,0,14.0,277.0,5.5,18.0,291.0,269.34,209.08
2016,5,2,13,15,18.0,312.0,5.55,18.0,330.0,303.27,235.67
2016,5,2,13,30,22.0,347.0,5.6,18.0,369.0,336.22,261.22
2016,5,2,13,45,21.0,334.5,5.65,18.0,355.0,322.01,250.37
2016,5,2,14,0,20.0,322.0,5.7,18.0,341.0,307.97,239.74
2016,5,2,14,15,15.5,278.5,5.6,18.0,293.0,264.49,206.04
2016,5,2,14,30,11.0,235.0,5.5,18.0,245.0,221.69,172.66
2016,5,2,14,45,29.5,289.0,5.4,18.5,313.0,271.27,211.59
2016,5,2,15,0,48.0,343.0,5.3,19.0,381.0,319.81,248.93
2016,5,2,15,15,31.5,292.5,5.15,19.0,317.0,266.88,207.87
2016,5,2,15,30,15.0,242.0,5.0,19.0,253.0,222.85,173.78
2016,5,2,15,45,15.5,232.5,4.85,19.0,243.0,212.65,166.05
2016,5,2,16,0,16.0,223.0,4.7,19.0,233.0,202.29,158.12
2016,5,2,16,15,11.5,200.0,4.55,18.5,207.5,179.87,141.01
2016,5,2,16,30,7.0,177.0,4.4,18.0,182.0,158.13,124.33
2016,5,2,16,45,3.5,115.5,4.25,18.0,118.0,105.72,82.11
2016,5,2,17,0,0.0,54.0,4.1,18.0,54.0,50.2,36.5
2016,5,2,17,15,0.0,46.5,3.85,17.5,46.5,43.2,32.51
2016,5,2,17,30,0.0,39.0,3.6,17.0,39.0,36.21,26.5
2016,5,2,17,45,0.0,31.5,3.35,17.0,31.5,29.23,20.34
2016,5,2,18,0,0.0,24.0,3.1,17.0,24.0,22.25,14.09
2016,5,2,18,15,0.0,17.0,2.75,16.5,17.0,15.75,8.22
2016,5,2,18,30,0.0,10.0,2.4,16.0,10.0,9.26,2.33
2016,5,2,18,45,0.0,5.5,2.1,15.5,5.5,5.09,0.0
2016,5,2,19,0,0.0,1.0,1.8,15.0,1.0,0.95,0.0
2016,5,2,19,15,0.0,0.5,1.75,15.0,0.5,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
