Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,3,5,45,37.5,7.5,2.5,11.0,8.5,7.15,0.0
2016,5,3,6,0,75.0,15.0,2.6,11.0,17.0,64.0,0.0
2016,5,3,6,15,199.5,31.5,2.7,11.5,56.5,163.73,123.19
2016,5,3,6,30,324.0,48.0,2.8,12.0,96.0,259.36,212.25
2016,5,3,6,45,419.0,59.0,2.9,13.0,148.5,345.43,287.5
2016,5,3,7,0,514.0,70.0,3.0,14.0,201.0,438.31,365.48
2016,5,3,7,15,571.5,78.0,3.1,14.5,257.0,509.34,423.49
2016,5,3,7,30,629.0,86.0,3.2,15.0,313.0,583.7,481.84
2016,5,3,7,45,674.5,90.5,3.35,16.0,371.0,647.45,527.92
2016,5,3,8,0,720.0,95.0,3.5,17.0,429.0,712.63,573.41
2016,5,3,8,15,749.0,100.0,3.55,17.0,485.0,761.56,607.42
2016,5,3,8,30,778.0,105.0,3.6,17.0,541.0,814.27,643.69
2016,5,3,8,45,802.5,107.5,3.7,17.5,594.5,859.09,672.71
2016,5,3,9,0,827.0,110.0,3.8,18.0,648.0,902.36,700.28
2016,5,3,9,15,843.0,113.0,3.8,18.5,696.5,936.38,720.49
2016,5,3,9,30,859.0,116.0,3.8,19.0,745.0,967.94,738.86
2016,5,3,9,45,872.5,118.0,3.85,19.5,788.0,984.81,747.4
2016,5,3,10,0,886.0,120.0,3.9,20.0,831.0,1007.21,759.88
2016,5,3,10,15,895.0,122.0,3.9,20.5,867.0,1022.08,766.93
2016,5,3,10,30,904.0,124.0,3.9,21.0,903.0,1033.66,771.91
2016,5,3,10,45,910.5,125.5,3.9,21.5,932.0,1038.84,772.76
2016,5,3,11,0,917.0,127.0,3.9,22.0,961.0,1040.55,771.49
2016,5,3,11,15,921.0,128.0,3.9,22.0,981.5,1035.79,767.6
2016,5,3,11,30,925.0,129.0,3.9,22.0,1002.0,1027.57,761.61
2016,5,3,11,45,928.5,128.5,3.9,22.5,1014.5,1013.98,750.74
2016,5,3,12,0,932.0,128.0,3.9,23.0,1027.0,997.07,737.86
2016,5,3,12,15,932.5,128.0,3.9,23.0,1030.0,974.66,722.86
2016,5,3,12,30,933.0,128.0,3.9,23.0,1033.0,949.28,705.95
2016,5,3,12,45,932.0,128.0,3.9,23.5,1028.0,919.76,684.94
2016,5,3,13,0,931.0,128.0,3.9,24.0,1023.0,887.6,662.2
2016,5,3,13,15,928.0,127.0,3.85,24.0,1009.0,850.45,637.08
2016,5,3,13,30,925.0,126.0,3.8,24.0,995.0,811.04,610.31
2016,5,3,13,45,920.0,125.0,3.8,24.0,973.0,768.09,581.13
2016,5,3,14,0,915.0,124.0,3.8,24.0,951.0,723.34,548.7
2016,5,3,14,15,908.0,122.5,3.75,24.0,921.0,675.29,512.72
2016,5,3,14,30,901.0,121.0,3.7,24.0,891.0,626.0,475.02
2016,5,3,14,45,891.5,119.0,3.7,24.0,853.5,573.95,434.45
2016,5,3,15,0,882.0,117.0,3.7,24.0,816.0,521.33,392.35
2016,5,3,15,15,869.5,114.5,3.65,23.5,772.5,466.69,348.17
2016,5,3,15,30,857.0,112.0,3.6,23.0,729.0,412.24,302.83
2016,5,3,15,45,841.5,108.5,3.6,23.0,680.5,350.4,250.38
2016,5,3,16,0,826.0,105.0,3.6,23.0,632.0,295.32,202.48
2016,5,3,16,15,804.5,101.0,3.45,22.5,578.5,239.92,155.23
2016,5,3,16,30,783.0,97.0,3.3,22.0,525.0,186.74,111.8
2016,5,3,16,45,754.5,92.5,3.2,22.0,469.5,134.93,74.53
2016,5,3,17,0,726.0,88.0,3.1,22.0,414.0,80.84,44.88
2016,5,3,17,15,686.0,82.0,2.7,21.5,356.5,52.68,40.13
2016,5,3,17,30,646.0,76.0,2.3,21.0,299.0,50.92,38.82
2016,5,3,17,45,586.5,68.5,1.95,20.5,243.0,47.74,36.18
2016,5,3,18,0,527.0,61.0,1.6,20.0,187.0,44.37,33.21
2016,5,3,18,15,435.5,50.5,1.5,19.0,136.0,38.08,27.55
2016,5,3,18,30,344.0,40.0,1.4,18.0,85.0,31.43,21.26
2016,5,3,18,45,201.5,24.5,1.35,17.0,48.0,19.47,8.52
2016,5,3,19,0,59.0,9.0,1.3,16.0,11.0,8.58,0.0
2016,5,3,19,15,29.5,4.5,1.3,15.5,5.5,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,5,45,40.0,7.5,1.05,12.5,9.0,7.15,0.0
2016,5,4,6,0,80.0,15.0,1.1,13.0,18.0,66.69,0.0
2016,5,4,6,15,205.5,31.5,1.4,13.5,57.5,166.53,125.36
2016,5,4,6,30,331.0,48.0,1.7,14.0,97.0,263.44,213.52
2016,5,4,6,45,420.5,59.0,2.05,15.0,149.5,347.06,285.79
2016,5,4,7,0,510.0,70.0,2.4,16.0,202.0,436.57,360.33
2016,5,4,7,15,567.5,78.5,2.4,17.0,258.0,508.06,416.74
2016,5,4,7,30,625.0,87.0,2.4,18.0,314.0,582.89,473.09
2016,5,4,7,45,667.0,93.0,2.4,19.0,371.5,645.7,516.79
2016,5,4,8,0,709.0,99.0,2.4,20.0,429.0,709.68,559.55
2016,5,4,8,15,738.0,104.0,2.45,20.5,485.0,762.32,594.13
2016,5,4,8,30,767.0,109.0,2.5,21.0,541.0,810.27,624.69
2016,5,4,8,45,789.5,112.5,2.65,22.0,594.0,854.15,651.37
2016,5,4,9,0,812.0,116.0,2.8,23.0,647.0,896.41,676.5
2016,5,4,9,15,828.5,119.5,2.9,23.5,695.0,931.11,697.14
2016,5,4,9,30,845.0,123.0,3.0,24.0,743.0,963.39,716.09
2016,5,4,9,45,857.5,125.5,3.1,24.5,785.5,988.01,729.88
2016,5,4,10,0,870.0,128.0,3.2,25.0,828.0,1000.95,736.08
2016,5,4,10,15,879.5,130.0,3.25,25.0,864.0,1016.06,744.96
2016,5,4,10,30,889.0,132.0,3.3,25.0,900.0,1027.94,751.84
2016,5,4,10,45,896.0,133.0,3.35,25.5,929.0,1032.96,752.92
2016,5,4,11,0,903.0,134.0,3.4,26.0,958.0,1034.58,752.0
2016,5,4,11,15,908.0,135.0,3.4,26.0,978.5,1030.79,748.83
2016,5,4,11,30,913.0,136.0,3.4,26.0,999.0,1023.56,743.61
2016,5,4,11,45,920.0,134.0,3.45,26.5,1012.5,1011.93,734.62
2016,5,4,12,0,927.0,132.0,3.5,27.0,1026.0,996.94,723.6
2016,5,4,12,15,928.0,132.0,3.5,27.0,1030.0,975.05,709.28
2016,5,4,12,30,929.0,132.0,3.5,27.0,1034.0,950.18,693.09
2016,5,4,12,45,928.5,131.5,3.5,27.5,1029.5,920.73,672.57
2016,5,4,13,0,928.0,131.0,3.5,28.0,1025.0,888.64,650.37
2016,5,4,13,15,925.5,130.5,3.5,28.0,1011.5,852.43,626.68
2016,5,4,13,30,923.0,130.0,3.5,28.0,998.0,813.94,601.33
2016,5,4,13,45,919.0,128.5,3.5,28.0,976.0,771.36,573.02
2016,5,4,14,0,915.0,127.0,3.5,28.0,954.0,726.91,541.45
2016,5,4,14,15,908.0,125.5,3.5,28.0,924.5,678.89,506.39
2016,5,4,14,30,901.0,124.0,3.5,28.0,895.0,629.63,469.59
2016,5,4,14,45,892.0,122.0,3.5,28.0,858.0,577.86,430.02
2016,5,4,15,0,883.0,120.0,3.5,28.0,821.0,525.49,388.88
2016,5,4,15,15,870.5,117.5,3.4,27.5,777.5,470.81,345.44
2016,5,4,15,30,858.0,115.0,3.3,27.0,734.0,410.75,296.81
2016,5,4,15,45,842.0,111.5,3.25,27.0,685.5,354.39,249.32
2016,5,4,16,0,826.0,108.0,3.2,27.0,637.0,299.18,202.17
2016,5,4,16,15,804.5,104.5,2.95,26.5,583.5,244.21,156.02
2016,5,4,16,30,783.0,101.0,2.7,26.0,530.0,191.47,113.59
2016,5,4,16,45,756.0,95.5,2.5,26.0,474.5,139.01,76.18
2016,5,4,17,0,729.0,90.0,2.3,26.0,419.0,83.95,45.81
2016,5,4,17,15,688.0,84.5,2.05,25.0,361.5,54.43,41.01
2016,5,4,17,30,647.0,79.0,1.8,24.0,304.0,53.15,40.24
2016,5,4,17,45,589.5,71.0,1.55,23.5,247.5,49.69,37.39
2016,5,4,18,0,532.0,63.0,1.3,23.0,191.0,45.99,34.18
2016,5,4,18,15,437.5,52.5,1.25,22.0,139.0,39.77,28.64
2016,5,4,18,30,343.0,42.0,1.2,21.0,87.0,33.21,22.5
2016,5,4,18,45,198.5,26.5,1.2,20.0,49.5,20.73,9.61
2016,5,4,19,0,54.0,11.0,1.2,19.0,12.0,10.48,0.0
2016,5,4,19,15,27.0,5.5,1.2,19.0,6.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,73.0,8.0,1.2,14.5,11.5,36.76,0.0
2016,5,5,6,0,146.0,16.0,1.2,15.0,23.0,100.77,0.0
2016,5,5,6,15,285.5,29.5,1.5,16.0,65.5,206.11,155.59
2016,5,5,6,30,425.0,43.0,1.8,17.0,108.0,311.57,249.92
2016,5,5,6,45,507.0,52.0,2.15,18.0,161.5,390.97,318.11
2016,5,5,7,0,589.0,61.0,2.5,19.0,215.0,477.09,388.85
2016,5,5,7,15,642.0,68.0,2.45,19.5,272.0,546.88,443.55
2016,5,5,7,30,695.0,75.0,2.4,20.0,329.0,619.63,497.03
2016,5,5,7,45,728.5,80.5,2.35,20.5,386.0,674.25,534.33
2016,5,5,8,0,762.0,86.0,2.3,21.0,443.0,733.31,573.57
2016,5,5,8,15,787.5,90.0,2.25,22.0,498.5,783.85,604.3
2016,5,5,8,30,813.0,94.0,2.2,23.0,554.0,833.48,633.45
2016,5,5,8,45,828.0,99.0,2.15,24.0,605.0,873.68,655.32
2016,5,5,9,0,843.0,104.0,2.1,25.0,656.0,911.78,675.31
2016,5,5,9,15,857.0,107.0,2.05,25.5,703.5,936.12,687.2
2016,5,5,9,30,871.0,110.0,2.0,26.0,751.0,965.96,702.67
2016,5,5,9,45,877.5,114.0,2.0,26.5,791.0,986.88,712.79
2016,5,5,10,0,884.0,118.0,2.0,27.0,831.0,1004.66,721.02
2016,5,5,10,15,891.5,120.0,2.0,27.0,866.0,1018.04,728.0
2016,5,5,10,30,899.0,122.0,2.0,27.0,901.0,1028.13,733.06
2016,5,5,10,45,901.5,125.5,2.0,27.5,927.5,1031.43,732.6
2016,5,5,11,0,904.0,129.0,2.0,28.0,954.0,1031.24,730.17
2016,5,5,11,15,907.0,130.0,2.05,28.0,973.0,1025.57,726.58
2016,5,5,11,30,910.0,131.0,2.1,28.0,992.0,1016.5,721.04
2016,5,5,11,45,914.5,129.5,2.15,28.5,1004.0,1003.1,711.49
2016,5,5,12,0,919.0,128.0,2.2,29.0,1016.0,986.44,700.03
2016,5,5,12,15,918.5,128.0,2.3,29.0,1018.5,963.44,686.53
2016,5,5,12,30,918.0,128.0,2.4,29.0,1021.0,937.56,671.16
2016,5,5,12,45,915.5,128.5,2.5,29.0,1015.0,907.69,653.1
2016,5,5,13,0,913.0,129.0,2.6,29.0,1009.0,875.32,633.26
2016,5,5,13,15,909.5,128.0,2.65,29.0,995.0,838.47,609.93
2016,5,5,13,30,906.0,127.0,2.7,29.0,981.0,799.46,584.96
2016,5,5,13,45,670.0,252.5,2.75,29.0,876.0,701.59,515.34
2016,5,5,14,0,434.0,378.0,2.8,29.0,771.0,618.69,453.56
2016,5,5,14,15,448.5,359.0,2.8,29.0,753.5,587.0,431.66
2016,5,5,14,30,463.0,340.0,2.8,29.0,736.0,553.6,407.71
2016,5,5,14,45,390.5,351.0,2.85,29.0,676.0,501.79,369.56
2016,5,5,15,0,318.0,362.0,2.9,29.0,616.0,451.22,332.32
2016,5,5,15,15,407.5,308.5,2.85,29.0,615.0,420.64,308.79
2016,5,5,15,30,497.0,255.0,2.8,29.0,614.0,386.41,280.69
2016,5,5,15,45,644.0,184.0,2.8,29.0,616.5,345.87,244.87
2016,5,5,16,0,791.0,113.0,2.8,29.0,619.0,295.42,198.7
2016,5,5,16,15,604.0,156.5,2.65,28.5,524.0,239.46,158.51
2016,5,5,16,30,417.0,200.0,2.5,28.0,429.0,208.38,140.78
2016,5,5,16,45,286.0,195.0,2.4,27.5,345.0,172.42,119.96
2016,5,5,17,0,155.0,190.0,2.3,27.0,261.0,150.75,111.33
2016,5,5,17,15,145.0,166.0,2.05,26.5,225.0,125.96,100.62
2016,5,5,17,30,135.0,142.0,1.8,26.0,189.0,109.73,87.55
2016,5,5,17,45,123.5,117.5,1.6,25.5,154.5,92.59,73.39
2016,5,5,18,0,112.0,93.0,1.4,25.0,120.0,74.84,58.36
2016,5,5,18,15,88.5,70.0,1.3,24.0,87.5,57.5,43.43
2016,5,5,18,30,65.0,47.0,1.2,23.0,55.0,39.62,27.68
2016,5,5,18,45,32.5,27.5,1.2,22.5,31.5,23.79,12.02
2016,5,5,19,0,0.0,8.0,1.2,22.0,8.0,7.63,0.0
2016,5,5,19,15,0.0,4.0,1.2,21.5,4.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,6,5,45,69.5,8.5,1.15,14.5,12.0,35.95,0.0
2016,5,6,6,0,139.0,17.0,1.2,15.0,24.0,97.58,0.0
2016,5,6,6,15,274.0,31.0,1.35,15.5,66.0,202.47,154.06
2016,5,6,6,30,409.0,45.0,1.5,16.0,108.0,305.74,246.08
2016,5,6,6,45,490.5,55.0,1.7,16.5,161.5,385.53,314.72
2016,5,6,7,0,572.0,65.0,1.9,17.0,215.0,471.97,386.0
2016,5,6,7,15,626.0,72.0,1.75,17.5,272.0,541.83,440.08
2016,5,6,7,30,680.0,79.0,1.6,18.0,329.0,614.69,492.86
2016,5,6,7,45,716.0,84.5,1.45,19.0,386.5,674.35,531.52
2016,5,6,8,0,752.0,90.0,1.3,20.0,444.0,730.9,565.98
2016,5,6,8,15,778.5,94.5,1.55,21.0,500.0,782.55,599.71
2016,5,6,8,30,805.0,99.0,1.8,22.0,556.0,833.36,632.14
2016,5,6,8,45,826.5,102.0,2.1,23.0,609.0,876.74,659.39
2016,5,6,9,0,848.0,105.0,2.4,24.0,662.0,918.39,685.07
2016,5,6,9,15,863.0,108.0,2.35,24.5,710.0,943.7,697.76
2016,5,6,9,30,878.0,111.0,2.3,25.0,758.0,974.57,714.12
2016,5,6,9,45,890.0,112.5,2.25,25.5,800.5,998.14,725.51
2016,5,6,10,0,902.0,114.0,2.2,26.0,843.0,1018.75,735.0
2016,5,6,10,15,910.0,116.0,2.15,26.0,879.0,1032.79,741.81
2016,5,6,10,30,918.0,118.0,2.1,26.0,915.0,1043.5,746.66
2016,5,6,10,45,924.0,119.5,2.05,26.5,943.0,1048.25,746.43
2016,5,6,11,0,930.0,121.0,2.0,27.0,971.0,1049.5,744.21
2016,5,6,11,15,934.0,122.0,1.9,27.0,991.0,1044.74,739.24
2016,5,6,11,30,938.0,123.0,1.8,27.0,1011.0,1036.47,732.27
2016,5,6,11,45,945.5,119.5,1.75,27.5,1024.5,1023.71,721.93
2016,5,6,12,0,953.0,116.0,1.7,28.0,1038.0,1007.54,709.69
2016,5,6,12,15,953.0,116.0,1.65,28.0,1041.0,984.46,694.72
2016,5,6,12,30,953.0,116.0,1.6,28.0,1044.0,958.36,678.01
2016,5,6,12,45,953.5,115.0,1.6,28.0,1039.0,928.91,659.89
2016,5,6,13,0,954.0,114.0,1.6,28.0,1034.0,896.69,639.99
2016,5,6,13,15,951.0,113.0,1.6,28.0,1020.0,859.02,616.51
2016,5,6,13,30,948.0,112.0,1.6,28.0,1006.0,819.02,591.38
2016,5,6,13,45,943.5,111.0,1.6,28.5,984.0,775.78,562.77
2016,5,6,14,0,939.0,110.0,1.6,29.0,962.0,730.63,531.67
2016,5,6,14,15,932.5,109.0,1.65,29.0,932.0,682.52,498.33
2016,5,6,14,30,926.0,108.0,1.7,29.0,902.0,633.07,463.05
2016,5,6,14,45,913.0,108.5,1.75,29.0,864.0,580.27,424.26
2016,5,6,15,0,900.0,109.0,1.8,29.0,826.0,527.18,384.0
2016,5,6,15,15,888.0,106.5,1.9,28.5,782.5,472.04,341.81
2016,5,6,15,30,876.0,104.0,2.0,28.0,739.0,417.02,298.1
2016,5,6,15,45,858.5,102.0,2.1,28.0,689.5,360.99,251.81
2016,5,6,16,0,841.0,100.0,2.2,28.0,640.0,299.59,200.79
2016,5,6,16,15,820.0,96.5,2.15,27.5,587.0,243.98,154.52
2016,5,6,16,30,799.0,93.0,2.1,27.0,534.0,190.5,111.59
2016,5,6,16,45,769.5,89.5,2.1,27.0,477.5,138.53,74.46
2016,5,6,17,0,740.0,86.0,2.1,27.0,421.0,90.06,48.86
2016,5,6,17,15,701.0,80.5,1.9,26.0,364.0,51.36,38.21
2016,5,6,17,30,662.0,75.0,1.7,25.0,307.0,49.91,37.29
2016,5,6,17,45,603.5,68.0,1.55,24.0,250.5,47.08,35.07
2016,5,6,18,0,545.0,61.0,1.4,23.0,194.0,44.08,32.55
2016,5,6,18,15,457.5,51.0,1.4,22.0,142.5,38.22,27.35
2016,5,6,18,30,370.0,41.0,1.4,21.0,91.0,32.04,21.58
2016,5,6,18,45,233.0,26.5,1.4,20.5,53.0,21.08,10.39
2016,5,6,19,0,96.0,12.0,1.4,20.0,15.0,11.44,0.0
2016,5,6,19,15,48.0,6.0,1.4,19.5,7.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,5,45,45.0,9.0,1.65,15.5,11.0,26.67,0.0
2016,5,7,6,0,90.0,18.0,1.8,16.0,22.0,77.79,0.13
2016,5,7,6,15,200.0,35.5,1.95,16.0,61.5,169.91,129.5
2016,5,7,6,30,310.0,53.0,2.1,16.0,101.0,259.84,210.02
2016,5,7,6,45,383.5,66.5,2.3,16.5,151.0,332.94,273.41
2016,5,7,7,0,457.0,80.0,2.5,17.0,201.0,412.55,339.9
2016,5,7,7,15,511.5,90.0,2.55,17.5,255.0,485.14,397.88
2016,5,7,7,30,566.0,100.0,2.6,18.0,309.0,557.54,453.54
2016,5,7,7,45,393.0,148.0,2.7,19.0,304.5,497.3,401.53
2016,5,7,8,0,220.0,196.0,2.8,20.0,300.0,400.82,321.42
2016,5,7,8,15,245.0,218.5,3.15,20.5,347.5,465.71,370.79
2016,5,7,8,30,270.0,241.0,3.5,21.0,395.0,517.92,409.12
2016,5,7,8,45,430.0,216.0,3.85,22.0,487.5,650.96,509.63
2016,5,7,9,0,590.0,191.0,4.2,23.0,580.0,783.65,605.98
2016,5,7,9,15,459.0,258.5,4.25,23.5,574.0,739.81,567.36
2016,5,7,9,30,328.0,326.0,4.3,24.0,568.0,680.13,518.56
2016,5,7,9,45,570.0,237.0,4.35,24.5,686.5,837.07,634.78
2016,5,7,10,0,812.0,148.0,4.4,25.0,805.0,976.8,728.7
2016,5,7,10,15,821.0,150.5,4.35,25.5,839.5,991.25,734.41
2016,5,7,10,30,830.0,153.0,4.3,26.0,874.0,1002.57,739.0
2016,5,7,10,45,832.5,157.5,4.3,26.5,900.0,1006.32,738.97
2016,5,7,11,0,835.0,162.0,4.3,27.0,926.0,1006.73,736.94
2016,5,7,11,15,839.5,163.0,4.3,27.0,945.5,1002.21,733.27
2016,5,7,11,30,844.0,164.0,4.3,27.0,965.0,994.41,727.62
2016,5,7,11,45,863.5,152.5,4.3,27.5,981.0,977.66,714.77
2016,5,7,12,0,883.0,141.0,4.3,28.0,997.0,966.37,705.74
2016,5,7,12,15,883.0,141.0,4.3,28.0,1000.0,944.42,691.11
2016,5,7,12,30,883.0,141.0,4.3,28.0,1003.0,919.73,674.78
2016,5,7,12,45,881.5,141.0,4.3,28.5,997.0,891.15,654.55
2016,5,7,13,0,880.0,141.0,4.3,29.0,991.0,860.16,632.77
2016,5,7,13,15,876.0,140.5,4.3,29.0,977.0,824.45,609.03
2016,5,7,13,30,872.0,140.0,4.3,29.0,963.0,786.71,583.81
2016,5,7,13,45,863.5,140.5,4.3,29.0,940.5,744.7,555.28
2016,5,7,14,0,855.0,141.0,4.3,29.0,918.0,701.31,523.85
2016,5,7,14,15,544.5,281.0,4.3,29.0,770.0,583.69,434.83
2016,5,7,14,30,234.0,421.0,4.3,29.0,622.0,498.22,368.74
2016,5,7,14,45,181.0,403.5,4.3,29.0,555.5,439.57,326.1
2016,5,7,15,0,128.0,386.0,4.3,29.0,489.0,386.18,287.0
2016,5,7,15,15,242.0,348.0,4.3,29.0,529.0,387.35,287.33
2016,5,7,15,30,356.0,310.0,4.3,29.0,569.0,383.86,282.26
2016,5,7,15,45,538.5,224.0,4.3,29.0,585.5,346.92,249.24
2016,5,7,16,0,721.0,138.0,4.3,29.0,602.0,294.14,200.92
2016,5,7,16,15,657.5,142.0,4.15,28.5,538.5,241.53,158.93
2016,5,7,16,30,594.0,146.0,4.0,28.0,475.0,196.03,124.37
2016,5,7,16,45,603.0,130.5,3.9,27.5,434.0,149.52,89.56
2016,5,7,17,0,612.0,115.0,3.8,27.0,393.0,102.31,61.28
2016,5,7,17,15,570.0,106.5,3.9,26.0,339.0,70.58,54.5
2016,5,7,17,30,528.0,98.0,4.0,25.0,285.0,67.8,52.54
2016,5,7,17,45,472.5,87.0,4.15,24.5,232.0,62.16,47.9
2016,5,7,18,0,417.0,76.0,4.3,24.0,179.0,55.71,42.36
2016,5,7,18,15,334.5,62.0,4.35,23.5,131.0,46.51,34.23
2016,5,7,18,30,252.0,48.0,4.4,23.0,83.0,36.85,25.42
2016,5,7,18,45,126.0,30.5,4.5,22.5,48.0,25.12,13.53
2016,5,7,19,0,0.0,13.0,4.6,22.0,13.0,12.39,0.0
2016,5,7,19,15,0.0,6.5,4.45,21.5,6.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.05,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,1.0,3.1,17.5,1.0,0.95,0.0
2016,5,8,6,0,0.0,2.0,3.2,18.0,2.0,1.85,0.0
2016,5,8,6,15,0.0,7.5,3.25,18.5,7.5,6.94,0.0
2016,5,8,6,30,0.0,13.0,3.3,19.0,13.0,12.04,4.32
2016,5,8,6,45,0.0,19.5,3.35,19.5,19.5,18.07,9.5
2016,5,8,7,0,0.0,26.0,3.4,20.0,26.0,24.11,14.63
2016,5,8,7,15,0.0,33.5,3.75,20.5,33.5,31.09,20.45
2016,5,8,7,30,0.0,41.0,4.1,21.0,41.0,38.08,26.17
2016,5,8,7,45,0.0,40.0,4.5,21.5,40.0,37.16,25.25
2016,5,8,8,0,0.0,39.0,4.9,22.0,39.0,36.24,24.32
2016,5,8,8,15,0.0,43.5,5.0,22.5,43.5,40.44,27.6
2016,5,8,8,30,0.0,48.0,5.1,23.0,48.0,44.65,30.86
2016,5,8,8,45,0.0,89.5,5.2,23.5,89.5,83.43,61.97
2016,5,8,9,0,0.0,131.0,5.3,24.0,131.0,123.69,93.71
2016,5,8,9,15,0.0,110.5,5.15,24.0,110.5,103.57,77.44
2016,5,8,9,30,0.0,90.0,5.0,24.0,90.0,83.99,61.69
2016,5,8,9,45,0.0,112.5,4.9,24.0,112.5,105.48,78.57
2016,5,8,10,0,0.0,135.0,4.8,24.0,135.0,127.08,95.38
2016,5,8,10,15,3.5,159.0,4.7,24.0,162.0,153.61,116.08
2016,5,8,10,30,7.0,183.0,4.6,24.0,189.0,180.12,136.59
2016,5,8,10,45,7.5,190.0,4.5,24.5,197.0,187.15,141.5
2016,5,8,11,0,8.0,197.0,4.4,25.0,205.0,194.1,146.37
2016,5,8,11,15,11.0,232.5,4.35,25.0,243.5,230.77,174.27
2016,5,8,11,30,14.0,268.0,4.3,25.0,282.0,267.13,201.63
2016,5,8,11,45,9.0,210.5,4.3,25.0,219.5,206.82,155.6
2016,5,8,12,0,4.0,153.0,4.3,25.0,157.0,147.36,109.87
2016,5,8,12,15,2.0,139.5,4.3,25.0,141.5,132.61,98.42
2016,5,8,12,30,0.0,126.0,4.3,25.0,126.0,117.99,87.02
2016,5,8,12,45,12.5,247.0,4.3,25.5,259.5,241.47,181.77
2016,5,8,13,0,25.0,368.0,4.3,26.0,393.0,362.72,271.72
2016,5,8,13,15,32.5,389.0,4.1,25.5,420.5,383.95,287.62
2016,5,8,13,30,40.0,410.0,3.9,25.0,448.0,403.94,302.83
2016,5,8,13,45,29.5,364.0,3.75,25.0,392.0,351.18,263.82
2016,5,8,14,0,19.0,318.0,3.6,25.0,336.0,303.99,228.83
2016,5,8,14,15,14.5,268.5,3.4,24.5,281.5,255.19,192.77
2016,5,8,14,30,10.0,219.0,3.2,24.0,227.0,207.02,156.66
2016,5,8,14,45,17.5,261.5,3.05,24.0,276.0,247.3,187.71
2016,5,8,15,0,25.0,304.0,2.9,24.0,325.0,285.29,216.51
2016,5,8,15,15,14.0,238.0,2.8,23.5,250.0,221.47,168.53
2016,5,8,15,30,3.0,172.0,2.7,23.0,175.0,158.53,120.58
2016,5,8,15,45,13.5,206.0,2.65,23.0,215.5,190.23,145.52
2016,5,8,16,0,24.0,240.0,2.6,23.0,256.0,218.75,167.6
2016,5,8,16,15,19.5,217.0,3.2,22.5,229.0,195.74,150.6
2016,5,8,16,30,15.0,194.0,3.8,22.0,202.0,173.38,134.0
2016,5,8,16,45,7.5,104.0,4.45,22.0,108.0,96.53,73.14
2016,5,8,17,0,0.0,14.0,5.1,22.0,14.0,12.99,5.11
2016,5,8,17,15,0.0,12.0,5.75,21.5,12.0,11.13,4.04
2016,5,8,17,30,0.0,10.0,6.4,21.0,10.0,9.27,2.46
2016,5,8,17,45,0.0,8.0,7.1,21.0,8.0,7.41,0.83
2016,5,8,18,0,0.0,6.0,7.8,21.0,6.0,5.55,0.0
2016,5,8,18,15,0.0,4.5,7.7,20.5,4.5,4.16,0.0
2016,5,8,18,30,0.0,3.0,7.6,20.0,3.0,2.77,0.0
2016,5,8,18,45,0.0,1.5,7.55,20.0,1.5,1.39,0.0
2016,5,8,19,0,0.0,0.0,7.5,20.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,7.05,19.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,6.6,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,6.15,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,5.2,19.5,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,5.35,20.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.45,20.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.4,20.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.3,20.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.25,20.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,20.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.45,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.95,19.5,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,6.0,19.5,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,5,45,22.0,9.5,4.7,19.5,11.0,17.96,0.0
2016,5,9,6,0,44.0,19.0,4.5,20.0,22.0,51.51,9.23
2016,5,9,6,15,131.5,41.0,4.65,20.0,60.0,133.47,100.43
2016,5,9,6,30,219.0,63.0,4.8,20.0,98.0,213.84,171.04
2016,5,9,6,45,271.0,83.5,4.95,20.5,145.0,277.97,226.43
2016,5,9,7,0,323.0,104.0,5.1,21.0,192.0,357.14,292.18
2016,5,9,7,15,279.0,124.5,5.35,21.5,212.5,352.06,287.85
2016,5,9,7,30,235.0,145.0,5.6,22.0,233.0,353.27,287.43
2016,5,9,7,45,360.0,156.5,5.95,23.0,316.0,469.24,380.01
2016,5,9,8,0,485.0,168.0,6.3,24.0,399.0,608.12,486.55
2016,5,9,8,15,462.0,186.5,6.35,24.0,428.0,624.43,496.55
2016,5,9,8,30,439.0,205.0,6.4,24.0,457.0,637.51,504.3
2016,5,9,8,45,363.5,247.5,6.5,24.5,469.0,613.58,481.93
2016,5,9,9,0,288.0,290.0,6.6,25.0,481.0,598.15,465.74
2016,5,9,9,15,155.5,282.5,6.55,25.5,386.5,452.43,351.07
2016,5,9,9,30,23.0,275.0,6.5,26.0,292.0,289.84,221.66
2016,5,9,9,45,267.5,287.0,6.5,26.5,503.5,578.92,446.29
2016,5,9,10,0,512.0,299.0,6.5,27.0,715.0,845.8,641.3
2016,5,9,10,15,423.5,351.0,6.4,27.5,705.0,811.85,610.43
2016,5,9,10,30,335.0,403.0,6.3,28.0,695.0,764.53,571.79
2016,5,9,10,45,381.0,395.5,6.2,28.5,737.5,797.16,593.94
2016,5,9,11,0,427.0,388.0,6.1,29.0,780.0,837.17,620.36
2016,5,9,11,15,586.5,310.5,6.0,29.0,861.5,907.6,672.66
2016,5,9,11,30,746.0,233.0,5.9,29.0,943.0,974.57,719.77
2016,5,9,11,45,802.5,196.0,5.8,29.5,968.0,970.82,714.42
2016,5,9,12,0,859.0,159.0,5.7,30.0,993.0,961.77,706.01
2016,5,9,12,15,859.5,159.5,5.6,30.0,996.5,941.0,691.34
2016,5,9,12,30,860.0,160.0,5.5,30.0,1000.0,917.56,675.01
2016,5,9,12,45,860.5,158.5,5.4,30.0,995.5,889.85,655.88
2016,5,9,13,0,861.0,157.0,5.3,30.0,991.0,859.77,635.19
2016,5,9,13,15,858.0,156.0,5.2,30.0,977.5,824.99,611.31
2016,5,9,13,30,855.0,155.0,5.1,30.0,964.0,788.21,586.02
2016,5,9,13,45,852.5,152.0,5.0,30.5,943.5,748.21,556.84
2016,5,9,14,0,850.0,149.0,4.9,31.0,923.0,706.43,525.14
2016,5,9,14,15,842.5,147.0,4.85,31.0,893.5,659.17,490.36
2016,5,9,14,30,835.0,145.0,4.8,31.0,864.0,611.52,454.58
2016,5,9,14,45,825.0,142.5,4.75,31.0,828.0,561.37,416.17
2016,5,9,15,0,815.0,140.0,4.7,31.0,792.0,510.92,376.62
2016,5,9,15,15,801.5,137.0,4.6,30.5,750.0,458.46,335.25
2016,5,9,15,30,788.0,134.0,4.5,30.0,708.0,406.52,293.17
2016,5,9,15,45,768.0,131.0,4.45,30.0,660.0,353.21,248.78
2016,5,9,16,0,748.0,128.0,4.4,30.0,612.0,296.2,201.26
2016,5,9,16,15,725.0,123.5,4.25,29.5,560.5,244.12,158.1
2016,5,9,16,30,702.0,119.0,4.1,29.0,509.0,194.46,118.3
2016,5,9,16,45,669.0,114.0,3.95,29.0,455.0,145.99,83.31
2016,5,9,17,0,636.0,109.0,3.8,29.0,401.0,101.41,58.38
2016,5,9,17,15,595.0,101.5,3.55,28.5,346.0,66.45,50.45
2016,5,9,17,30,554.0,94.0,3.3,28.0,291.0,64.27,48.9
2016,5,9,17,45,495.5,84.5,3.1,27.5,237.5,60.15,45.58
2016,5,9,18,0,437.0,75.0,2.9,27.0,184.0,54.87,41.12
2016,5,9,18,15,354.0,62.0,3.0,26.5,135.5,46.43,33.74
2016,5,9,18,30,271.0,49.0,3.1,26.0,87.0,37.57,25.74
2016,5,9,18,45,160.0,31.0,3.25,25.5,51.0,24.17,13.01
2016,5,9,19,0,49.0,13.0,3.4,25.0,15.0,12.39,0.0
2016,5,9,19,15,24.5,6.5,3.6,24.5,7.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.2,23.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.2,23.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.05,22.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.6,21.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,9.0,2.5,21.5,10.0,14.67,0.0
2016,5,10,6,0,30.0,18.0,2.7,22.0,20.0,37.39,7.98
2016,5,10,6,15,99.5,43.0,2.75,22.0,57.5,120.46,89.58
2016,5,10,6,30,169.0,68.0,2.8,22.0,95.0,193.85,152.9
2016,5,10,6,45,255.0,85.0,2.9,22.5,144.5,270.54,217.61
2016,5,10,7,0,341.0,102.0,3.0,23.0,194.0,366.64,295.76
2016,5,10,7,15,396.0,115.5,3.0,23.5,246.5,433.9,348.73
2016,5,10,7,30,451.0,129.0,3.0,24.0,299.0,504.9,402.72
2016,5,10,7,45,509.0,134.0,3.05,24.5,355.0,571.19,451.76
2016,5,10,8,0,567.0,139.0,3.1,25.0,411.0,640.44,501.48
2016,5,10,8,15,598.0,146.5,3.05,25.5,463.5,698.63,540.66
2016,5,10,8,30,629.0,154.0,3.0,26.0,516.0,751.2,574.44
2016,5,10,8,45,664.0,155.0,3.0,26.5,567.5,799.55,604.78
2016,5,10,9,0,699.0,156.0,3.0,27.0,619.0,847.14,634.03
2016,5,10,9,15,716.5,160.5,3.0,27.5,664.5,881.12,653.61
2016,5,10,9,30,734.0,165.0,3.0,28.0,710.0,913.05,671.71
2016,5,10,9,45,751.5,165.5,3.05,28.5,751.0,938.17,685.55
2016,5,10,10,0,769.0,166.0,3.1,29.0,792.0,955.41,694.25
2016,5,10,10,15,778.5,169.0,3.15,29.0,826.0,970.42,703.04
2016,5,10,10,30,788.0,172.0,3.2,29.0,860.0,982.44,710.02
2016,5,10,10,45,794.0,174.5,3.25,29.5,886.0,987.36,711.12
2016,5,10,11,0,800.0,177.0,3.3,30.0,912.0,989.12,710.36
2016,5,10,11,15,804.5,178.5,3.35,30.0,931.0,985.19,707.53
2016,5,10,11,30,809.0,180.0,3.4,30.0,950.0,978.1,702.83
2016,5,10,11,45,802.0,187.0,3.45,30.5,958.5,962.2,691.16
2016,5,10,12,0,795.0,194.0,3.5,31.0,967.0,943.43,677.8
2016,5,10,12,15,795.5,194.5,3.5,31.0,970.0,922.81,664.4
2016,5,10,12,30,796.0,195.0,3.5,31.0,973.0,899.64,649.38
2016,5,10,12,45,785.0,201.0,3.55,31.0,965.0,869.16,629.83
2016,5,10,13,0,774.0,207.0,3.6,31.0,957.0,837.0,609.12
2016,5,10,13,15,770.0,206.0,3.6,31.0,944.0,802.83,586.7
2016,5,10,13,30,766.0,205.0,3.6,31.0,931.0,767.03,562.08
2016,5,10,13,45,750.0,210.0,3.65,31.0,907.0,725.85,533.35
2016,5,10,14,0,734.0,215.0,3.7,31.0,883.0,683.81,503.55
2016,5,10,14,15,725.0,212.0,3.75,31.0,855.0,639.21,471.59
2016,5,10,14,30,716.0,209.0,3.8,31.0,827.0,594.14,438.57
2016,5,10,14,45,535.5,282.0,3.9,31.0,733.0,521.4,383.86
2016,5,10,15,0,355.0,355.0,4.0,31.0,639.0,466.36,342.3
2016,5,10,15,15,479.5,287.5,4.05,31.0,650.0,438.7,320.86
2016,5,10,15,30,604.0,220.0,4.1,31.0,661.0,402.76,290.98
2016,5,10,15,45,477.5,244.0,4.15,31.0,578.0,345.22,247.33
2016,5,10,16,0,351.0,268.0,4.2,31.0,495.0,305.79,218.54
2016,5,10,16,15,434.0,220.5,4.2,30.5,478.0,258.35,178.61
2016,5,10,16,30,517.0,173.0,4.2,30.0,461.0,208.92,136.51
2016,5,10,16,45,462.5,173.0,4.25,29.5,411.0,171.25,110.96
2016,5,10,17,0,408.0,173.0,4.3,29.0,361.0,139.6,94.3
2016,5,10,17,15,371.0,157.0,4.25,28.5,310.5,113.73,89.87
2016,5,10,17,30,334.0,141.0,4.2,28.0,260.0,103.92,82.15
2016,5,10,17,45,286.5,122.0,4.2,27.5,211.5,91.55,72.05
2016,5,10,18,0,239.0,103.0,4.2,27.0,163.0,78.63,61.2
2016,5,10,18,15,178.5,80.0,4.1,26.5,119.0,62.32,47.15
2016,5,10,18,30,118.0,57.0,4.0,26.0,75.0,45.37,32.26
2016,5,10,18,45,59.0,33.5,3.95,25.5,42.5,28.57,16.59
2016,5,10,19,0,0.0,10.0,3.9,25.0,10.0,9.27,0.0
2016,5,10,19,15,0.0,5.0,3.7,24.5,5.0,4.77,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,5,45,27.0,8.5,1.85,19.5,10.0,19.1,0.0
2016,5,11,6,0,54.0,17.0,2.1,20.0,20.0,52.71,17.12
2016,5,11,6,15,131.0,39.0,2.3,20.5,57.5,128.99,97.29
2016,5,11,6,30,208.0,61.0,2.5,21.0,95.0,204.39,162.45
2016,5,11,6,45,270.0,80.5,2.75,21.5,142.5,273.12,220.76
2016,5,11,7,0,332.0,100.0,3.0,22.0,190.0,358.62,290.57
2016,5,11,7,15,384.5,115.0,3.2,22.5,242.5,425.66,343.91
2016,5,11,7,30,437.0,130.0,3.4,23.0,295.0,496.21,398.28
2016,5,11,7,45,471.0,143.5,3.65,23.5,347.5,553.64,441.01
2016,5,11,8,0,505.0,157.0,3.9,24.0,400.0,612.2,483.52
2016,5,11,8,15,536.5,167.0,3.95,24.5,452.0,665.29,520.56
2016,5,11,8,30,568.0,177.0,4.0,25.0,504.0,718.62,556.92
2016,5,11,8,45,583.5,189.0,4.1,25.5,551.5,759.69,583.67
2016,5,11,9,0,599.0,201.0,4.2,26.0,599.0,804.5,612.54
2016,5,11,9,15,618.0,208.5,4.2,26.5,644.5,841.12,635.19
2016,5,11,9,30,637.0,216.0,4.2,27.0,690.0,875.89,656.27
2016,5,11,9,45,636.0,230.5,4.2,27.5,726.5,896.39,667.02
2016,5,11,10,0,635.0,245.0,4.2,28.0,763.0,914.03,675.84
2016,5,11,10,15,646.5,250.0,4.15,28.5,796.5,931.49,684.78
2016,5,11,10,30,658.0,255.0,4.1,29.0,830.0,946.27,691.93
2016,5,11,10,45,654.0,267.5,4.05,29.5,854.0,950.34,691.6
2016,5,11,11,0,650.0,280.0,4.0,30.0,878.0,951.43,689.48
2016,5,11,11,15,517.0,352.5,3.9,30.0,834.5,881.91,638.4
2016,5,11,11,30,384.0,425.0,3.8,30.0,791.0,805.38,582.81
2016,5,11,11,45,228.0,447.0,3.75,30.5,665.5,665.87,483.15
2016,5,11,12,0,72.0,469.0,3.7,31.0,540.0,518.84,376.17
2016,5,11,12,15,114.5,486.5,3.6,31.0,599.0,573.12,415.35
2016,5,11,12,30,157.0,504.0,3.5,31.0,658.0,618.4,446.94
2016,5,11,12,45,148.5,500.5,3.45,31.0,645.5,597.09,431.68
2016,5,11,13,0,140.0,497.0,3.4,31.0,633.0,576.0,416.9
2016,5,11,13,15,79.5,412.0,3.35,31.0,489.0,442.29,322.62
2016,5,11,13,30,19.0,327.0,3.3,31.0,345.0,316.16,231.46
2016,5,11,13,45,125.0,391.0,3.25,31.5,505.5,441.18,323.36
2016,5,11,14,0,231.0,455.0,3.2,32.0,666.0,557.18,404.52
2016,5,11,14,15,179.5,440.5,3.15,31.5,602.0,497.02,361.89
2016,5,11,14,30,128.0,426.0,3.1,31.0,538.0,441.52,322.9
2016,5,11,14,45,384.0,330.5,3.05,31.0,643.5,479.89,352.51
2016,5,11,15,0,640.0,235.0,3.0,31.0,749.0,502.46,367.44
2016,5,11,15,15,502.5,272.5,3.0,31.0,663.0,437.64,318.54
2016,5,11,15,30,365.0,310.0,3.0,31.0,577.0,389.88,283.0
2016,5,11,15,45,202.5,286.5,3.0,31.0,433.0,302.6,220.49
2016,5,11,16,0,40.0,263.0,3.0,31.0,289.0,232.86,172.31
2016,5,11,16,15,274.5,227.0,2.95,30.5,382.5,236.4,167.43
2016,5,11,16,30,509.0,191.0,2.9,30.0,476.0,222.01,146.53
2016,5,11,16,45,476.0,179.5,2.9,29.5,424.5,178.46,115.66
2016,5,11,17,0,443.0,168.0,2.9,29.0,373.0,138.75,92.18
2016,5,11,17,15,401.5,153.5,2.95,28.5,320.5,104.25,81.91
2016,5,11,17,30,360.0,139.0,3.0,28.0,268.0,102.66,81.04
2016,5,11,17,45,320.5,119.0,3.05,27.5,219.0,89.61,70.39
2016,5,11,18,0,281.0,99.0,3.1,27.0,170.0,75.97,58.94
2016,5,11,18,15,215.5,77.5,3.25,26.5,124.0,60.63,45.74
2016,5,11,18,30,150.0,56.0,3.4,26.0,78.0,44.7,31.74
2016,5,11,18,45,75.0,34.0,3.55,25.5,45.0,27.81,16.18
2016,5,11,19,0,0.0,12.0,3.7,25.0,12.0,11.13,0.0
2016,5,11,19,15,0.0,6.0,3.65,24.5,6.0,5.72,0.0
2016,5,11,19,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.15,22.5,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.15,20.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,12,5,45,30.5,10.0,1.1,20.5,12.0,22.0,0.0
2016,5,12,6,0,61.0,20.0,1.2,21.0,24.0,61.4,23.95
2016,5,12,6,15,143.5,41.5,1.4,21.5,62.5,139.37,105.2
2016,5,12,6,30,226.0,63.0,1.6,22.0,101.0,217.41,171.94
2016,5,12,6,45,156.5,83.5,1.85,22.5,114.5,208.81,166.64
2016,5,12,7,0,87.0,104.0,2.1,23.0,128.0,182.23,145.07
2016,5,12,7,15,97.0,128.5,2.15,23.5,161.0,219.74,175.22
2016,5,12,7,30,107.0,153.0,2.2,24.0,194.0,257.38,204.47
2016,5,12,7,45,68.5,167.5,2.3,24.5,195.0,232.95,183.33
2016,5,12,8,0,30.0,182.0,2.4,25.0,196.0,217.34,168.99
2016,5,12,8,15,172.5,209.0,2.4,25.0,307.0,379.8,297.61
2016,5,12,8,30,315.0,236.0,2.4,25.0,418.0,551.91,426.55
2016,5,12,8,45,174.0,249.0,2.4,25.5,351.0,430.77,331.32
2016,5,12,9,0,33.0,262.0,2.4,26.0,284.0,302.13,229.75
2016,5,12,9,15,20.5,236.0,2.35,26.5,250.0,248.23,188.16
2016,5,12,9,30,8.0,210.0,2.3,27.0,216.0,209.07,157.32
2016,5,12,9,45,7.5,205.5,2.25,27.5,212.0,203.55,152.54
2016,5,12,10,0,7.0,201.0,2.2,28.0,208.0,198.21,147.87
2016,5,12,10,15,3.5,164.5,2.15,28.0,168.0,158.92,117.72
2016,5,12,10,30,0.0,128.0,2.1,28.0,128.0,120.32,87.98
2016,5,12,10,45,24.0,268.5,2.05,28.5,290.5,288.56,214.77
2016,5,12,11,0,48.0,409.0,2.0,29.0,453.0,453.37,331.9
2016,5,12,11,15,379.0,328.5,2.0,29.0,689.0,722.36,525.87
2016,5,12,11,30,710.0,248.0,2.0,29.0,925.0,955.93,681.95
2016,5,12,11,45,488.0,367.0,2.0,29.5,835.5,842.98,599.91
2016,5,12,12,0,266.0,486.0,2.0,30.0,746.0,728.5,517.97
2016,5,12,12,15,281.0,484.0,2.05,30.0,759.0,727.15,518.51
2016,5,12,12,30,296.0,482.0,2.1,30.0,772.0,724.14,517.05
2016,5,12,12,45,331.5,463.0,2.15,30.0,786.0,721.72,516.69
2016,5,12,13,0,367.0,444.0,2.2,30.0,800.0,716.9,514.65
2016,5,12,13,15,253.0,463.0,2.25,30.0,707.0,623.63,449.68
2016,5,12,13,30,139.0,482.0,2.3,30.0,614.0,540.35,390.77
2016,5,12,13,45,265.0,440.0,2.4,30.0,685.0,580.41,422.1
2016,5,12,14,0,391.0,398.0,2.5,30.0,756.0,613.69,447.12
2016,5,12,14,15,424.0,371.0,2.5,29.5,747.5,585.3,428.34
2016,5,12,14,30,457.0,344.0,2.5,29.0,739.0,557.69,409.76
2016,5,12,14,45,520.5,304.5,2.5,29.0,736.5,533.06,391.94
2016,5,12,15,0,584.0,265.0,2.5,29.0,734.0,502.08,368.49
2016,5,12,15,15,298.0,249.0,2.45,29.0,488.0,336.62,248.23
2016,5,12,15,30,12.0,233.0,2.4,29.0,242.0,214.71,159.74
2016,5,12,15,45,47.5,261.0,2.35,29.0,292.5,239.47,178.27
2016,5,12,16,0,83.0,289.0,2.3,29.0,343.0,264.0,195.65
2016,5,12,16,15,95.5,267.0,2.2,28.5,324.5,241.78,178.74
2016,5,12,16,30,108.0,245.0,2.1,28.0,306.0,218.31,160.88
2016,5,12,16,45,96.5,218.5,2.05,28.0,269.0,187.97,138.74
2016,5,12,17,0,85.0,192.0,2.0,28.0,232.0,159.26,118.48
2016,5,12,17,15,70.5,169.5,1.8,27.5,199.5,135.29,107.76
2016,5,12,17,30,56.0,147.0,1.6,27.0,167.0,118.69,94.54
2016,5,12,17,45,44.0,122.0,1.4,26.5,136.0,100.12,79.36
2016,5,12,18,0,32.0,97.0,1.2,26.0,105.0,81.09,63.43
2016,5,12,18,15,16.0,72.5,1.2,25.5,76.5,63.8,48.6
2016,5,12,18,30,0.0,48.0,1.2,25.0,48.0,43.13,30.62
2016,5,12,18,45,0.0,27.5,1.2,24.5,27.5,25.31,14.45
2016,5,12,19,0,0.0,7.0,1.2,24.0,7.0,6.48,0.0
2016,5,12,19,15,0.0,3.5,1.35,24.0,3.5,3.34,0.0
2016,5,12,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
