Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,5,45,9.5,8.0,2.5,20.0,8.5,11.52,0.0
2016,5,13,6,0,19.0,16.0,2.6,20.0,17.0,28.95,9.64
2016,5,13,6,15,63.0,43.5,2.6,20.0,53.0,92.56,68.81
2016,5,13,6,30,107.0,71.0,2.6,20.0,89.0,154.19,121.89
2016,5,13,6,45,162.5,97.0,2.6,20.5,136.0,222.25,179.37
2016,5,13,7,0,218.0,123.0,2.6,21.0,183.0,304.43,246.59
2016,5,13,7,15,165.5,138.5,2.6,21.5,190.0,280.67,226.59
2016,5,13,7,30,113.0,154.0,2.6,22.0,197.0,262.99,210.75
2016,5,13,7,45,257.0,174.0,2.6,22.5,292.5,412.03,329.29
2016,5,13,8,0,401.0,194.0,2.6,23.0,388.0,558.82,440.27
2016,5,13,8,15,432.5,207.0,2.55,23.5,438.5,624.17,485.04
2016,5,13,8,30,464.0,220.0,2.5,24.0,489.0,677.5,520.69
2016,5,13,8,45,495.0,228.0,2.5,25.0,538.0,724.86,550.65
2016,5,13,9,0,526.0,236.0,2.5,26.0,587.0,771.96,579.69
2016,5,13,9,15,546.5,244.0,2.4,26.5,631.5,808.47,601.18
2016,5,13,9,30,567.0,252.0,2.3,27.0,676.0,843.61,621.36
2016,5,13,9,45,587.5,255.5,2.2,27.5,716.0,872.19,636.94
2016,5,13,10,0,608.0,259.0,2.1,28.0,756.0,902.39,653.22
2016,5,13,10,15,620.5,264.0,2.0,28.0,789.5,920.62,662.74
2016,5,13,10,30,633.0,269.0,1.9,28.0,823.0,936.24,670.62
2016,5,13,10,45,460.0,358.0,1.8,28.5,767.5,848.1,605.6
2016,5,13,11,0,287.0,447.0,1.7,29.0,712.0,750.98,535.16
2016,5,13,11,15,287.5,457.5,1.65,29.0,727.5,753.9,536.88
2016,5,13,11,30,288.0,468.0,1.6,29.0,743.0,755.26,536.73
2016,5,13,11,45,499.0,361.0,1.55,29.0,845.0,848.04,602.29
2016,5,13,12,0,710.0,254.0,1.5,29.0,947.0,927.73,656.41
2016,5,13,12,15,711.0,254.5,1.45,29.0,950.0,908.0,642.34
2016,5,13,12,30,712.0,255.0,1.4,29.0,953.0,885.9,627.77
2016,5,13,12,45,708.5,256.0,1.35,29.5,947.5,858.18,608.24
2016,5,13,13,0,705.0,257.0,1.3,30.0,942.0,828.73,587.6
2016,5,13,13,15,400.5,363.5,1.25,30.0,751.5,652.86,466.56
2016,5,13,13,30,96.0,470.0,1.2,30.0,561.0,499.86,357.32
2016,5,13,13,45,391.5,358.5,1.2,30.0,718.5,599.58,432.81
2016,5,13,14,0,687.0,247.0,1.2,30.0,876.0,681.64,491.07
2016,5,13,14,15,678.0,244.0,1.2,29.5,848.0,638.97,461.57
2016,5,13,14,30,669.0,241.0,1.2,29.0,820.0,595.96,432.23
2016,5,13,14,45,539.0,286.0,1.2,29.0,740.5,528.78,383.68
2016,5,13,15,0,409.0,331.0,1.2,29.0,661.0,469.89,340.97
2016,5,13,15,15,494.5,284.5,1.2,29.0,662.5,445.21,322.11
2016,5,13,15,30,580.0,238.0,1.2,29.0,664.0,411.82,295.13
2016,5,13,15,45,584.5,212.5,1.2,29.0,617.5,358.95,253.72
2016,5,13,16,0,589.0,187.0,1.2,29.0,571.0,304.31,210.11
2016,5,13,16,15,536.0,195.0,1.15,28.5,522.5,264.41,179.17
2016,5,13,16,30,483.0,203.0,1.1,28.0,474.0,228.67,152.7
2016,5,13,16,45,444.0,182.0,1.05,28.0,411.5,178.76,116.97
2016,5,13,17,0,405.0,161.0,1.0,28.0,349.0,133.55,88.54
2016,5,13,17,15,341.5,156.5,0.9,27.5,301.0,113.2,89.36
2016,5,13,17,30,278.0,152.0,0.8,27.0,253.0,110.87,87.9
2016,5,13,17,45,239.5,130.0,0.75,27.0,206.5,96.74,76.28
2016,5,13,18,0,201.0,108.0,0.7,27.0,160.0,81.96,63.85
2016,5,13,18,15,167.5,84.0,0.75,26.5,120.5,65.14,49.52
2016,5,13,18,30,134.0,60.0,0.8,26.0,81.0,47.62,34.25
2016,5,13,18,45,77.5,36.0,0.85,25.5,47.0,29.36,17.72
2016,5,13,19,0,21.0,12.0,0.9,25.0,13.0,10.9,0.0
2016,5,13,19,15,10.5,6.0,0.95,24.5,6.5,5.72,0.0
2016,5,13,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.0,1.6,20.5,9.0,8.58,0.0
2016,5,14,6,0,0.0,18.0,1.7,21.0,18.0,16.71,3.72
2016,5,14,6,15,25.5,40.5,1.7,21.5,45.0,59.91,42.42
2016,5,14,6,30,51.0,63.0,1.7,22.0,72.0,101.15,77.63
2016,5,14,6,45,84.0,84.5,1.7,22.5,105.5,155.81,123.4
2016,5,14,7,0,117.0,106.0,1.7,23.0,139.0,204.25,163.32
2016,5,14,7,15,163.5,128.5,1.6,23.5,185.5,265.79,212.68
2016,5,14,7,30,210.0,151.0,1.5,24.0,232.0,342.79,272.12
2016,5,14,7,45,249.0,171.5,1.45,24.5,282.0,402.76,316.65
2016,5,14,8,0,288.0,192.0,1.4,25.0,332.0,464.77,361.3
2016,5,14,8,15,223.5,225.0,1.25,25.0,341.5,442.19,340.84
2016,5,14,8,30,159.0,258.0,1.1,25.0,351.0,427.56,326.46
2016,5,14,8,45,239.5,272.0,1.0,25.5,425.0,531.01,400.39
2016,5,14,9,0,320.0,286.0,0.9,26.0,499.0,623.74,462.85
2016,5,14,9,15,218.5,319.5,0.8,26.0,470.0,554.08,409.25
2016,5,14,9,30,117.0,353.0,0.7,26.0,441.0,493.57,362.83
2016,5,14,9,45,74.5,340.5,0.6,26.5,398.0,421.84,310.09
2016,5,14,10,0,32.0,328.0,0.5,27.0,355.0,364.04,266.71
2016,5,14,10,15,34.5,347.0,0.5,27.0,377.0,384.25,280.95
2016,5,14,10,30,37.0,366.0,0.5,27.0,399.0,404.07,294.22
2016,5,14,10,45,39.0,382.0,0.55,27.0,418.0,419.82,304.9
2016,5,14,11,0,41.0,398.0,0.6,27.0,437.0,435.14,315.31
2016,5,14,11,15,36.5,394.5,0.7,27.0,429.5,423.82,307.47
2016,5,14,11,30,32.0,391.0,0.8,27.0,422.0,412.6,299.86
2016,5,14,11,45,24.0,345.5,0.95,27.0,369.0,356.92,261.09
2016,5,14,12,0,16.0,300.0,1.1,27.0,316.0,297.75,219.13
2016,5,14,12,15,18.5,326.5,1.15,26.5,345.0,323.86,238.81
2016,5,14,12,30,21.0,353.0,1.2,26.0,374.0,349.39,257.62
2016,5,14,12,45,17.5,311.5,1.25,26.0,329.0,305.91,226.2
2016,5,14,13,0,14.0,270.0,1.3,26.0,284.0,263.1,195.19
2016,5,14,13,15,14.0,268.5,1.35,26.0,282.0,260.5,193.58
2016,5,14,13,30,14.0,267.0,1.4,26.0,280.0,257.86,191.79
2016,5,14,13,45,12.5,248.5,1.45,26.0,260.5,238.69,177.74
2016,5,14,14,0,11.0,230.0,1.5,26.0,241.0,219.76,163.85
2016,5,14,14,15,5.5,152.5,1.45,25.5,158.0,144.99,107.63
2016,5,14,14,30,0.0,75.0,1.4,25.0,75.0,70.08,49.87
2016,5,14,14,45,0.0,53.5,1.35,25.0,53.5,49.94,34.15
2016,5,14,15,0,0.0,32.0,1.3,25.0,32.0,29.83,18.24
2016,5,14,15,15,0.0,29.5,1.25,24.5,29.5,27.49,16.47
2016,5,14,15,30,0.0,27.0,1.2,24.0,27.0,25.14,14.67
2016,5,14,15,45,124.0,159.0,1.15,24.0,240.5,171.45,128.1
2016,5,14,16,0,248.0,291.0,1.1,24.0,454.0,296.66,218.66
2016,5,14,16,15,150.5,261.5,1.1,23.5,358.0,243.22,180.3
2016,5,14,16,30,53.0,232.0,1.1,23.0,262.0,200.74,152.01
2016,5,14,16,45,271.0,187.5,1.1,23.0,316.5,171.74,121.05
2016,5,14,17,0,489.0,143.0,1.1,23.0,371.0,126.45,81.88
2016,5,14,17,15,420.5,142.0,1.05,23.0,320.5,95.8,76.42
2016,5,14,17,30,352.0,141.0,1.0,23.0,270.0,103.9,83.56
2016,5,14,17,45,311.0,122.0,0.95,23.0,221.5,91.58,73.23
2016,5,14,18,0,270.0,103.0,0.9,23.0,173.0,78.7,62.21
2016,5,14,18,15,208.5,81.5,1.0,22.5,128.0,63.47,48.99
2016,5,14,18,30,147.0,60.0,1.1,22.0,83.0,47.66,34.93
2016,5,14,18,45,73.5,38.0,1.2,21.5,49.5,32.1,20.42
2016,5,14,19,0,0.0,16.0,1.3,21.0,16.0,14.82,0.0
2016,5,14,19,15,0.0,8.0,1.6,20.5,8.0,7.63,0.0
2016,5,14,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,9.0,2.65,16.0,9.0,8.58,0.0
2016,5,15,6,0,0.0,18.0,2.8,16.0,18.0,16.71,4.4
2016,5,15,6,15,22.5,41.5,2.8,16.0,45.0,59.67,43.27
2016,5,15,6,30,45.0,65.0,2.8,16.0,72.0,100.58,79.05
2016,5,15,6,45,81.0,86.0,2.85,16.5,106.0,155.96,126.66
2016,5,15,7,0,117.0,107.0,2.9,17.0,140.0,205.5,168.71
2016,5,15,7,15,81.5,127.5,2.9,17.0,153.0,196.42,160.54
2016,5,15,7,30,46.0,148.0,2.9,17.0,166.0,194.13,157.38
2016,5,15,7,45,45.5,170.0,2.95,17.5,190.0,217.86,175.85
2016,5,15,8,0,45.0,192.0,3.0,18.0,214.0,241.25,193.6
2016,5,15,8,15,58.0,220.0,2.95,18.5,252.0,282.92,225.88
2016,5,15,8,30,71.0,248.0,2.9,19.0,290.0,324.87,257.67
2016,5,15,8,45,41.0,231.0,2.9,19.5,256.0,276.4,217.58
2016,5,15,9,0,11.0,214.0,2.9,20.0,222.0,217.55,169.52
2016,5,15,9,15,26.5,262.5,2.8,20.5,282.5,294.19,228.79
2016,5,15,9,30,42.0,311.0,2.7,21.0,343.0,360.23,278.05
2016,5,15,9,45,55.0,342.5,2.6,21.5,386.5,404.91,310.23
2016,5,15,10,0,68.0,374.0,2.5,22.0,430.0,449.23,341.57
2016,5,15,10,15,78.5,397.5,2.4,22.5,464.5,481.9,363.84
2016,5,15,10,30,89.0,421.0,2.3,23.0,499.0,514.01,385.37
2016,5,15,10,45,51.5,348.0,2.2,23.5,394.0,397.19,298.67
2016,5,15,11,0,14.0,275.0,2.1,24.0,289.0,275.47,207.17
2016,5,15,11,15,19.0,318.5,2.05,24.0,337.0,321.77,241.83
2016,5,15,11,30,24.0,362.0,2.0,24.0,385.0,367.53,274.99
2016,5,15,11,45,29.5,386.5,1.95,24.0,415.5,402.41,299.9
2016,5,15,12,0,35.0,411.0,1.9,24.0,446.0,427.89,317.89
2016,5,15,12,15,35.0,412.0,1.9,24.0,447.0,424.79,315.42
2016,5,15,12,30,35.0,413.0,1.9,24.0,448.0,421.47,313.0
2016,5,15,12,45,31.5,400.0,1.9,24.0,432.0,401.94,298.91
2016,5,15,13,0,28.0,387.0,1.9,24.0,416.0,382.89,285.2
2016,5,15,13,15,25.5,370.5,1.95,24.0,396.5,361.97,270.25
2016,5,15,13,30,23.0,354.0,2.0,24.0,377.0,343.8,257.23
2016,5,15,13,45,17.0,291.0,2.05,24.0,307.5,280.47,210.71
2016,5,15,14,0,11.0,228.0,2.1,24.0,238.0,217.97,164.1
2016,5,15,14,15,18.5,280.5,2.1,23.5,297.0,268.65,203.14
2016,5,15,14,30,26.0,333.0,2.1,23.0,356.0,311.0,235.31
2016,5,15,14,45,30.0,330.5,2.1,23.0,356.0,307.14,232.55
2016,5,15,15,0,34.0,328.0,2.1,23.0,356.0,302.68,229.48
2016,5,15,15,15,23.0,280.5,2.0,23.0,299.0,262.05,199.12
2016,5,15,15,30,12.0,233.0,1.9,23.0,242.0,214.86,163.61
2016,5,15,15,45,11.0,221.0,1.85,23.0,228.5,202.45,154.5
2016,5,15,16,0,10.0,209.0,1.8,23.0,215.0,190.12,145.34
2016,5,15,16,15,5.0,160.5,1.75,22.5,163.5,146.62,112.08
2016,5,15,16,30,0.0,112.0,1.7,22.0,112.0,103.25,78.36
2016,5,15,16,45,0.0,123.5,1.65,22.0,123.5,112.49,86.16
2016,5,15,17,0,0.0,135.0,1.6,22.0,135.0,120.69,93.06
2016,5,15,17,15,0.0,117.0,1.55,21.5,117.0,104.68,84.51
2016,5,15,17,30,0.0,99.0,1.5,21.0,99.0,89.24,71.76
2016,5,15,17,45,0.0,81.5,1.45,21.0,81.5,74.06,58.85
2016,5,15,18,0,0.0,64.0,1.4,21.0,64.0,58.73,45.56
2016,5,15,18,15,0.0,48.0,1.35,20.5,48.0,44.49,33.07
2016,5,15,18,30,0.0,32.0,1.3,20.0,32.0,29.71,19.94
2016,5,15,18,45,0.0,19.0,1.3,20.0,19.0,17.62,8.83
2016,5,15,19,0,0.0,6.0,1.3,20.0,6.0,5.55,0.0
2016,5,15,19,15,0.0,3.0,1.25,20.0,3.0,2.86,0.0
2016,5,15,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,3.55,19.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,11.0,2.15,19.0,11.0,10.48,0.0
2016,5,16,6,0,0.0,22.0,2.0,19.0,22.0,21.45,7.65
2016,5,16,6,15,37.0,42.5,1.95,19.0,49.0,68.43,49.99
2016,5,16,6,30,74.0,63.0,1.9,19.0,76.0,122.11,96.11
2016,5,16,6,45,100.5,85.0,1.9,19.0,109.5,166.2,133.97
2016,5,16,7,0,127.0,107.0,1.9,19.0,143.0,211.93,172.43
2016,5,16,7,15,218.0,124.0,1.85,19.0,201.5,309.46,252.6
2016,5,16,7,30,309.0,141.0,1.8,19.0,260.0,403.28,327.25
2016,5,16,7,45,161.0,154.5,1.8,19.5,217.5,300.51,242.18
2016,5,16,8,0,13.0,168.0,1.8,20.0,175.0,176.29,138.49
2016,5,16,8,15,9.0,173.0,1.6,20.5,178.0,176.57,138.03
2016,5,16,8,30,5.0,178.0,1.4,21.0,181.0,176.98,137.33
2016,5,16,8,45,21.0,224.0,1.2,21.5,238.0,238.37,184.79
2016,5,16,9,0,37.0,270.0,1.0,22.0,295.0,314.61,241.52
2016,5,16,9,15,30.5,275.5,0.85,22.5,297.0,312.29,237.56
2016,5,16,9,30,24.0,281.0,0.7,23.0,299.0,296.81,224.39
2016,5,16,9,45,98.0,341.0,0.55,23.5,420.5,445.36,332.73
2016,5,16,10,0,172.0,401.0,0.4,24.0,542.0,595.18,433.38
2016,5,16,10,15,109.0,392.0,0.4,24.0,483.0,519.5,377.85
2016,5,16,10,30,46.0,383.0,0.4,24.0,424.0,430.88,314.86
2016,5,16,10,45,26.0,276.0,0.45,24.5,299.5,298.16,220.59
2016,5,16,11,0,6.0,169.0,0.5,25.0,175.0,165.33,122.3
2016,5,16,11,15,53.5,323.0,0.55,25.5,374.5,368.8,273.1
2016,5,16,11,30,101.0,477.0,0.6,26.0,574.0,565.89,407.13
2016,5,16,11,45,146.5,489.5,0.7,26.5,632.0,623.44,444.35
2016,5,16,12,0,192.0,502.0,0.8,27.0,690.0,669.91,475.25
2016,5,16,12,15,237.0,495.0,1.0,27.0,728.0,694.38,493.9
2016,5,16,12,30,282.0,488.0,1.2,27.0,766.0,718.07,512.08
2016,5,16,12,45,241.0,493.5,1.45,27.0,730.0,671.6,482.2
2016,5,16,13,0,200.0,499.0,1.7,27.0,694.0,628.67,454.33
2016,5,16,13,15,525.0,325.5,2.05,27.0,827.5,720.32,527.63
2016,5,16,13,30,850.0,152.0,2.4,27.0,961.0,787.39,580.25
2016,5,16,13,45,598.0,288.5,2.75,27.0,852.0,687.91,508.75
2016,5,16,14,0,346.0,425.0,3.1,27.0,743.0,607.48,448.62
2016,5,16,14,15,259.5,428.5,3.35,27.0,663.0,534.24,396.42
2016,5,16,14,30,173.0,432.0,3.6,27.0,583.0,474.21,352.78
2016,5,16,14,45,91.0,326.5,3.85,27.0,406.0,331.82,248.85
2016,5,16,15,0,9.0,221.0,4.1,27.0,229.0,206.22,154.67
2016,5,16,15,15,7.5,207.5,4.15,26.5,213.5,192.53,144.99
2016,5,16,15,30,6.0,194.0,4.2,26.0,198.0,179.06,135.22
2016,5,16,15,45,26.5,233.0,4.3,26.0,250.5,211.02,159.84
2016,5,16,16,0,47.0,272.0,4.4,26.0,303.0,242.41,183.62
2016,5,16,16,15,82.5,261.0,4.3,25.5,310.0,235.79,177.74
2016,5,16,16,30,118.0,250.0,4.2,25.0,317.0,217.19,162.3
2016,5,16,16,45,113.0,224.0,4.15,25.0,283.0,187.38,139.71
2016,5,16,17,0,108.0,198.0,4.1,25.0,249.0,158.49,118.69
2016,5,16,17,15,332.5,147.0,3.9,24.5,275.0,108.4,86.76
2016,5,16,17,30,557.0,96.0,3.7,24.0,301.0,64.99,50.3
2016,5,16,17,45,507.0,86.0,3.5,23.5,248.5,60.51,46.68
2016,5,16,18,0,457.0,76.0,3.3,23.0,196.0,55.68,42.58
2016,5,16,18,15,379.0,64.0,2.9,22.5,147.5,47.62,35.47
2016,5,16,18,30,301.0,52.0,2.5,22.0,99.0,39.62,28.18
2016,5,16,18,45,196.0,35.0,2.2,21.5,61.0,27.15,16.59
2016,5,16,19,0,91.0,18.0,1.9,21.0,23.0,14.13,0.0
2016,5,16,19,15,45.5,9.0,1.8,20.5,11.5,8.58,0.0
2016,5,16,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,3.5,1.75,17.5,3.5,3.34,0.0
2016,5,17,6,0,0.0,7.0,2.1,18.0,7.0,6.48,0.0
2016,5,17,6,15,0.0,16.5,2.2,18.5,16.5,15.29,6.8
2016,5,17,6,30,0.0,26.0,2.3,19.0,26.0,24.12,14.45
2016,5,17,6,45,0.0,37.5,2.45,19.5,37.5,34.82,23.58
2016,5,17,7,0,0.0,49.0,2.6,20.0,49.0,45.53,32.59
2016,5,17,7,15,0.0,69.0,2.65,20.5,69.0,64.4,48.2
2016,5,17,7,30,0.0,89.0,2.7,21.0,89.0,84.28,64.36
2016,5,17,7,45,0.0,64.5,2.75,21.5,64.5,60.0,44.06
2016,5,17,8,0,0.0,40.0,2.8,22.0,40.0,37.17,25.07
2016,5,17,8,15,0.0,52.5,2.8,22.0,52.5,48.83,34.52
2016,5,17,8,30,0.0,65.0,2.8,22.0,65.0,60.52,43.89
2016,5,17,8,45,0.0,66.5,2.8,22.5,66.5,61.94,44.78
2016,5,17,9,0,0.0,68.0,2.8,23.0,68.0,63.36,45.69
2016,5,17,9,15,1.5,119.0,2.7,23.5,120.5,113.21,85.19
2016,5,17,9,30,3.0,170.0,2.6,24.0,173.0,164.38,124.83
2016,5,17,9,45,7.0,201.5,2.55,24.5,207.5,199.06,151.09
2016,5,17,10,0,11.0,233.0,2.5,25.0,242.0,233.75,176.97
2016,5,17,10,15,22.5,296.0,2.4,25.0,315.5,307.22,232.03
2016,5,17,10,30,34.0,359.0,2.3,25.0,389.0,393.69,295.08
2016,5,17,10,45,88.0,412.5,2.25,25.0,493.5,500.46,372.69
2016,5,17,11,0,142.0,466.0,2.2,25.0,598.0,616.39,453.85
2016,5,17,11,15,82.0,407.0,2.15,25.0,483.5,481.4,356.69
2016,5,17,11,30,22.0,348.0,2.1,25.0,369.0,352.06,262.07
2016,5,17,11,45,56.0,415.5,2.05,25.5,470.0,456.42,337.92
2016,5,17,12,0,90.0,483.0,2.0,26.0,571.0,549.75,402.45
2016,5,17,12,15,446.0,332.5,2.05,26.0,771.0,740.57,543.8
2016,5,17,12,30,802.0,182.0,2.1,26.0,971.0,896.92,651.85
2016,5,17,12,45,524.5,336.5,2.15,26.5,852.0,776.22,564.99
2016,5,17,13,0,247.0,491.0,2.2,27.0,733.0,661.02,479.4
2016,5,17,13,15,517.0,337.5,2.25,27.0,833.5,724.97,531.35
2016,5,17,13,30,787.0,184.0,2.3,27.0,934.0,769.74,567.53
2016,5,17,13,45,484.0,323.5,2.4,27.0,782.0,638.58,471.21
2016,5,17,14,0,181.0,463.0,2.5,27.0,630.0,531.5,390.73
2016,5,17,14,15,199.0,446.0,2.5,27.0,624.0,515.68,380.48
2016,5,17,14,30,217.0,429.0,2.5,27.0,618.0,498.22,368.3
2016,5,17,14,45,252.5,402.5,2.55,27.0,614.0,474.52,351.71
2016,5,17,15,0,288.0,376.0,2.6,27.0,610.0,453.59,336.42
2016,5,17,15,15,217.5,363.0,2.6,26.5,534.5,399.73,297.31
2016,5,17,15,30,147.0,350.0,2.6,26.0,459.0,346.01,258.47
2016,5,17,15,45,150.0,326.0,2.6,26.0,431.0,316.52,236.2
2016,5,17,16,0,153.0,302.0,2.6,26.0,403.0,286.93,213.44
2016,5,17,16,15,182.0,275.0,2.5,25.5,385.5,261.11,192.77
2016,5,17,16,30,211.0,248.0,2.4,25.0,368.0,232.43,169.6
2016,5,17,16,45,117.5,210.5,2.35,25.0,276.5,179.33,132.73
2016,5,17,17,0,24.0,173.0,2.3,25.0,185.0,151.72,115.74
2016,5,17,17,15,19.0,152.0,2.15,24.5,160.5,131.55,105.99
2016,5,17,17,30,14.0,131.0,2.0,24.0,136.0,113.89,91.7
2016,5,17,17,45,7.0,109.5,1.95,24.0,112.0,95.95,76.71
2016,5,17,18,0,0.0,88.0,1.9,24.0,88.0,77.83,61.28
2016,5,17,18,15,0.0,66.0,1.9,23.5,66.0,59.15,45.17
2016,5,17,18,30,0.0,44.0,1.9,23.0,44.0,40.21,28.58
2016,5,17,18,45,0.0,27.0,1.95,23.0,27.0,25.08,14.86
2016,5,17,19,0,0.0,10.0,2.0,23.0,10.0,9.26,0.0
2016,5,17,19,15,0.0,5.0,2.05,22.5,5.0,4.77,0.0
2016,5,17,19,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.75,20.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.2,18.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.55,17.5,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,4.5,3.8,16.0,4.5,4.29,0.0
2016,5,18,6,0,0.0,9.0,3.8,16.0,9.0,8.33,0.0
2016,5,18,6,15,0.0,21.0,3.8,16.0,21.0,19.47,10.36
2016,5,18,6,30,0.0,33.0,3.8,16.0,33.0,30.64,20.14
2016,5,18,6,45,0.0,47.0,3.85,16.5,47.0,43.68,31.38
2016,5,18,7,0,0.0,61.0,3.9,17.0,61.0,56.94,42.63
2016,5,18,7,15,0.0,76.5,3.95,17.0,76.5,72.2,55.45
2016,5,18,7,30,0.0,92.0,4.0,17.0,92.0,87.4,68.02
2016,5,18,7,45,50.0,149.5,4.1,17.5,174.0,196.18,158.98
2016,5,18,8,0,100.0,207.0,4.2,18.0,256.0,304.07,246.19
2016,5,18,8,15,84.5,228.0,4.1,18.5,272.5,314.72,252.37
2016,5,18,8,30,69.0,249.0,4.0,19.0,289.0,324.07,257.65
2016,5,18,8,45,50.5,256.0,3.95,19.5,287.0,313.33,247.23
2016,5,18,9,0,32.0,263.0,3.9,20.0,285.0,301.96,236.46
2016,5,18,9,15,51.5,301.0,3.8,20.5,339.0,360.55,280.95
2016,5,18,9,30,71.0,339.0,3.7,21.0,393.0,419.18,324.3
2016,5,18,9,45,191.5,358.0,3.65,21.5,513.0,569.6,437.87
2016,5,18,10,0,312.0,377.0,3.6,22.0,633.0,721.3,546.96
2016,5,18,10,15,352.5,377.5,3.5,22.0,678.5,759.8,572.82
2016,5,18,10,30,393.0,378.0,3.4,22.0,724.0,797.37,598.4
2016,5,18,10,45,568.5,296.0,3.35,22.5,813.5,894.0,667.52
2016,5,18,11,0,744.0,214.0,3.3,23.0,903.0,980.6,725.2
2016,5,18,11,15,547.5,329.0,3.25,23.0,842.0,890.55,659.27
2016,5,18,11,30,351.0,444.0,3.2,23.0,781.0,793.67,586.88
2016,5,18,11,45,289.0,470.5,3.15,23.5,750.0,748.56,552.94
2016,5,18,12,0,227.0,497.0,3.1,24.0,719.0,698.37,515.19
2016,5,18,12,15,218.0,500.0,3.05,24.0,714.5,681.97,503.47
2016,5,18,12,30,209.0,503.0,3.0,24.0,710.0,665.05,491.21
2016,5,18,12,45,488.5,358.0,3.0,24.5,836.0,764.92,567.61
2016,5,18,13,0,768.0,213.0,3.0,25.0,962.0,842.21,624.67
2016,5,18,13,15,509.0,344.5,3.0,25.0,838.5,725.18,538.0
2016,5,18,13,30,250.0,476.0,3.0,25.0,715.0,618.27,457.42
2016,5,18,13,45,225.5,468.5,3.05,25.5,680.5,581.73,431.1
2016,5,18,14,0,201.0,461.0,3.1,26.0,646.0,543.8,403.29
2016,5,18,14,15,127.5,425.0,3.15,25.5,541.5,452.93,338.22
2016,5,18,14,30,54.0,389.0,3.2,25.0,437.0,374.65,281.24
2016,5,18,14,45,37.0,339.5,3.25,25.0,372.0,318.69,240.23
2016,5,18,15,0,20.0,290.0,3.3,25.0,307.0,271.6,205.31
2016,5,18,15,15,20.0,277.0,3.35,24.5,292.5,257.97,195.83
2016,5,18,15,30,20.0,264.0,3.4,24.0,278.0,244.35,186.16
2016,5,18,15,45,89.5,283.5,3.5,24.0,342.5,272.04,206.48
2016,5,18,16,0,159.0,303.0,3.6,24.0,407.0,289.75,217.93
2016,5,18,16,15,110.5,270.5,3.65,23.5,340.0,249.58,188.53
2016,5,18,16,30,62.0,238.0,3.7,23.0,273.0,207.46,158.11
2016,5,18,16,45,31.0,168.5,3.75,23.0,186.0,146.86,112.01
2016,5,18,17,0,0.0,99.0,3.8,23.0,99.0,91.1,68.93
2016,5,18,17,15,0.0,86.0,3.8,22.5,86.0,79.44,62.83
2016,5,18,17,30,0.0,73.0,3.8,22.0,73.0,67.84,53.19
2016,5,18,17,45,0.0,60.0,3.8,22.0,60.0,55.79,42.89
2016,5,18,18,0,0.0,47.0,3.8,22.0,47.0,43.67,32.37
2016,5,18,18,15,0.0,35.0,3.75,21.5,35.0,32.49,22.57
2016,5,18,18,30,0.0,23.0,3.7,21.0,23.0,21.33,12.68
2016,5,18,18,45,0.0,14.0,3.65,20.5,14.0,12.97,5.09
2016,5,18,19,0,0.0,5.0,3.6,20.0,5.0,4.62,0.0
2016,5,18,19,15,0.0,2.5,3.6,19.5,2.5,2.38,0.0
2016,5,18,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,3.65,17.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,5,19,6,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,6,15,0.0,1.0,1.8,17.0,1.0,0.92,0.0
2016,5,19,6,30,0.0,2.0,1.9,17.0,2.0,1.85,0.0
2016,5,19,6,45,0.0,3.5,2.05,17.5,3.5,3.24,0.0
2016,5,19,7,0,0.0,5.0,2.2,18.0,5.0,4.63,0.0
2016,5,19,7,15,0.0,10.0,2.15,18.0,10.0,9.27,2.21
2016,5,19,7,30,0.0,15.0,2.1,18.0,15.0,13.91,6.13
2016,5,19,7,45,0.0,21.0,2.05,18.5,21.0,19.49,10.77
2016,5,19,8,0,0.0,27.0,2.0,19.0,27.0,25.08,15.35
2016,5,19,8,15,0.0,26.5,2.2,19.0,26.5,24.62,14.89
2016,5,19,8,30,0.0,26.0,2.4,19.0,26.0,24.17,14.44
2016,5,19,8,45,0.0,25.0,2.65,19.0,25.0,23.25,13.62
2016,5,19,9,0,0.0,24.0,2.9,19.0,24.0,22.33,12.8
2016,5,19,9,15,0.0,31.5,3.05,19.0,31.5,29.33,18.5
2016,5,19,9,30,0.0,39.0,3.2,19.0,39.0,36.34,24.18
2016,5,19,9,45,0.0,51.0,3.35,19.0,51.0,47.56,33.26
2016,5,19,10,0,0.0,63.0,3.5,19.0,63.0,58.81,42.29
2016,5,19,10,15,0.0,81.5,3.35,19.0,81.5,76.15,56.21
2016,5,19,10,30,0.0,100.0,3.2,19.0,100.0,93.7,70.18
2016,5,19,10,45,0.0,94.5,3.1,19.5,94.5,88.54,65.8
2016,5,19,11,0,0.0,89.0,3.0,20.0,89.0,83.38,61.49
2016,5,19,11,15,0.0,102.0,2.8,20.0,102.0,95.68,71.21
2016,5,19,11,30,0.0,115.0,2.6,20.0,115.0,107.96,80.86
2016,5,19,11,45,61.5,306.0,2.4,20.5,366.5,354.5,272.22
2016,5,19,12,0,123.0,497.0,2.2,21.0,618.0,600.36,448.41
2016,5,19,12,15,130.5,501.0,2.35,21.0,629.5,602.38,448.77
2016,5,19,12,30,138.0,505.0,2.5,21.0,641.0,603.37,450.11
2016,5,19,12,45,185.0,500.0,2.65,21.5,681.5,629.49,469.48
2016,5,19,13,0,232.0,495.0,2.8,22.0,722.0,652.5,486.26
2016,5,19,13,15,193.0,491.0,2.65,22.5,678.0,603.75,449.46
2016,5,19,13,30,154.0,487.0,2.5,23.0,634.0,557.43,414.81
2016,5,19,13,45,270.0,445.0,2.35,23.5,696.0,590.48,439.86
2016,5,19,14,0,386.0,403.0,2.2,24.0,758.0,617.72,459.24
2016,5,19,14,15,412.5,378.0,2.05,24.0,747.0,587.41,437.25
2016,5,19,14,30,439.0,353.0,1.9,24.0,736.0,558.55,416.15
2016,5,19,14,45,304.5,374.0,1.75,24.0,634.5,481.12,358.55
2016,5,19,15,0,170.0,395.0,1.6,24.0,533.0,417.43,311.31
2016,5,19,15,15,300.5,341.5,1.55,24.0,570.0,413.86,308.34
2016,5,19,15,30,431.0,288.0,1.5,24.0,607.0,397.76,293.92
2016,5,19,15,45,271.0,294.0,1.45,24.0,490.0,327.17,242.13
2016,5,19,16,0,111.0,300.0,1.4,24.0,373.0,281.91,211.12
2016,5,19,16,15,369.0,223.5,1.3,24.0,439.0,260.5,186.03
2016,5,19,16,30,627.0,147.0,1.2,24.0,505.0,216.34,140.27
2016,5,19,16,45,603.5,137.5,1.15,24.0,454.5,169.58,104.74
2016,5,19,17,0,580.0,128.0,1.1,24.0,404.0,125.69,76.37
2016,5,19,17,15,540.5,119.5,1.05,23.5,351.0,85.38,60.07
2016,5,19,17,30,501.0,111.0,1.0,23.0,298.0,76.52,60.32
2016,5,19,17,45,441.0,101.0,1.0,22.5,245.5,71.49,56.27
2016,5,19,18,0,381.0,91.0,1.0,22.0,193.0,66.15,51.78
2016,5,19,18,15,310.0,75.5,1.0,21.5,146.0,56.21,43.07
2016,5,19,18,30,239.0,60.0,1.0,21.0,99.0,45.73,33.61
2016,5,19,18,45,150.5,40.0,1.05,20.5,61.0,32.55,21.39
2016,5,19,19,0,62.0,20.0,1.1,20.0,23.0,16.73,1.01
2016,5,19,19,15,31.0,10.0,1.3,19.5,11.5,9.53,0.0
2016,5,19,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,20,5,45,56.5,13.5,1.5,15.5,18.0,36.43,0.0
2016,5,20,6,0,113.0,27.0,1.7,16.0,36.0,99.45,63.28
2016,5,20,6,15,203.5,45.0,1.75,16.5,76.5,185.2,145.83
2016,5,20,6,30,294.0,63.0,1.8,17.0,117.0,266.52,216.17
2016,5,20,6,45,368.0,76.0,1.85,17.5,166.5,339.44,277.9
2016,5,20,7,0,442.0,89.0,1.9,18.0,216.0,418.75,342.48
2016,5,20,7,15,223.5,110.0,1.95,18.5,174.5,295.19,241.34
2016,5,20,7,30,5.0,131.0,2.0,19.0,133.0,133.48,105.05
2016,5,20,7,45,9.0,150.5,2.05,19.5,154.5,155.78,123.04
2016,5,20,8,0,13.0,170.0,2.1,20.0,176.0,178.26,140.51
2016,5,20,8,15,158.5,206.5,2.15,20.5,299.0,364.93,290.68
2016,5,20,8,30,304.0,243.0,2.2,21.0,422.0,551.2,431.46
2016,5,20,8,45,273.0,273.5,2.25,21.5,445.0,563.31,435.9
2016,5,20,9,0,242.0,304.0,2.3,22.0,468.0,557.94,429.04
2016,5,20,9,15,269.5,322.0,2.35,22.5,516.0,619.91,472.09
2016,5,20,9,30,297.0,340.0,2.4,23.0,564.0,667.3,503.81
2016,5,20,9,45,537.5,250.0,2.45,23.5,682.5,818.82,613.73
2016,5,20,10,0,778.0,160.0,2.5,24.0,801.0,961.77,708.1
2016,5,20,10,15,787.5,162.5,2.5,24.0,834.5,976.4,715.08
2016,5,20,10,30,797.0,165.0,2.5,24.0,868.0,988.08,721.47
2016,5,20,10,45,804.0,167.0,2.5,24.5,894.5,993.66,722.65
2016,5,20,11,0,811.0,169.0,2.5,25.0,921.0,996.1,721.98
2016,5,20,11,15,815.5,170.5,2.45,25.0,940.0,992.37,718.41
2016,5,20,11,30,820.0,172.0,2.4,25.0,959.0,985.48,713.0
2016,5,20,11,45,836.0,163.0,2.4,25.5,974.0,976.18,705.32
2016,5,20,12,0,852.0,154.0,2.4,26.0,989.0,956.27,690.94
2016,5,20,12,15,852.5,154.0,2.35,26.0,992.0,935.56,677.14
2016,5,20,12,30,853.0,154.0,2.3,26.0,995.0,912.3,661.74
2016,5,20,12,45,850.5,155.0,2.3,26.5,989.5,884.91,642.87
2016,5,20,13,0,848.0,156.0,2.3,27.0,984.0,855.36,622.66
2016,5,20,13,15,844.5,155.0,2.25,27.0,971.0,821.22,600.22
2016,5,20,13,30,841.0,154.0,2.2,27.0,958.0,785.15,576.45
2016,5,20,13,45,834.5,153.5,2.15,27.0,936.5,745.5,549.99
2016,5,20,14,0,828.0,153.0,2.1,27.0,915.0,704.17,520.7
2016,5,20,14,15,820.5,151.5,2.1,27.0,886.5,659.43,488.8
2016,5,20,14,30,813.0,150.0,2.1,27.0,858.0,613.77,455.51
2016,5,20,14,45,805.0,146.0,2.1,27.0,823.5,565.02,419.21
2016,5,20,15,0,797.0,142.0,2.1,27.0,789.0,515.84,381.6
2016,5,20,15,15,784.0,139.0,2.1,26.5,748.5,465.02,342.4
2016,5,20,15,30,771.0,136.0,2.1,26.0,708.0,414.67,302.32
2016,5,20,15,45,753.0,133.0,2.15,26.0,661.5,363.3,260.0
2016,5,20,16,0,735.0,130.0,2.2,26.0,615.0,308.11,214.13
2016,5,20,16,15,713.0,125.5,2.2,26.0,565.5,257.22,171.38
2016,5,20,16,30,691.0,121.0,2.2,26.0,516.0,208.6,131.34
2016,5,20,16,45,481.5,155.5,2.2,26.0,417.5,170.54,110.07
2016,5,20,17,0,272.0,190.0,2.2,26.0,319.0,158.4,111.98
2016,5,20,17,15,413.0,143.0,2.05,25.5,311.5,101.94,73.29
2016,5,20,17,30,554.0,96.0,1.9,25.0,304.0,64.48,49.61
2016,5,20,17,45,500.5,87.0,1.75,24.5,251.5,60.82,46.73
2016,5,20,18,0,447.0,78.0,1.6,24.0,199.0,56.47,43.09
2016,5,20,18,15,374.0,66.0,1.5,23.5,151.0,48.92,36.49
2016,5,20,18,30,301.0,54.0,1.4,23.0,103.0,40.99,29.32
2016,5,20,18,45,200.5,37.5,1.3,22.5,64.5,29.01,18.34
2016,5,20,19,0,100.0,21.0,1.2,22.0,26.0,16.48,1.8
2016,5,20,19,15,50.0,10.5,1.2,21.5,13.0,10.01,0.0
2016,5,20,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,21,5,45,19.5,12.0,1.8,20.5,13.5,19.58,0.0
2016,5,21,6,0,39.0,24.0,2.0,21.0,27.0,51.27,29.92
2016,5,21,6,15,91.0,50.0,2.0,21.0,65.0,115.45,87.86
2016,5,21,6,30,143.0,76.0,2.0,21.0,103.0,189.43,150.47
2016,5,21,6,45,71.5,60.0,2.05,21.5,73.5,113.74,89.72
2016,5,21,7,0,0.0,44.0,2.1,22.0,44.0,40.87,28.4
2016,5,21,7,15,0.0,45.5,2.05,22.0,45.5,42.27,29.58
2016,5,21,7,30,0.0,47.0,2.0,22.0,47.0,43.67,30.66
2016,5,21,7,45,0.5,99.0,2.0,22.5,99.5,94.07,71.7
2016,5,21,8,0,1.0,151.0,2.0,23.0,152.0,147.84,114.36
2016,5,21,8,15,12.5,184.5,2.0,23.5,192.0,191.66,148.56
2016,5,21,8,30,24.0,218.0,2.0,24.0,232.0,236.0,182.44
2016,5,21,8,45,13.5,197.5,2.0,24.5,206.0,203.64,156.07
2016,5,21,9,0,3.0,177.0,2.0,25.0,180.0,172.22,130.69
2016,5,21,9,15,5.0,189.0,1.95,25.0,193.0,185.59,140.78
2016,5,21,9,30,7.0,201.0,1.9,25.0,206.0,198.99,150.73
2016,5,21,9,45,26.0,276.5,1.9,25.5,298.0,304.98,230.53
2016,5,21,10,0,45.0,352.0,1.9,26.0,390.0,402.5,300.96
2016,5,21,10,15,51.0,375.0,1.9,26.0,419.0,430.32,320.05
2016,5,21,10,30,57.0,398.0,1.9,26.0,448.0,457.64,338.98
2016,5,21,10,45,35.5,335.5,1.9,26.5,367.0,368.37,273.41
2016,5,21,11,0,14.0,273.0,1.9,27.0,286.0,273.56,203.18
2016,5,21,11,15,15.5,293.0,1.9,27.0,308.0,293.64,218.11
2016,5,21,11,30,17.0,313.0,1.9,27.0,330.0,313.45,232.35
2016,5,21,11,45,16.0,303.5,1.9,27.5,320.0,302.29,223.52
2016,5,21,12,0,15.0,294.0,1.9,28.0,310.0,291.22,214.94
2016,5,21,12,15,17.5,320.5,1.9,28.0,339.0,317.42,234.0
2016,5,21,12,30,20.0,347.0,1.9,28.0,368.0,343.06,252.39
2016,5,21,12,45,30.0,385.5,1.95,28.0,416.0,387.42,284.36
2016,5,21,13,0,40.0,424.0,2.0,28.0,464.0,427.12,312.61
2016,5,21,13,15,48.5,432.5,2.0,28.0,480.0,436.73,319.48
2016,5,21,13,30,57.0,441.0,2.0,28.0,496.0,445.36,325.8
2016,5,21,13,45,143.5,449.5,2.05,28.0,583.5,506.55,370.94
2016,5,21,14,0,230.0,458.0,2.1,28.0,671.0,562.11,410.8
2016,5,21,14,15,154.0,435.0,2.15,28.0,576.0,478.88,351.36
2016,5,21,14,30,78.0,412.0,2.2,28.0,481.0,408.39,300.85
2016,5,21,14,45,313.0,348.5,2.25,28.0,605.5,466.23,345.09
2016,5,21,15,0,548.0,285.0,2.3,28.0,730.0,507.69,374.12
2016,5,21,15,15,309.0,308.5,2.35,28.0,557.5,392.99,290.12
2016,5,21,15,30,70.0,332.0,2.4,28.0,385.0,310.52,230.92
2016,5,21,15,45,246.0,293.0,2.45,28.0,459.0,318.84,234.52
2016,5,21,16,0,422.0,254.0,2.5,28.0,533.0,316.71,227.15
2016,5,21,16,15,481.5,211.5,2.5,27.5,506.0,272.03,189.53
2016,5,21,16,30,541.0,169.0,2.5,27.0,479.0,221.52,146.88
2016,5,21,16,45,477.0,176.5,2.55,27.0,430.0,186.33,122.12
2016,5,21,17,0,413.0,184.0,2.6,27.0,381.0,158.03,106.3
2016,5,21,17,15,378.5,168.0,2.5,26.5,331.5,127.0,92.78
2016,5,21,17,30,344.0,152.0,2.4,26.0,282.0,110.93,88.5
2016,5,21,17,45,292.5,134.0,2.35,26.0,231.5,99.47,79.07
2016,5,21,18,0,241.0,116.0,2.3,26.0,181.0,87.48,68.96
2016,5,21,18,15,187.0,92.0,2.25,25.5,135.5,70.83,54.72
2016,5,21,18,30,133.0,68.0,2.2,25.0,90.0,53.5,39.58
2016,5,21,18,45,80.5,42.5,2.15,24.5,54.0,35.78,23.75
2016,5,21,19,0,28.0,17.0,2.1,24.0,18.0,15.21,1.9
2016,5,21,19,15,14.0,8.5,2.2,23.5,9.0,8.1,0.0
2016,5,21,19,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,22,5,45,46.0,14.5,1.6,21.5,18.0,33.06,0.0
2016,5,22,6,0,92.0,29.0,1.8,22.0,36.0,93.65,59.69
2016,5,22,6,15,179.0,48.0,1.95,22.0,76.0,166.37,128.29
2016,5,22,6,30,266.0,67.0,2.1,22.0,116.0,256.09,204.04
2016,5,22,6,45,133.0,62.5,2.25,22.5,87.0,164.48,131.49
2016,5,22,7,0,0.0,58.0,2.4,23.0,58.0,53.93,39.01
2016,5,22,7,15,0.0,52.0,2.4,23.5,52.0,48.33,34.36
2016,5,22,7,30,0.0,46.0,2.4,24.0,46.0,42.74,29.61
2016,5,22,7,45,37.5,125.5,2.4,24.5,144.0,158.21,123.91
2016,5,22,8,0,75.0,205.0,2.4,25.0,242.0,280.91,219.85
2016,5,22,8,15,61.5,222.5,2.35,25.0,255.5,288.32,223.83
2016,5,22,8,30,48.0,240.0,2.3,25.0,269.0,294.78,227.38
2016,5,22,8,45,76.5,274.0,2.3,25.5,324.0,357.47,274.22
2016,5,22,9,0,105.0,308.0,2.3,26.0,379.0,420.89,320.22
2016,5,22,9,15,63.5,293.0,2.3,26.0,337.0,362.86,275.11
2016,5,22,9,30,22.0,278.0,2.3,26.0,295.0,291.66,220.28
2016,5,22,9,45,46.5,328.0,2.35,26.5,366.0,380.54,286.03
2016,5,22,10,0,71.0,378.0,2.4,27.0,437.0,456.39,340.01
2016,5,22,10,15,45.5,346.0,2.4,27.0,385.0,394.03,293.46
2016,5,22,10,30,20.0,314.0,2.4,27.0,333.0,321.62,239.66
2016,5,22,10,45,87.0,391.5,2.45,27.5,472.5,477.71,353.96
2016,5,22,11,0,154.0,469.0,2.5,28.0,612.0,631.7,460.65
2016,5,22,11,15,86.0,393.0,2.55,28.0,473.0,471.4,346.7
2016,5,22,11,30,18.0,317.0,2.6,28.0,334.0,318.29,235.15
2016,5,22,11,45,20.5,340.0,2.65,28.0,360.0,341.58,252.57
2016,5,22,12,0,23.0,363.0,2.7,28.0,386.0,364.42,268.97
2016,5,22,12,15,21.5,354.5,2.75,28.0,376.5,353.24,260.76
2016,5,22,12,30,20.0,346.0,2.8,28.0,367.0,342.15,252.74
2016,5,22,12,45,119.0,422.0,2.9,28.5,539.5,500.94,368.77
2016,5,22,13,0,218.0,498.0,3.0,29.0,712.0,644.1,468.47
2016,5,22,13,15,154.5,484.0,3.05,29.0,635.0,567.17,413.36
2016,5,22,13,30,91.0,470.0,3.1,29.0,558.0,497.22,363.51
2016,5,22,13,45,269.0,426.5,3.2,29.0,676.5,574.93,422.87
2016,5,22,14,0,447.0,383.0,3.3,29.0,795.0,640.45,471.25
2016,5,22,14,15,318.5,408.0,3.3,29.0,697.5,557.6,410.48
2016,5,22,14,30,190.0,433.0,3.3,29.0,600.0,486.97,358.68
2016,5,22,14,45,412.5,333.5,3.35,29.0,675.0,504.13,373.45
2016,5,22,15,0,635.0,234.0,3.4,29.0,750.0,508.93,376.52
2016,5,22,15,15,389.0,293.5,3.4,28.5,604.5,411.64,304.55
2016,5,22,15,30,143.0,353.0,3.4,28.0,459.0,348.35,259.05
2016,5,22,15,45,358.5,278.5,3.4,28.0,522.0,347.31,254.51
2016,5,22,16,0,574.0,204.0,3.4,28.0,585.0,323.56,229.27
2016,5,22,16,15,566.5,183.5,3.3,27.5,535.0,271.96,187.24
2016,5,22,16,30,559.0,163.0,3.2,27.0,485.0,221.37,146.38
2016,5,22,16,45,515.5,163.0,3.15,27.0,437.0,182.3,117.49
2016,5,22,17,0,472.0,163.0,3.1,27.0,389.0,147.94,96.19
2016,5,22,17,15,432.5,150.5,3.0,26.5,338.0,109.48,77.74
2016,5,22,17,30,393.0,138.0,2.9,26.0,287.0,95.3,75.44
2016,5,22,17,45,343.5,122.5,2.8,26.0,237.0,91.91,72.75
2016,5,22,18,0,294.0,107.0,2.7,26.0,187.0,81.49,63.92
2016,5,22,18,15,232.5,87.0,2.65,25.5,141.5,67.45,51.89
2016,5,22,18,30,171.0,67.0,2.6,25.0,96.0,52.86,39.07
2016,5,22,18,45,106.5,43.5,2.6,25.0,59.5,35.17,23.25
2016,5,22,19,0,42.0,20.0,2.6,25.0,23.0,17.65,3.81
2016,5,22,19,15,21.0,10.0,2.65,24.5,11.5,9.53,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
