Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,20,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.5,1.15,22.0,3.5,3.34,0.0
2016,6,2,6,0,0.0,7.0,1.3,22.0,7.0,6.48,0.0
2016,6,2,6,15,0.0,13.5,1.35,22.0,13.5,12.5,4.52
2016,6,2,6,30,0.0,20.0,1.4,22.0,20.0,18.54,9.71
2016,6,2,6,45,0.0,28.5,1.5,22.0,28.5,26.44,16.41
2016,6,2,7,0,0.0,37.0,1.6,22.0,37.0,34.35,23.04
2016,6,2,7,15,0.0,76.0,1.7,22.0,76.0,71.44,53.69
2016,6,2,7,30,0.0,115.0,1.8,22.0,115.0,111.61,86.27
2016,6,2,7,45,14.0,151.0,1.9,22.0,158.0,159.79,125.19
2016,6,2,8,0,28.0,187.0,2.0,22.0,201.0,220.25,172.99
2016,6,2,8,15,102.5,225.5,2.05,22.0,285.0,326.32,257.02
2016,6,2,8,30,177.0,264.0,2.1,22.0,369.0,449.95,351.07
2016,6,2,8,45,158.0,289.0,2.15,22.5,389.0,462.55,357.28
2016,6,2,9,0,139.0,314.0,2.2,23.0,409.0,473.34,362.73
2016,6,2,9,15,76.0,277.5,2.15,23.0,330.5,357.4,274.37
2016,6,2,9,30,13.0,241.0,2.1,23.0,252.0,245.01,186.99
2016,6,2,9,45,37.0,306.5,2.1,23.5,337.5,347.83,264.68
2016,6,2,10,0,61.0,372.0,2.1,24.0,423.0,439.91,331.19
2016,6,2,10,15,115.5,406.0,2.15,24.0,507.0,541.21,404.42
2016,6,2,10,30,170.0,440.0,2.2,24.0,591.0,628.25,465.77
2016,6,2,10,45,124.0,442.5,2.3,24.5,554.5,580.07,429.06
2016,6,2,11,0,78.0,445.0,2.4,25.0,518.0,520.7,385.18
2016,6,2,11,15,47.0,373.0,2.45,25.0,417.5,412.95,307.72
2016,6,2,11,30,16.0,301.0,2.5,25.0,317.0,301.06,225.26
2016,6,2,11,45,134.0,397.5,2.6,25.0,529.5,522.58,390.18
2016,6,2,12,0,252.0,494.0,2.7,25.0,742.0,726.71,532.9
2016,6,2,12,15,139.0,438.5,2.65,25.0,575.5,552.57,408.4
2016,6,2,12,30,26.0,383.0,2.6,25.0,409.0,385.92,286.69
2016,6,2,12,45,442.5,262.5,2.6,25.5,698.0,642.08,482.2
2016,6,2,13,0,859.0,142.0,2.6,26.0,987.0,860.27,632.56
2016,6,2,13,15,672.5,275.5,2.5,26.0,932.0,801.19,588.35
2016,6,2,13,30,486.0,409.0,2.4,26.0,877.0,745.72,544.97
2016,6,2,13,45,284.0,428.0,2.3,26.0,700.0,590.8,434.9
2016,6,2,14,0,82.0,447.0,2.2,26.0,523.0,457.14,337.17
2016,6,2,14,15,66.5,419.0,2.05,26.0,479.5,415.87,307.99
2016,6,2,14,30,51.0,391.0,1.9,26.0,436.0,376.41,279.46
2016,6,2,14,45,254.5,354.0,1.75,26.0,565.5,443.03,329.81
2016,6,2,15,0,458.0,317.0,1.6,26.0,695.0,496.03,366.8
2016,6,2,15,15,401.0,321.5,1.45,26.0,640.5,445.91,328.49
2016,6,2,15,30,344.0,326.0,1.3,26.0,586.0,407.05,298.9
2016,6,2,15,45,569.0,216.5,1.2,26.0,614.5,375.23,271.04
2016,6,2,16,0,794.0,107.0,1.1,26.0,643.0,327.47,227.33
2016,6,2,16,15,682.5,135.5,1.0,25.5,571.5,272.41,184.52
2016,6,2,16,30,571.0,164.0,0.9,25.0,500.0,233.9,155.95
2016,6,2,16,45,640.5,127.0,0.8,25.0,470.5,181.78,111.6
2016,6,2,17,0,710.0,90.0,0.7,25.0,441.0,128.75,70.09
2016,6,2,17,15,677.0,85.0,0.7,25.0,387.5,78.65,42.87
2016,6,2,17,30,644.0,80.0,0.7,25.0,334.0,51.25,38.31
2016,6,2,17,45,598.5,73.5,0.7,25.0,281.0,48.97,36.51
2016,6,2,18,0,553.0,67.0,0.7,25.0,228.0,46.5,34.42
2016,6,2,18,15,485.0,58.5,0.65,24.5,178.0,42.12,30.65
2016,6,2,18,30,417.0,50.0,0.6,24.0,128.0,37.47,26.45
2016,6,2,18,45,315.5,38.5,0.6,23.5,86.0,29.74,19.39
2016,6,2,19,0,214.0,27.0,0.6,23.0,44.0,21.55,10.61
2016,6,2,19,15,107.0,13.5,0.6,22.5,22.0,12.87,0.0
2016,6,2,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,3,5,45,46.0,15.0,0.75,18.5,19.0,33.72,0.0
2016,6,3,6,0,92.0,30.0,0.8,19.0,38.0,94.31,65.55
2016,6,3,6,15,139.5,48.5,0.75,19.0,71.0,145.18,113.09
2016,6,3,6,30,187.0,67.0,0.7,19.0,104.0,199.7,160.05
2016,6,3,6,45,214.5,87.0,0.7,19.5,142.0,247.83,200.15
2016,6,3,7,0,242.0,107.0,0.7,20.0,180.0,297.7,240.14
2016,6,3,7,15,205.0,134.5,0.75,20.0,204.5,313.46,251.56
2016,6,3,7,30,168.0,162.0,0.8,20.0,229.0,312.73,249.82
2016,6,3,7,45,440.5,125.0,0.9,20.5,337.0,510.38,404.65
2016,6,3,8,0,713.0,88.0,1.0,21.0,445.0,706.31,544.19
2016,6,3,8,15,737.0,92.0,1.1,21.5,496.5,753.7,572.89
2016,6,3,8,30,761.0,96.0,1.2,22.0,548.0,800.32,602.26
2016,6,3,8,45,516.5,198.5,1.3,22.5,517.0,713.12,538.74
2016,6,3,9,0,272.0,301.0,1.4,23.0,486.0,596.74,449.88
2016,6,3,9,15,234.5,330.5,1.45,23.0,497.5,581.91,438.43
2016,6,3,9,30,197.0,360.0,1.5,23.0,509.0,578.7,434.07
2016,6,3,9,45,115.5,347.5,1.6,23.5,436.5,483.46,363.11
2016,6,3,10,0,34.0,335.0,1.7,24.0,364.0,373.25,280.21
2016,6,3,10,15,104.0,387.5,1.65,24.0,479.0,509.88,380.67
2016,6,3,10,30,174.0,440.0,1.6,24.0,594.0,632.31,465.82
2016,6,3,10,45,239.5,442.5,1.6,24.5,661.5,707.58,516.06
2016,6,3,11,0,305.0,445.0,1.6,25.0,729.0,769.34,556.59
2016,6,3,11,15,384.5,430.5,1.55,25.0,796.0,825.75,594.14
2016,6,3,11,30,464.0,416.0,1.5,25.0,863.0,886.09,633.27
2016,6,3,11,45,452.0,425.0,1.45,25.0,865.5,869.73,620.71
2016,6,3,12,0,440.0,434.0,1.4,25.0,868.0,851.56,607.9
2016,6,3,12,15,423.0,435.0,1.3,25.0,853.5,819.8,585.89
2016,6,3,12,30,406.0,436.0,1.2,25.0,839.0,786.05,562.72
2016,6,3,12,45,641.0,281.5,1.2,25.5,914.5,832.43,599.08
2016,6,3,13,0,876.0,127.0,1.2,26.0,990.0,862.15,618.41
2016,6,3,13,15,873.5,126.5,1.2,26.0,978.0,829.36,597.24
2016,6,3,13,30,871.0,126.0,1.2,26.0,966.0,794.47,575.31
2016,6,3,13,45,866.0,125.5,1.2,26.0,946.0,755.76,550.69
2016,6,3,14,0,861.0,125.0,1.2,26.0,926.0,715.39,524.37
2016,6,3,14,15,703.5,226.5,1.2,26.0,868.0,656.85,480.9
2016,6,3,14,30,546.0,328.0,1.2,26.0,810.0,612.05,446.76
2016,6,3,14,45,493.5,326.0,1.25,26.0,749.0,550.58,403.66
2016,6,3,15,0,441.0,324.0,1.3,26.0,688.0,493.46,362.88
2016,6,3,15,15,317.0,341.0,1.3,26.0,595.5,428.53,315.61
2016,6,3,15,30,193.0,358.0,1.3,26.0,503.0,376.63,278.13
2016,6,3,15,45,112.5,310.5,1.35,26.0,394.0,297.25,220.97
2016,6,3,16,0,32.0,263.0,1.4,26.0,285.0,234.02,175.67
2016,6,3,16,15,190.5,248.0,1.3,25.5,362.0,251.05,184.42
2016,6,3,16,30,349.0,233.0,1.2,25.0,439.0,249.97,177.06
2016,6,3,16,45,314.0,215.5,1.15,25.0,387.5,209.52,146.88
2016,6,3,17,0,279.0,198.0,1.1,25.0,336.0,173.01,121.55
2016,6,3,17,15,271.0,174.0,1.05,25.0,295.5,137.24,98.57
2016,6,3,17,30,263.0,150.0,1.0,25.0,255.0,109.03,86.93
2016,6,3,17,45,244.5,128.5,1.0,25.0,214.0,95.46,75.83
2016,6,3,18,0,226.0,107.0,1.0,25.0,173.0,81.23,63.91
2016,6,3,18,15,195.5,87.0,0.9,24.5,135.5,67.38,52.14
2016,6,3,18,30,165.0,67.0,0.8,24.0,98.0,52.95,39.58
2016,6,3,18,45,115.5,47.5,0.75,23.5,66.0,38.31,26.57
2016,6,3,19,0,66.0,28.0,0.7,23.0,34.0,23.14,11.98
2016,6,3,19,15,33.0,14.0,0.7,22.5,17.0,13.34,0.0
2016,6,3,19,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,6,4,5,45,17.5,15.0,2.5,18.5,16.5,26.74,0.0
2016,6,4,6,0,35.0,30.0,2.7,19.0,33.0,58.63,38.8
2016,6,4,6,15,67.0,50.0,2.75,19.0,61.0,100.64,77.13
2016,6,4,6,30,99.0,70.0,2.8,19.0,89.0,144.25,115.14
2016,6,4,6,45,121.0,92.0,2.9,19.5,123.0,186.77,151.34
2016,6,4,7,0,143.0,114.0,3.0,20.0,157.0,230.51,187.64
2016,6,4,7,15,112.5,137.5,3.05,20.5,175.5,240.53,194.59
2016,6,4,7,30,82.0,161.0,3.1,21.0,194.0,235.76,189.24
2016,6,4,7,45,139.0,186.0,3.2,22.0,251.5,321.65,257.27
2016,6,4,8,0,196.0,211.0,3.3,23.0,309.0,399.42,316.76
2016,6,4,8,15,163.0,237.5,3.35,23.5,325.5,405.4,318.31
2016,6,4,8,30,130.0,264.0,3.4,24.0,342.0,408.46,317.8
2016,6,4,8,45,84.0,269.0,3.5,24.5,321.0,358.11,276.99
2016,6,4,9,0,38.0,274.0,3.6,25.0,300.0,319.43,244.94
2016,6,4,9,15,92.0,317.5,3.65,25.0,386.0,417.22,319.56
2016,6,4,9,30,146.0,361.0,3.7,25.0,472.0,530.34,402.79
2016,6,4,9,45,241.0,366.5,3.75,25.5,561.0,641.83,483.37
2016,6,4,10,0,336.0,372.0,3.8,26.0,650.0,740.58,552.76
2016,6,4,10,15,250.0,406.0,3.85,26.0,617.5,688.95,512.62
2016,6,4,10,30,164.0,440.0,3.9,26.0,585.0,622.31,462.64
2016,6,4,10,45,229.5,444.0,3.95,26.5,654.0,687.76,509.38
2016,6,4,11,0,295.0,448.0,4.0,27.0,723.0,762.52,560.7
2016,6,4,11,15,359.0,431.5,4.05,27.0,773.0,801.56,588.51
2016,6,4,11,30,423.0,415.0,4.1,27.0,823.0,845.02,619.11
2016,6,4,11,45,309.0,459.0,4.15,27.0,759.5,759.6,557.22
2016,6,4,12,0,195.0,503.0,4.2,27.0,696.0,676.44,496.61
2016,6,4,12,15,182.5,506.0,4.25,27.0,687.0,657.56,483.45
2016,6,4,12,30,170.0,509.0,4.3,27.0,678.0,638.38,469.77
2016,6,4,12,45,190.0,505.0,4.35,27.0,693.0,641.37,472.56
2016,6,4,13,0,210.0,501.0,4.4,27.0,708.0,642.86,474.19
2016,6,4,13,15,190.5,496.0,4.4,27.0,682.0,609.61,450.36
2016,6,4,13,30,171.0,491.0,4.4,27.0,656.0,577.43,427.34
2016,6,4,13,45,168.0,480.0,4.45,27.0,639.5,553.61,410.67
2016,6,4,14,0,165.0,469.0,4.5,27.0,623.0,529.97,394.02
2016,6,4,14,15,321.0,409.5,4.45,26.5,697.5,565.8,423.45
2016,6,4,14,30,477.0,350.0,4.4,26.0,772.0,588.41,442.01
2016,6,4,14,45,475.5,331.5,4.4,26.0,738.0,545.45,409.95
2016,6,4,15,0,474.0,313.0,4.4,26.0,704.0,502.31,377.39
2016,6,4,15,15,262.5,318.5,4.35,26.0,533.0,385.87,290.2
2016,6,4,15,30,51.0,324.0,4.3,26.0,362.0,299.06,225.77
2016,6,4,15,45,55.0,307.0,4.3,26.0,346.5,281.17,212.56
2016,6,4,16,0,59.0,290.0,4.3,26.0,331.0,262.89,198.73
2016,6,4,16,15,29.5,151.5,4.15,25.5,172.0,141.57,106.17
2016,6,4,16,30,0.0,13.0,4.0,25.0,13.0,12.08,4.15
2016,6,4,16,45,71.0,112.0,3.85,25.0,147.5,105.23,76.36
2016,6,4,17,0,142.0,211.0,3.7,25.0,282.0,176.97,130.98
2016,6,4,17,15,137.0,186.0,3.5,24.5,248.0,147.7,110.63
2016,6,4,17,30,132.0,161.0,3.3,24.0,214.0,122.74,99.13
2016,6,4,17,45,122.5,137.0,3.1,24.0,180.5,106.45,85.63
2016,6,4,18,0,113.0,113.0,2.9,24.0,147.0,89.58,71.37
2016,6,4,18,15,94.5,90.5,2.7,23.5,115.0,73.1,57.3
2016,6,4,18,30,76.0,68.0,2.5,23.0,83.0,56.12,42.47
2016,6,4,18,45,46.0,48.0,2.35,22.5,56.0,40.41,28.46
2016,6,4,19,0,16.0,28.0,2.2,22.0,29.0,25.16,13.74
2016,6,4,19,15,8.0,14.0,2.2,22.0,14.5,13.34,0.0
2016,6,4,19,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.6,19.5,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,6,5,5,45,99.5,15.5,3.15,19.5,24.5,72.65,0.0
2016,6,5,6,0,199.0,31.0,3.3,20.0,49.0,157.39,112.51
2016,6,5,6,15,298.5,43.5,3.3,20.5,91.5,231.51,182.46
2016,6,5,6,30,398.0,56.0,3.3,21.0,134.0,319.5,257.57
2016,6,5,6,45,467.5,65.0,3.35,21.5,184.5,391.47,317.92
2016,6,5,7,0,537.0,74.0,3.4,22.0,235.0,468.69,380.16
2016,6,5,7,15,584.5,80.5,3.55,22.5,288.5,532.2,429.63
2016,6,5,7,30,632.0,87.0,3.7,23.0,342.0,598.16,478.79
2016,6,5,7,45,669.0,92.0,3.9,23.5,396.0,656.09,519.86
2016,6,5,8,0,706.0,97.0,4.1,24.0,450.0,714.89,560.58
2016,6,5,8,15,731.5,101.0,4.25,24.5,502.5,759.44,589.96
2016,6,5,8,30,757.0,105.0,4.4,25.0,555.0,807.23,621.24
2016,6,5,8,45,779.0,107.5,4.6,25.5,605.5,849.08,648.28
2016,6,5,9,0,801.0,110.0,4.8,26.0,656.0,889.44,674.26
2016,6,5,9,15,816.0,113.0,4.85,26.0,701.5,921.95,695.03
2016,6,5,9,30,831.0,116.0,4.9,26.0,747.0,943.68,708.42
2016,6,5,9,45,844.5,117.5,4.95,26.5,788.0,968.22,722.38
2016,6,5,10,0,858.0,119.0,5.0,27.0,829.0,990.11,734.52
2016,6,5,10,15,491.5,277.5,5.05,27.0,688.0,806.42,604.25
2016,6,5,10,30,125.0,436.0,5.1,27.0,547.0,578.91,431.54
2016,6,5,10,45,507.5,280.0,5.15,27.5,750.0,819.11,613.23
2016,6,5,11,0,890.0,124.0,5.2,28.0,953.0,1024.48,752.87
2016,6,5,11,15,894.5,124.5,5.2,28.0,973.0,1020.76,748.41
2016,6,5,11,30,899.0,125.0,5.2,28.0,993.0,1013.77,743.25
2016,6,5,11,45,905.0,123.0,5.2,28.0,1006.0,1002.57,735.44
2016,6,5,12,0,911.0,121.0,5.2,28.0,1019.0,988.18,725.63
2016,6,5,12,15,912.0,121.0,5.15,28.0,1023.5,967.9,711.64
2016,6,5,12,30,913.0,121.0,5.1,28.0,1028.0,944.85,695.9
2016,6,5,12,45,913.0,120.5,5.1,28.5,1024.0,917.92,676.55
2016,6,5,13,0,913.0,120.0,5.1,29.0,1020.0,888.55,655.64
2016,6,5,13,15,911.0,119.5,5.05,29.0,1008.0,855.12,633.02
2016,6,5,13,30,909.0,119.0,5.0,29.0,996.0,819.46,608.84
2016,6,5,13,45,905.0,118.0,4.95,29.0,976.0,779.75,581.78
2016,6,5,14,0,901.0,117.0,4.9,29.0,956.0,738.23,553.32
2016,6,5,14,15,895.5,116.0,4.85,28.5,928.5,694.07,521.88
2016,6,5,14,30,890.0,115.0,4.8,28.0,901.0,648.57,488.62
2016,6,5,14,45,876.5,116.0,4.75,28.0,866.0,599.04,450.59
2016,6,5,15,0,863.0,117.0,4.7,28.0,831.0,549.28,411.55
2016,6,5,15,15,852.5,115.0,4.55,28.0,790.5,498.52,370.65
2016,6,5,15,30,842.0,113.0,4.4,28.0,750.0,447.73,328.83
2016,6,5,15,45,687.5,164.0,4.3,28.0,663.5,376.99,273.4
2016,6,5,16,0,533.0,215.0,4.2,28.0,577.0,331.97,238.43
2016,6,5,16,15,438.0,225.5,3.9,27.5,507.5,283.72,201.71
2016,6,5,16,30,343.0,236.0,3.6,27.0,438.0,252.09,179.11
2016,6,5,16,45,335.5,214.5,3.35,26.5,397.5,213.18,149.05
2016,6,5,17,0,328.0,193.0,3.1,26.0,357.0,175.39,121.57
2016,6,5,17,15,502.0,136.0,2.75,25.5,352.5,113.96,74.1
2016,6,5,17,30,676.0,79.0,2.4,25.0,348.0,50.43,37.59
2016,6,5,17,45,632.5,72.5,2.05,24.5,294.5,48.1,35.83
2016,6,5,18,0,589.0,66.0,1.7,24.0,241.0,45.57,33.77
2016,6,5,18,15,521.5,58.5,1.6,23.0,189.5,41.97,30.72
2016,6,5,18,30,454.0,51.0,1.5,22.0,138.0,38.17,27.31
2016,6,5,18,45,347.5,39.5,1.4,21.5,94.0,30.46,20.24
2016,6,5,19,0,241.0,28.0,1.3,21.0,50.0,22.29,11.75
2016,6,5,19,15,120.5,14.0,1.3,20.5,25.0,13.34,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,6,6,5,45,123.5,14.5,3.15,17.5,26.0,83.34,0.0
2016,6,6,6,0,247.0,29.0,3.4,18.0,52.0,178.8,129.47
2016,6,6,6,15,350.5,40.0,3.35,18.5,96.0,257.06,204.37
2016,6,6,6,30,454.0,51.0,3.3,19.0,140.0,345.55,280.65
2016,6,6,6,45,522.0,59.0,3.3,20.0,192.0,417.68,340.86
2016,6,6,7,0,590.0,67.0,3.3,21.0,244.0,494.97,402.42
2016,6,6,7,15,635.0,73.0,3.3,21.5,298.0,558.21,451.22
2016,6,6,7,30,680.0,79.0,3.3,22.0,352.0,623.67,498.63
2016,6,6,7,45,713.0,83.5,3.35,23.0,406.5,676.24,533.87
2016,6,6,8,0,746.0,88.0,3.4,24.0,461.0,732.95,571.03
2016,6,6,8,15,769.5,91.5,3.55,24.5,513.5,780.43,602.13
2016,6,6,8,30,793.0,95.0,3.7,25.0,566.0,827.01,632.13
2016,6,6,8,45,810.5,98.5,3.85,25.5,616.0,866.96,657.09
2016,6,6,9,0,828.0,102.0,4.0,26.0,666.0,905.12,680.6
2016,6,6,9,15,841.0,104.5,4.0,26.0,711.0,927.72,693.92
2016,6,6,9,30,854.0,107.0,4.0,26.0,756.0,955.93,711.15
2016,6,6,9,45,863.5,109.5,4.05,26.5,795.5,978.12,723.16
2016,6,6,10,0,873.0,112.0,4.1,27.0,835.0,997.47,733.33
2016,6,6,10,15,880.5,113.5,4.05,27.0,868.5,1010.76,740.41
2016,6,6,10,30,888.0,115.0,4.0,27.0,902.0,1020.93,745.59
2016,6,6,10,45,892.5,117.0,4.0,27.5,928.5,1025.41,746.01
2016,6,6,11,0,897.0,119.0,4.0,28.0,955.0,1026.6,744.47
2016,6,6,11,15,900.5,120.0,3.95,28.0,974.0,1022.47,740.78
2016,6,6,11,30,904.0,121.0,3.9,28.0,993.0,1015.05,735.13
2016,6,6,11,45,908.0,120.0,3.85,28.5,1005.0,1002.92,725.12
2016,6,6,12,0,912.0,119.0,3.8,29.0,1017.0,987.62,713.24
2016,6,6,12,15,912.0,119.0,3.75,29.0,1020.5,966.47,699.11
2016,6,6,12,30,912.0,119.0,3.7,29.0,1024.0,942.59,683.3
2016,6,6,12,45,909.5,119.5,3.65,29.0,1019.0,914.46,664.74
2016,6,6,13,0,907.0,120.0,3.6,29.0,1014.0,884.02,644.67
2016,6,6,13,15,904.0,119.5,3.55,29.0,1001.5,850.03,622.21
2016,6,6,13,30,901.0,119.0,3.5,29.0,989.0,813.88,598.25
2016,6,6,13,45,895.0,119.0,3.45,29.0,968.0,773.91,571.58
2016,6,6,14,0,889.0,119.0,3.4,29.0,947.0,732.28,543.6
2016,6,6,14,15,883.0,118.0,3.35,29.0,919.5,688.34,511.81
2016,6,6,14,30,877.0,117.0,3.3,29.0,892.0,643.12,478.46
2016,6,6,14,45,862.0,119.0,3.25,29.0,856.5,594.19,441.62
2016,6,6,15,0,847.0,121.0,3.2,29.0,821.0,545.18,403.88
2016,6,6,15,15,836.0,118.5,3.1,29.0,781.0,494.58,364.01
2016,6,6,15,30,825.0,116.0,3.0,29.0,741.0,438.77,319.43
2016,6,6,15,45,810.5,113.0,2.95,29.0,696.0,386.34,276.36
2016,6,6,16,0,796.0,110.0,2.9,29.0,651.0,334.85,233.16
2016,6,6,16,15,777.0,106.5,2.75,28.5,602.0,282.94,189.71
2016,6,6,16,30,758.0,103.0,2.6,28.0,553.0,232.85,147.99
2016,6,6,16,45,733.0,99.0,2.5,28.0,500.5,183.48,108.58
2016,6,6,17,0,708.0,95.0,2.4,28.0,448.0,131.54,71.19
2016,6,6,17,15,675.0,90.0,2.2,27.5,394.5,86.54,46.97
2016,6,6,17,30,642.0,85.0,2.0,27.0,341.0,54.64,40.83
2016,6,6,17,45,595.0,78.5,1.85,26.5,288.0,52.53,39.27
2016,6,6,18,0,548.0,72.0,1.7,26.0,235.0,50.24,37.45
2016,6,6,18,15,481.0,63.0,1.5,25.0,184.5,45.62,33.57
2016,6,6,18,30,414.0,54.0,1.3,24.0,134.0,40.71,29.23
2016,6,6,18,45,312.5,42.0,1.15,23.5,91.5,32.66,21.91
2016,6,6,19,0,211.0,30.0,1.0,23.0,49.0,23.4,12.61
2016,6,6,19,15,105.5,15.0,1.0,22.5,24.5,14.3,0.0
2016,6,6,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,7,5,45,78.0,16.5,1.8,20.5,24.0,65.18,0.0
2016,6,7,6,0,156.0,33.0,2.0,21.0,48.0,140.18,99.3
2016,6,7,6,15,251.0,48.5,2.0,21.5,89.5,213.85,167.07
2016,6,7,6,30,346.0,64.0,2.0,22.0,131.0,297.11,237.36
2016,6,7,6,45,415.0,74.5,2.0,22.5,180.5,366.44,294.68
2016,6,7,7,0,484.0,85.0,2.0,23.0,230.0,446.07,357.63
2016,6,7,7,15,532.5,93.5,2.05,23.5,282.5,510.73,406.84
2016,6,7,7,30,581.0,102.0,2.1,24.0,335.0,577.91,456.15
2016,6,7,7,45,618.0,108.0,2.15,25.0,388.0,635.31,495.14
2016,6,7,8,0,655.0,114.0,2.2,26.0,441.0,693.58,532.98
2016,6,7,8,15,681.0,119.0,2.25,26.0,492.5,741.82,564.86
2016,6,7,8,30,707.0,124.0,2.3,26.0,544.0,789.52,595.93
2016,6,7,8,45,726.0,129.0,2.35,26.5,592.5,830.03,620.46
2016,6,7,9,0,745.0,134.0,2.4,27.0,641.0,864.32,640.52
2016,6,7,9,15,760.5,137.5,2.4,27.0,685.5,896.67,660.03
2016,6,7,9,30,776.0,141.0,2.4,27.0,730.0,926.86,678.02
2016,6,7,9,45,784.5,146.0,2.45,27.5,768.5,949.43,690.09
2016,6,7,10,0,793.0,151.0,2.5,28.0,807.0,969.27,700.46
2016,6,7,10,15,802.0,153.0,2.5,28.0,840.5,983.51,708.24
2016,6,7,10,30,811.0,155.0,2.5,28.0,874.0,994.83,714.29
2016,6,7,10,45,531.5,306.5,2.55,28.5,784.0,871.07,628.92
2016,6,7,11,0,252.0,458.0,2.6,29.0,694.0,730.03,525.82
2016,6,7,11,15,186.0,471.5,2.6,29.0,647.5,661.1,478.05
2016,6,7,11,30,120.0,485.0,2.6,29.0,601.0,602.64,436.09
2016,6,7,11,45,217.0,482.0,2.65,29.5,695.0,686.78,495.53
2016,6,7,12,0,314.0,479.0,2.7,30.0,789.0,772.27,553.31
2016,6,7,12,15,284.5,488.0,2.7,30.0,770.0,739.63,529.99
2016,6,7,12,30,255.0,497.0,2.7,30.0,751.0,706.92,507.4
2016,6,7,12,45,553.5,325.0,2.75,30.0,872.0,799.37,578.49
2016,6,7,13,0,852.0,153.0,2.8,30.0,993.0,866.56,626.69
2016,6,7,13,15,849.0,152.5,2.75,30.0,980.5,834.11,604.72
2016,6,7,13,30,846.0,152.0,2.7,30.0,968.0,799.7,582.18
2016,6,7,13,45,841.0,151.0,2.7,30.0,948.5,761.5,557.29
2016,6,7,14,0,836.0,150.0,2.7,30.0,929.0,721.72,530.13
2016,6,7,14,15,829.5,148.0,2.7,30.0,902.0,677.67,499.01
2016,6,7,14,30,823.0,146.0,2.7,30.0,875.0,632.67,466.54
2016,6,7,14,45,820.5,139.5,2.7,30.0,843.0,585.3,431.69
2016,6,7,15,0,818.0,133.0,2.7,30.0,811.0,536.96,395.2
2016,6,7,15,15,806.5,130.5,2.65,30.0,771.5,486.89,356.27
2016,6,7,15,30,795.0,128.0,2.6,30.0,732.0,437.06,316.52
2016,6,7,15,45,780.0,125.0,2.6,30.0,687.0,385.98,275.03
2016,6,7,16,0,765.0,122.0,2.6,30.0,642.0,335.93,233.5
2016,6,7,16,15,745.5,118.0,2.5,29.5,593.5,285.12,191.44
2016,6,7,16,30,726.0,114.0,2.4,29.0,545.0,230.86,147.05
2016,6,7,16,45,699.5,109.5,2.3,29.0,493.5,182.21,108.48
2016,6,7,17,0,673.0,105.0,2.2,29.0,442.0,136.56,76.03
2016,6,7,17,15,638.5,99.5,2.05,28.5,389.0,92.95,52.38
2016,6,7,17,30,604.0,94.0,1.9,28.0,336.0,61.22,46.17
2016,6,7,17,45,550.0,88.0,1.75,28.0,283.0,59.85,45.17
2016,6,7,18,0,496.0,82.0,1.6,28.0,230.0,58.41,44.01
2016,6,7,18,15,429.0,71.5,1.45,27.0,181.0,52.34,38.96
2016,6,7,18,30,362.0,61.0,1.3,26.0,132.0,45.74,33.22
2016,6,7,18,45,266.0,46.5,1.2,25.5,90.0,35.58,24.16
2016,6,7,19,0,170.0,32.0,1.1,25.0,48.0,24.97,13.79
2016,6,7,19,15,85.0,16.0,1.1,24.5,24.0,12.64,0.0
2016,6,7,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,8,5,45,63.0,17.0,0.9,22.5,22.5,53.74,0.0
2016,6,8,6,0,126.0,34.0,1.0,23.0,45.0,117.4,81.71
2016,6,8,6,15,213.0,51.0,1.15,23.0,86.0,197.5,152.68
2016,6,8,6,30,300.0,68.0,1.3,23.0,127.0,276.15,218.84
2016,6,8,6,45,368.0,80.5,1.45,23.5,175.0,345.2,275.54
2016,6,8,7,0,436.0,93.0,1.6,24.0,223.0,420.0,334.76
2016,6,8,7,15,484.5,102.5,1.7,24.5,274.5,482.44,382.31
2016,6,8,7,30,533.0,112.0,1.8,25.0,326.0,553.38,434.37
2016,6,8,7,45,572.5,118.5,1.9,25.5,378.5,611.72,475.66
2016,6,8,8,0,612.0,125.0,2.0,26.0,431.0,671.12,516.04
2016,6,8,8,15,639.0,130.5,2.05,26.0,481.5,719.47,548.12
2016,6,8,8,30,666.0,136.0,2.1,26.0,532.0,767.41,579.47
2016,6,8,8,45,687.0,141.0,2.2,26.5,580.0,808.62,604.98
2016,6,8,9,0,708.0,146.0,2.3,27.0,628.0,848.52,629.34
2016,6,8,9,15,465.0,251.0,2.3,27.0,576.0,740.83,550.82
2016,6,8,9,30,222.0,356.0,2.3,27.0,524.0,598.47,444.68
2016,6,8,9,45,184.5,379.0,2.3,27.5,524.0,586.12,433.8
2016,6,8,10,0,147.0,402.0,2.3,28.0,524.0,571.78,420.77
2016,6,8,10,15,118.5,413.0,2.25,28.0,514.0,551.9,405.11
2016,6,8,10,30,90.0,424.0,2.2,28.0,504.0,518.55,380.24
2016,6,8,10,45,235.0,416.5,2.2,28.5,634.0,676.32,492.05
2016,6,8,11,0,380.0,409.0,2.2,29.0,764.0,807.98,580.61
2016,6,8,11,15,299.0,448.0,2.15,29.0,730.5,759.16,543.87
2016,6,8,11,30,218.0,487.0,2.1,29.0,697.0,701.22,502.52
2016,6,8,11,45,290.5,467.5,2.1,29.0,752.0,750.71,537.53
2016,6,8,12,0,363.0,448.0,2.1,29.0,807.0,789.23,564.17
2016,6,8,12,15,326.5,467.5,2.1,29.0,791.5,759.58,542.98
2016,6,8,12,30,290.0,487.0,2.1,29.0,776.0,729.66,522.14
2016,6,8,12,45,270.0,490.5,2.1,29.0,758.0,699.98,502.04
2016,6,8,13,0,250.0,494.0,2.1,29.0,740.0,670.74,482.13
2016,6,8,13,15,275.5,480.5,2.1,29.0,748.5,664.5,478.8
2016,6,8,13,30,301.0,467.0,2.1,29.0,757.0,656.39,473.96
2016,6,8,13,45,532.5,330.0,2.1,29.0,831.0,691.12,503.11
2016,6,8,14,0,764.0,193.0,2.1,29.0,905.0,708.77,519.21
2016,6,8,14,15,458.0,316.0,2.1,29.0,739.5,575.93,422.19
2016,6,8,14,30,152.0,439.0,2.1,29.0,574.0,473.42,345.75
2016,6,8,14,45,440.5,311.0,2.15,29.0,680.0,511.09,376.45
2016,6,8,15,0,729.0,183.0,2.2,29.0,786.0,529.53,389.86
2016,6,8,15,15,715.5,179.0,2.1,28.5,747.0,480.87,352.64
2016,6,8,15,30,702.0,175.0,2.0,28.0,708.0,432.83,315.28
2016,6,8,15,45,514.5,231.5,1.95,28.0,609.5,371.49,269.06
2016,6,8,16,0,327.0,288.0,1.9,28.0,511.0,331.54,240.49
2016,6,8,16,15,431.0,233.0,1.85,28.0,503.5,289.53,204.56
2016,6,8,16,30,535.0,178.0,1.8,28.0,496.0,243.36,163.83
2016,6,8,16,45,343.5,195.5,1.8,28.0,393.0,202.6,139.1
2016,6,8,17,0,152.0,213.0,1.8,28.0,290.0,180.63,131.03
2016,6,8,17,15,140.0,190.5,1.65,27.5,254.5,152.04,111.88
2016,6,8,17,30,128.0,168.0,1.5,27.0,219.0,127.12,101.25
2016,6,8,17,45,114.0,144.0,1.4,26.5,184.5,110.96,88.32
2016,6,8,18,0,100.0,120.0,1.3,26.0,150.0,94.23,74.58
2016,6,8,18,15,80.5,96.5,1.25,25.5,117.5,77.24,60.29
2016,6,8,18,30,61.0,73.0,1.2,25.0,85.0,62.03,47.14
2016,6,8,18,45,34.0,51.5,1.15,25.0,57.5,44.63,31.77
2016,6,8,19,0,7.0,30.0,1.1,25.0,30.0,27.24,15.67
2016,6,8,19,15,3.5,15.0,1.1,24.5,15.0,13.88,0.0
2016,6,8,19,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,70.5,16.5,1.05,21.5,23.0,56.01,0.0
2016,6,9,6,0,141.0,33.0,1.2,22.0,46.0,132.98,93.48
2016,6,9,6,15,228.0,49.5,1.2,22.5,86.5,203.12,157.44
2016,6,9,6,30,315.0,66.0,1.2,23.0,127.0,281.93,223.3
2016,6,9,6,45,386.0,77.0,1.25,23.5,176.0,351.61,280.23
2016,6,9,7,0,457.0,88.0,1.3,24.0,225.0,427.34,339.67
2016,6,9,7,15,504.5,97.0,1.3,24.5,276.5,494.66,389.94
2016,6,9,7,30,552.0,106.0,1.3,25.0,328.0,560.6,437.31
2016,6,9,7,45,593.0,111.0,1.35,25.5,380.5,618.94,477.76
2016,6,9,8,0,634.0,116.0,1.4,26.0,433.0,678.44,516.99
2016,6,9,8,15,660.5,121.5,1.5,26.0,484.0,727.03,549.15
2016,6,9,8,30,687.0,127.0,1.6,26.0,535.0,775.18,580.63
2016,6,9,8,45,709.5,130.5,1.7,26.5,583.5,816.57,606.0
2016,6,9,9,0,732.0,134.0,1.8,27.0,632.0,856.72,630.28
2016,6,9,9,15,747.5,137.5,1.9,27.5,676.0,884.11,645.95
2016,6,9,9,30,763.0,141.0,2.0,28.0,720.0,914.13,663.39
2016,6,9,9,45,777.5,142.5,2.1,28.5,759.5,938.65,677.17
2016,6,9,10,0,792.0,144.0,2.2,29.0,799.0,960.68,689.39
2016,6,9,10,15,482.0,291.5,2.3,29.0,695.5,811.98,588.38
2016,6,9,10,30,172.0,439.0,2.4,29.0,592.0,629.52,456.71
2016,6,9,10,45,117.0,434.5,2.5,29.0,540.0,565.04,411.74
2016,6,9,11,0,62.0,430.0,2.6,29.0,488.0,489.52,357.54
2016,6,9,11,15,168.0,452.0,2.65,29.0,613.5,623.58,453.99
2016,6,9,11,30,274.0,474.0,2.7,29.0,739.0,751.59,541.96
2016,6,9,11,45,306.0,468.5,2.8,29.5,768.0,766.92,551.23
2016,6,9,12,0,338.0,463.0,2.9,30.0,797.0,780.12,559.85
2016,6,9,12,15,593.5,306.5,2.95,30.0,894.5,858.08,619.49
2016,6,9,12,30,849.0,150.0,3.0,30.0,992.0,914.55,658.68
2016,6,9,12,45,848.0,149.5,3.05,30.0,988.0,888.27,641.47
2016,6,9,13,0,847.0,149.0,3.1,30.0,984.0,859.89,623.48
2016,6,9,13,15,475.0,314.0,3.15,30.0,781.5,679.95,497.52
2016,6,9,13,30,103.0,479.0,3.2,30.0,579.0,517.02,375.75
2016,6,9,13,45,466.0,313.5,3.25,30.5,750.0,627.76,462.09
2016,6,9,14,0,829.0,148.0,3.3,31.0,921.0,716.53,528.05
2016,6,9,14,15,822.5,146.0,3.3,30.5,894.5,673.91,497.88
2016,6,9,14,30,816.0,144.0,3.3,30.0,868.0,628.23,465.66
2016,6,9,14,45,569.5,259.5,3.3,30.0,755.5,540.93,399.61
2016,6,9,15,0,323.0,375.0,3.3,30.0,643.0,481.35,353.86
2016,6,9,15,15,203.5,361.5,3.25,30.0,527.5,400.69,295.16
2016,6,9,15,30,84.0,348.0,3.2,30.0,412.0,332.28,245.63
2016,6,9,15,45,42.0,240.5,3.15,30.0,272.5,224.96,166.83
2016,6,9,16,0,0.0,133.0,3.1,30.0,133.0,122.61,90.13
2016,6,9,16,15,0.0,120.0,3.05,29.5,120.0,110.83,81.58
2016,6,9,16,30,0.0,107.0,3.0,29.0,107.0,99.09,72.85
2016,6,9,16,45,224.0,136.5,2.95,29.0,249.0,141.39,96.88
2016,6,9,17,0,448.0,166.0,2.9,29.0,391.0,162.96,105.49
2016,6,9,17,15,472.0,144.0,2.7,28.5,356.5,121.33,78.62
2016,6,9,17,30,496.0,122.0,2.5,28.0,322.0,82.79,64.22
2016,6,9,17,45,450.5,110.5,2.3,27.5,271.5,77.0,59.71
2016,6,9,18,0,405.0,99.0,2.1,27.0,221.0,70.83,54.7
2016,6,9,18,15,341.5,85.0,1.95,26.5,173.5,62.31,47.5
2016,6,9,18,30,278.0,71.0,1.8,26.0,126.0,53.33,39.65
2016,6,9,18,45,199.5,52.5,1.65,25.5,86.0,40.23,28.06
2016,6,9,19,0,121.0,34.0,1.5,25.0,46.0,27.85,16.24
2016,6,9,19,15,60.5,17.0,1.55,24.5,23.0,14.26,0.0
2016,6,9,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,87.0,16.0,1.05,21.5,24.0,68.07,0.0
2016,6,10,6,0,174.0,32.0,1.2,22.0,48.0,146.86,103.6
2016,6,10,6,15,269.0,46.0,1.3,22.5,89.5,219.35,170.32
2016,6,10,6,30,364.0,60.0,1.4,23.0,131.0,301.56,239.25
2016,6,10,6,45,429.0,70.0,1.55,23.5,179.5,372.76,297.6
2016,6,10,7,0,494.0,80.0,1.7,24.0,228.0,446.55,355.91
2016,6,10,7,15,540.5,88.0,1.75,24.5,280.0,509.45,403.44
2016,6,10,7,30,587.0,96.0,1.8,25.0,332.0,574.77,450.98
2016,6,10,7,45,417.0,150.0,1.9,25.5,330.0,521.33,406.62
2016,6,10,8,0,247.0,204.0,2.0,26.0,328.0,445.58,345.53
2016,6,10,8,15,269.5,225.5,1.95,26.0,374.5,495.07,381.44
2016,6,10,8,30,292.0,247.0,1.9,26.0,421.0,544.89,416.1
2016,6,10,8,45,523.0,184.5,1.9,26.5,528.0,702.36,530.8
2016,6,10,9,0,754.0,122.0,1.9,27.0,635.0,858.89,633.86
2016,6,10,9,15,530.5,230.0,1.85,27.0,603.0,779.82,575.58
2016,6,10,9,30,307.0,338.0,1.8,27.0,571.0,675.0,496.88
2016,6,10,9,45,295.0,361.5,1.8,27.5,595.5,689.52,504.88
2016,6,10,10,0,283.0,385.0,1.8,28.0,620.0,702.14,510.61
2016,6,10,10,15,168.0,390.0,1.75,28.5,531.0,576.88,420.53
2016,6,10,10,30,53.0,395.0,1.7,29.0,442.0,450.75,328.52
2016,6,10,10,45,445.0,268.0,1.7,29.5,681.5,744.15,541.06
2016,6,10,11,0,837.0,141.0,1.7,30.0,921.0,989.31,697.23
2016,6,10,11,15,841.5,142.5,1.7,30.0,940.5,986.88,692.34
2016,6,10,11,30,846.0,144.0,1.7,30.0,960.0,981.32,688.42
2016,6,10,11,45,572.0,312.0,1.7,30.0,867.0,877.63,620.27
2016,6,10,12,0,298.0,480.0,1.7,30.0,774.0,758.59,535.73
2016,6,10,12,15,286.5,486.0,1.7,30.0,769.5,740.26,524.3
2016,6,10,12,30,275.0,492.0,1.7,30.0,765.0,721.14,511.46
2016,6,10,12,45,568.5,314.5,1.75,30.5,876.0,800.91,571.78
2016,6,10,13,0,862.0,137.0,1.8,31.0,987.0,862.78,613.72
2016,6,10,13,15,589.0,301.5,1.8,31.0,879.5,759.58,542.9
2016,6,10,13,30,316.0,466.0,1.8,31.0,772.0,667.91,475.71
2016,6,10,13,45,261.0,466.5,1.85,31.0,715.5,609.05,436.23
2016,6,10,14,0,206.0,467.0,1.9,31.0,659.0,558.65,401.59
2016,6,10,14,15,519.0,300.5,1.9,31.0,765.0,604.38,439.26
2016,6,10,14,30,832.0,134.0,1.9,31.0,871.0,632.67,461.91
2016,6,10,14,45,820.5,133.5,1.95,31.0,837.5,585.75,427.56
2016,6,10,15,0,809.0,133.0,2.0,31.0,804.0,534.82,390.06
2016,6,10,15,15,798.0,130.0,2.0,31.0,765.0,485.1,352.14
2016,6,10,15,30,787.0,127.0,2.0,31.0,726.0,435.57,313.28
2016,6,10,15,45,768.5,126.0,2.0,31.0,681.5,385.31,272.95
2016,6,10,16,0,750.0,125.0,2.0,31.0,637.0,336.43,232.86
2016,6,10,16,15,730.5,121.0,1.9,30.5,589.0,286.43,191.88
2016,6,10,16,30,711.0,117.0,1.8,30.0,541.0,232.85,148.4
2016,6,10,16,45,680.5,114.0,1.7,30.0,489.5,185.47,111.16
2016,6,10,17,0,650.0,111.0,1.6,30.0,438.0,141.52,80.03
2016,6,10,17,15,616.0,104.5,1.55,29.5,386.0,98.31,55.92
2016,6,10,17,30,582.0,98.0,1.5,29.0,334.0,63.98,48.25
2016,6,10,17,45,526.5,92.0,1.5,29.0,281.5,62.77,47.41
2016,6,10,18,0,471.0,86.0,1.5,29.0,229.0,61.35,46.28
2016,6,10,18,15,406.0,75.0,1.35,28.5,180.5,54.81,40.78
2016,6,10,18,30,341.0,64.0,1.2,28.0,132.0,47.92,34.78
2016,6,10,18,45,249.0,49.0,1.05,27.5,90.5,37.45,25.53
2016,6,10,19,0,157.0,34.0,0.9,27.0,49.0,26.51,15.13
2016,6,10,19,15,78.5,17.0,0.95,26.5,24.5,13.41,0.0
2016,6,10,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,11,5,45,60.5,16.5,1.35,23.5,22.5,51.73,0.0
2016,6,11,6,0,121.0,33.0,1.6,24.0,45.0,113.09,78.18
2016,6,11,6,15,208.0,50.0,1.75,24.0,85.0,193.26,149.07
2016,6,11,6,30,295.0,67.0,1.9,24.0,125.0,271.65,215.12
2016,6,11,6,45,147.5,62.0,2.05,24.5,91.0,171.94,136.7
2016,6,11,7,0,0.0,57.0,2.2,25.0,57.0,53.0,37.9
2016,6,11,7,15,0.0,65.0,2.3,25.5,65.0,60.46,43.95
2016,6,11,7,30,0.0,73.0,2.4,26.0,73.0,67.93,49.78
2016,6,11,7,45,31.5,138.0,2.55,26.5,154.0,167.55,129.97
2016,6,11,8,0,63.0,203.0,2.7,27.0,235.0,267.99,207.92
2016,6,11,8,15,358.0,170.5,2.7,27.0,380.5,519.98,404.37
2016,6,11,8,30,653.0,138.0,2.7,27.0,526.0,757.81,575.91
2016,6,11,8,45,497.5,210.5,2.75,27.5,521.0,708.86,535.05
2016,6,11,9,0,342.0,283.0,2.8,28.0,516.0,641.09,481.28
2016,6,11,9,15,533.0,221.0,2.8,28.0,612.0,772.05,576.58
2016,6,11,9,30,724.0,159.0,2.8,28.0,708.0,901.35,662.89
2016,6,11,9,45,396.5,268.0,2.8,28.5,571.0,700.86,518.87
2016,6,11,10,0,69.0,377.0,2.8,29.0,434.0,453.43,334.45
2016,6,11,10,15,415.5,276.5,2.8,29.0,642.5,729.47,539.04
2016,6,11,10,30,762.0,176.0,2.8,29.0,851.0,967.88,699.18
2016,6,11,10,45,489.0,320.0,2.85,29.5,758.5,842.69,609.05
2016,6,11,11,0,216.0,464.0,2.9,30.0,666.0,690.04,497.65
2016,6,11,11,15,240.0,470.0,2.9,30.0,698.5,713.72,514.69
2016,6,11,11,30,264.0,476.0,2.9,30.0,731.0,744.03,534.81
2016,6,11,11,45,259.5,484.0,2.9,30.0,737.5,737.31,529.55
2016,6,11,12,0,255.0,492.0,2.9,30.0,744.0,729.32,523.75
2016,6,11,12,15,513.0,347.5,2.85,30.0,856.0,824.46,594.81
2016,6,11,12,30,771.0,203.0,2.8,30.0,968.0,899.76,647.94
2016,6,11,12,45,765.0,206.0,2.75,30.0,963.0,872.65,629.35
2016,6,11,13,0,759.0,209.0,2.7,30.0,958.0,843.88,610.52
2016,6,11,13,15,756.0,208.0,2.65,30.0,946.5,812.49,589.93
2016,6,11,13,30,753.0,207.0,2.6,30.0,935.0,779.48,567.82
2016,6,11,13,45,745.0,207.0,2.55,30.0,915.0,742.14,542.0
2016,6,11,14,0,737.0,207.0,2.5,30.0,895.0,702.84,514.53
2016,6,11,14,15,729.5,204.5,2.45,30.0,869.0,660.91,484.85
2016,6,11,14,30,722.0,202.0,2.4,30.0,843.0,618.32,454.16
2016,6,11,14,45,684.5,215.5,2.35,30.0,805.0,571.36,419.42
2016,6,11,15,0,647.0,229.0,2.3,30.0,767.0,526.8,385.85
2016,6,11,15,15,632.5,224.0,2.2,30.0,728.5,480.72,350.71
2016,6,11,15,30,618.0,219.0,2.1,30.0,690.0,435.54,315.51
2016,6,11,15,45,600.0,212.5,2.05,30.0,647.0,388.92,278.77
2016,6,11,16,0,582.0,206.0,2.0,30.0,604.0,343.96,242.7
2016,6,11,16,15,558.5,198.5,1.95,29.5,557.5,298.88,206.87
2016,6,11,16,30,535.0,191.0,1.9,29.0,511.0,255.27,172.34
2016,6,11,16,45,507.0,181.0,1.9,29.0,461.5,211.61,138.76
2016,6,11,17,0,479.0,171.0,1.9,29.0,412.0,171.11,110.08
2016,6,11,17,15,441.5,159.5,1.8,28.5,362.0,132.26,87.44
2016,6,11,17,30,404.0,148.0,1.7,28.0,312.0,100.76,79.11
2016,6,11,17,45,358.5,133.0,1.6,28.0,262.5,93.02,72.92
2016,6,11,18,0,313.0,118.0,1.5,28.0,213.0,88.94,69.6
2016,6,11,18,15,254.0,99.5,1.55,27.5,166.5,76.25,58.99
2016,6,11,18,30,195.0,81.0,1.6,27.0,120.0,63.06,47.65
2016,6,11,18,45,131.5,58.0,1.65,26.5,81.0,46.13,32.87
2016,6,11,19,0,68.0,35.0,1.7,26.0,42.0,29.79,17.86
2016,6,11,19,15,34.0,17.5,1.85,26.0,21.0,15.35,0.0
2016,6,11,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
