Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,1.85,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,12,5,45,39.5,17.0,1.7,24.5,20.5,39.28,0.0
2016,6,12,6,0,79.0,34.0,1.9,25.0,41.0,95.21,64.68
2016,6,12,6,15,152.5,54.5,1.95,25.0,80.0,161.09,123.19
2016,6,12,6,30,226.0,75.0,2.0,25.0,119.0,233.04,183.64
2016,6,12,6,45,293.0,90.0,2.15,25.5,166.0,310.63,246.9
2016,6,12,7,0,360.0,105.0,2.3,26.0,213.0,384.24,305.4
2016,6,12,7,15,409.0,117.0,2.35,26.0,263.0,446.69,353.91
2016,6,12,7,30,458.0,129.0,2.4,26.0,313.0,512.3,403.37
2016,6,12,7,45,314.5,170.0,2.5,26.5,305.0,451.4,353.42
2016,6,12,8,0,171.0,211.0,2.6,27.0,297.0,378.66,294.06
2016,6,12,8,15,167.0,237.0,2.65,27.0,328.5,407.96,315.11
2016,6,12,8,30,163.0,263.0,2.7,27.0,360.0,436.16,334.62
2016,6,12,8,45,165.5,287.0,2.75,27.5,392.5,466.83,355.23
2016,6,12,9,0,168.0,311.0,2.8,28.0,425.0,496.79,375.02
2016,6,12,9,15,173.0,331.0,2.85,28.0,455.5,523.82,393.37
2016,6,12,9,30,178.0,351.0,2.9,28.0,486.0,550.21,411.17
2016,6,12,9,45,372.0,303.5,2.95,28.5,605.0,701.41,521.13
2016,6,12,10,0,566.0,256.0,3.0,29.0,724.0,861.28,631.14
2016,6,12,10,15,532.0,300.0,3.0,29.0,754.5,871.17,633.72
2016,6,12,10,30,498.0,344.0,3.0,29.0,785.0,880.85,637.34
2016,6,12,10,45,614.5,276.5,3.05,29.5,837.5,926.39,669.17
2016,6,12,11,0,731.0,209.0,3.1,30.0,890.0,968.01,695.41
2016,6,12,11,15,563.0,314.5,3.1,30.0,846.0,896.57,644.96
2016,6,12,11,30,395.0,420.0,3.1,30.0,802.0,817.31,587.41
2016,6,12,11,45,335.5,453.0,3.15,30.0,780.5,780.88,561.7
2016,6,12,12,0,276.0,486.0,3.2,30.0,759.0,743.77,535.09
2016,6,12,12,15,362.0,462.5,3.2,30.0,822.0,788.92,567.63
2016,6,12,12,30,448.0,439.0,3.2,30.0,885.0,830.9,597.06
2016,6,12,12,45,447.0,436.0,3.25,30.5,879.0,807.57,580.27
2016,6,12,13,0,446.0,433.0,3.3,31.0,873.0,783.34,563.3
2016,6,12,13,15,455.0,424.0,3.3,31.0,868.0,761.32,548.89
2016,6,12,13,30,464.0,415.0,3.3,31.0,863.0,737.99,533.41
2016,6,12,13,45,392.0,430.0,3.3,31.0,803.5,676.44,490.2
2016,6,12,14,0,320.0,445.0,3.3,31.0,744.0,616.77,448.07
2016,6,12,14,15,414.0,394.5,3.3,31.0,769.5,613.71,447.86
2016,6,12,14,30,508.0,344.0,3.3,31.0,795.0,606.94,443.98
2016,6,12,14,45,490.0,329.5,3.3,31.0,751.0,556.53,407.73
2016,6,12,15,0,472.0,315.0,3.3,31.0,707.0,507.4,371.96
2016,6,12,15,15,467.0,298.5,3.3,30.5,670.5,464.31,340.52
2016,6,12,15,30,462.0,282.0,3.3,30.0,634.0,421.51,308.44
2016,6,12,15,45,466.0,261.5,3.3,30.0,598.5,379.32,275.35
2016,6,12,16,0,470.0,241.0,3.3,30.0,563.0,336.72,241.22
2016,6,12,16,15,452.0,229.0,3.15,29.5,519.5,294.37,207.68
2016,6,12,16,30,434.0,217.0,3.0,29.0,476.0,253.98,175.77
2016,6,12,16,45,365.0,208.0,2.95,29.0,412.5,216.93,149.1
2016,6,12,17,0,296.0,199.0,2.9,29.0,349.0,179.82,124.32
2016,6,12,17,15,271.5,181.5,2.75,28.5,306.5,146.6,103.42
2016,6,12,17,30,247.0,164.0,2.6,28.0,264.0,117.84,93.34
2016,6,12,17,45,222.5,142.5,2.5,28.0,222.5,104.56,82.59
2016,6,12,18,0,198.0,121.0,2.4,28.0,181.0,90.63,71.06
2016,6,12,18,15,161.0,99.5,2.4,27.5,142.0,79.57,61.82
2016,6,12,18,30,124.0,78.0,2.4,27.0,103.0,63.41,47.96
2016,6,12,18,45,80.5,56.0,2.45,27.0,70.0,46.46,33.09
2016,6,12,19,0,37.0,34.0,2.5,27.0,37.0,29.06,17.27
2016,6,12,19,15,18.5,17.0,2.6,26.5,18.5,14.98,0.0
2016,6,12,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,13,5,45,61.0,17.0,2.4,24.5,22.5,52.74,0.0
2016,6,13,6,0,122.0,34.0,2.6,25.0,45.0,115.44,79.42
2016,6,13,6,15,213.0,50.5,2.75,25.0,85.5,196.4,151.21
2016,6,13,6,30,304.0,67.0,2.9,25.0,126.0,276.51,218.84
2016,6,13,6,45,388.0,75.5,3.05,25.5,175.5,350.27,279.85
2016,6,13,7,0,472.0,84.0,3.2,26.0,225.0,435.91,348.06
2016,6,13,7,15,520.5,92.0,3.3,26.5,277.0,499.4,396.79
2016,6,13,7,30,569.0,100.0,3.4,27.0,329.0,565.44,445.83
2016,6,13,7,45,319.5,152.5,3.5,27.5,284.5,433.66,340.9
2016,6,13,8,0,70.0,205.0,3.6,28.0,240.0,276.15,213.38
2016,6,13,8,15,392.5,159.5,3.6,28.0,389.0,536.14,417.52
2016,6,13,8,30,715.0,114.0,3.6,28.0,538.0,783.45,595.64
2016,6,13,8,45,739.5,116.0,3.6,28.5,587.5,821.84,617.53
2016,6,13,9,0,764.0,118.0,3.6,29.0,637.0,863.17,642.46
2016,6,13,9,15,778.5,121.0,3.6,29.0,681.0,894.6,661.67
2016,6,13,9,30,793.0,124.0,3.6,29.0,725.0,923.85,679.41
2016,6,13,9,45,804.0,126.0,3.6,29.5,764.0,946.15,691.12
2016,6,13,10,0,815.0,128.0,3.6,30.0,803.0,956.96,695.33
2016,6,13,10,15,475.0,282.0,3.55,30.0,679.5,795.0,582.26
2016,6,13,10,30,135.0,436.0,3.5,30.0,556.0,589.34,430.08
2016,6,13,10,45,146.0,452.0,3.5,30.5,585.0,612.74,446.05
2016,6,13,11,0,157.0,468.0,3.5,31.0,614.0,635.17,460.08
2016,6,13,11,15,195.0,475.5,3.45,31.0,661.0,674.69,487.37
2016,6,13,11,30,233.0,483.0,3.4,31.0,708.0,712.61,513.17
2016,6,13,11,45,247.0,487.0,3.4,31.5,728.0,728.44,522.39
2016,6,13,12,0,261.0,491.0,3.4,32.0,748.0,734.46,525.29
2016,6,13,12,15,556.5,317.5,3.4,32.0,869.0,837.21,602.75
2016,6,13,12,30,852.0,144.0,3.4,32.0,990.0,913.57,655.42
2016,6,13,12,45,559.5,317.0,3.4,32.0,872.0,799.52,576.16
2016,6,13,13,0,267.0,490.0,3.4,32.0,754.0,682.9,489.88
2016,6,13,13,15,553.5,317.5,3.4,32.0,856.0,749.1,543.31
2016,6,13,13,30,840.0,145.0,3.4,32.0,958.0,792.61,577.01
2016,6,13,13,45,833.5,145.0,3.4,32.0,938.0,754.66,551.59
2016,6,13,14,0,827.0,145.0,3.4,32.0,918.0,715.24,524.79
2016,6,13,14,15,535.0,288.5,3.35,32.0,783.5,606.42,443.68
2016,6,13,14,30,243.0,432.0,3.3,32.0,649.0,519.53,377.77
2016,6,13,14,45,510.5,290.5,3.25,32.0,722.5,537.02,393.43
2016,6,13,15,0,778.0,149.0,3.2,32.0,796.0,534.29,391.81
2016,6,13,15,15,572.0,236.5,3.15,32.0,699.5,463.49,337.94
2016,6,13,15,30,366.0,324.0,3.1,32.0,603.0,420.14,305.12
2016,6,13,15,45,301.0,316.5,3.05,32.0,537.0,366.87,265.84
2016,6,13,16,0,236.0,309.0,3.0,32.0,471.0,327.78,237.21
2016,6,13,16,15,337.0,262.0,2.85,31.5,474.5,295.8,210.15
2016,6,13,16,30,438.0,215.0,2.7,31.0,478.0,253.86,174.0
2016,6,13,16,45,423.0,196.0,2.6,31.0,431.0,210.56,140.57
2016,6,13,17,0,408.0,177.0,2.5,31.0,384.0,169.16,110.53
2016,6,13,17,15,387.0,160.0,2.45,30.5,338.0,130.88,86.9
2016,6,13,17,30,366.0,143.0,2.4,30.0,292.0,96.9,75.32
2016,6,13,17,45,331.5,126.5,2.35,29.5,246.5,94.26,73.54
2016,6,13,18,0,297.0,110.0,2.3,29.0,201.0,83.42,64.74
2016,6,13,18,15,250.0,92.0,2.35,28.5,158.5,71.01,54.4
2016,6,13,18,30,203.0,74.0,2.4,28.0,116.0,58.11,43.34
2016,6,13,18,45,136.5,55.0,2.45,28.0,79.5,43.97,30.89
2016,6,13,19,0,70.0,36.0,2.5,28.0,43.0,30.59,18.45
2016,6,13,19,15,35.0,18.0,2.65,27.5,21.5,15.79,0.0
2016,6,13,19,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,45,38.0,17.5,2.55,24.5,21.0,32.61,0.0
2016,6,14,6,0,76.0,35.0,2.8,25.0,42.0,87.32,58.74
2016,6,14,6,15,157.5,54.5,3.05,25.0,81.5,163.65,125.4
2016,6,14,6,30,239.0,74.0,3.3,25.0,121.0,238.8,188.89
2016,6,14,6,45,313.0,87.5,3.6,25.5,169.0,319.5,255.32
2016,6,14,7,0,387.0,101.0,3.9,26.0,217.0,396.75,317.5
2016,6,14,7,15,438.5,112.0,4.0,26.0,268.0,460.9,368.08
2016,6,14,7,30,490.0,123.0,4.1,26.0,319.0,528.38,419.81
2016,6,14,7,45,355.0,165.0,4.25,26.5,318.0,476.62,376.37
2016,6,14,8,0,220.0,207.0,4.4,27.0,317.0,413.68,324.02
2016,6,14,8,15,154.0,232.0,4.35,27.0,313.0,390.86,303.9
2016,6,14,8,30,88.0,257.0,4.3,27.0,309.0,349.46,269.52
2016,6,14,8,45,90.0,280.0,4.3,27.5,337.5,376.29,288.37
2016,6,14,9,0,92.0,303.0,4.3,28.0,366.0,402.74,306.5
2016,6,14,9,15,82.5,321.5,4.15,28.0,381.0,412.76,312.41
2016,6,14,9,30,73.0,340.0,4.0,28.0,396.0,422.04,317.8
2016,6,14,9,45,42.0,288.0,3.85,28.5,321.0,333.01,250.11
2016,6,14,10,0,11.0,236.0,3.7,29.0,246.0,236.74,176.56
2016,6,14,10,15,20.0,291.5,3.55,29.5,309.5,300.3,223.51
2016,6,14,10,30,29.0,347.0,3.4,30.0,373.0,376.41,278.06
2016,6,14,10,45,75.0,405.0,3.25,30.5,474.5,480.38,352.3
2016,6,14,11,0,121.0,463.0,3.1,31.0,576.0,593.98,430.32
2016,6,14,11,15,233.0,455.0,3.05,31.0,678.0,691.82,499.24
2016,6,14,11,30,345.0,447.0,3.0,31.0,780.0,795.36,569.84
2016,6,14,11,45,359.5,444.5,2.95,31.0,795.5,796.2,569.42
2016,6,14,12,0,374.0,442.0,2.9,31.0,811.0,795.21,568.56
2016,6,14,12,15,335.5,463.5,2.95,31.0,795.5,765.56,547.74
2016,6,14,12,30,297.0,485.0,3.0,31.0,780.0,735.58,526.84
2016,6,14,12,45,567.5,319.0,3.15,31.5,880.5,808.79,583.52
2016,6,14,13,0,838.0,153.0,3.3,32.0,981.0,858.06,618.97
2016,6,14,13,15,835.5,152.5,3.4,32.0,969.0,826.79,598.73
2016,6,14,13,30,833.0,152.0,3.5,32.0,957.0,793.55,577.57
2016,6,14,13,45,533.0,308.0,3.6,32.0,819.5,675.28,492.44
2016,6,14,14,0,233.0,464.0,3.7,32.0,682.0,576.26,417.72
2016,6,14,14,15,523.0,304.0,3.7,32.0,774.5,611.93,448.77
2016,6,14,14,30,813.0,144.0,3.7,32.0,867.0,629.99,464.8
2016,6,14,14,45,803.5,142.5,3.75,32.0,834.0,583.55,430.18
2016,6,14,15,0,794.0,141.0,3.8,32.0,801.0,536.73,394.74
2016,6,14,15,15,782.0,138.0,3.75,32.0,762.5,487.31,356.37
2016,6,14,15,30,770.0,135.0,3.7,32.0,724.0,438.19,317.3
2016,6,14,15,45,752.0,133.5,3.7,32.0,679.5,388.59,277.11
2016,6,14,16,0,734.0,132.0,3.7,32.0,635.0,340.33,237.21
2016,6,14,16,15,714.0,127.5,3.55,31.5,587.5,285.26,192.31
2016,6,14,16,30,694.0,123.0,3.4,31.0,540.0,237.1,152.71
2016,6,14,16,45,665.5,119.0,3.25,31.0,489.0,190.1,115.4
2016,6,14,17,0,637.0,115.0,3.1,31.0,438.0,146.32,83.83
2016,6,14,17,15,602.5,108.5,3.0,30.5,386.5,103.65,59.29
2016,6,14,17,30,568.0,102.0,2.9,30.0,335.0,66.73,50.35
2016,6,14,17,45,521.5,94.0,2.8,29.5,283.5,64.07,48.41
2016,6,14,18,0,475.0,86.0,2.7,29.0,232.0,61.19,46.15
2016,6,14,18,15,408.5,75.5,2.7,28.5,183.5,55.04,41.0
2016,6,14,18,30,342.0,65.0,2.7,28.0,135.0,48.56,35.35
2016,6,14,18,45,252.0,50.5,2.75,27.5,93.5,38.53,26.48
2016,6,14,19,0,162.0,36.0,2.8,27.0,52.0,28.04,16.59
2016,6,14,19,15,81.0,18.0,2.9,27.0,26.0,14.17,0.0
2016,6,14,19,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,15,5,45,29.5,17.5,2.75,24.5,20.0,29.04,0.0
2016,6,15,6,0,59.0,35.0,3.0,25.0,40.0,79.44,52.82
2016,6,15,6,15,134.0,56.5,3.15,25.0,79.0,154.73,118.2
2016,6,15,6,30,209.0,78.0,3.3,25.0,118.0,227.69,179.74
2016,6,15,6,45,282.5,92.5,3.45,25.5,165.5,296.32,236.74
2016,6,15,7,0,356.0,107.0,3.6,26.0,213.0,383.56,306.49
2016,6,15,7,15,407.5,118.5,3.7,26.5,263.5,446.93,355.7
2016,6,15,7,30,459.0,130.0,3.8,27.0,314.0,513.68,405.98
2016,6,15,7,45,510.0,135.0,3.95,27.5,366.5,575.13,451.14
2016,6,15,8,0,561.0,140.0,4.1,28.0,419.0,644.92,501.04
2016,6,15,8,15,590.5,146.5,4.15,28.0,469.5,695.11,536.01
2016,6,15,8,30,620.0,153.0,4.2,28.0,520.0,745.11,569.84
2016,6,15,8,45,660.5,150.0,4.3,28.5,571.5,793.84,601.28
2016,6,15,9,0,701.0,147.0,4.4,29.0,623.0,842.17,631.95
2016,6,15,9,15,718.0,151.0,4.45,29.5,667.5,875.57,651.78
2016,6,15,9,30,735.0,155.0,4.5,30.0,712.0,907.05,670.22
2016,6,15,9,45,759.5,151.5,4.6,30.5,753.5,930.38,683.32
2016,6,15,10,0,784.0,148.0,4.7,31.0,795.0,956.92,698.65
2016,6,15,10,15,793.5,150.5,4.7,31.0,829.0,972.47,707.56
2016,6,15,10,30,803.0,153.0,4.7,31.0,863.0,985.14,714.73
2016,6,15,10,45,814.5,151.5,4.7,31.5,891.0,992.62,717.13
2016,6,15,11,0,826.0,150.0,4.7,32.0,919.0,987.9,711.73
2016,6,15,11,15,830.5,151.5,4.65,32.0,939.0,985.6,709.41
2016,6,15,11,30,835.0,153.0,4.6,32.0,959.0,980.22,705.14
2016,6,15,11,45,846.5,147.5,4.6,32.5,973.5,971.98,697.99
2016,6,15,12,0,858.0,142.0,4.6,33.0,988.0,960.68,688.99
2016,6,15,12,15,859.0,142.0,4.5,33.0,992.0,941.55,675.94
2016,6,15,12,30,860.0,142.0,4.4,33.0,996.0,919.85,661.35
2016,6,15,12,45,860.5,141.0,4.3,33.0,993.0,894.51,644.43
2016,6,15,13,0,861.0,140.0,4.2,33.0,990.0,866.95,626.11
2016,6,15,13,15,858.5,139.0,4.1,33.0,978.5,834.66,604.66
2016,6,15,13,30,856.0,138.0,4.0,33.0,967.0,800.34,581.83
2016,6,15,13,45,853.0,136.5,3.9,33.5,948.0,763.27,555.96
2016,6,15,14,0,850.0,135.0,3.8,34.0,929.0,724.43,528.58
2016,6,15,14,15,844.0,133.5,3.7,34.0,903.0,681.96,498.21
2016,6,15,14,30,838.0,132.0,3.6,34.0,877.0,638.29,466.44
2016,6,15,14,45,830.0,129.5,3.5,34.0,844.5,591.62,431.93
2016,6,15,15,0,822.0,127.0,3.4,34.0,812.0,544.32,396.19
2016,6,15,15,15,811.5,124.5,3.3,33.5,773.0,490.9,356.07
2016,6,15,15,30,801.0,122.0,3.2,33.0,734.0,441.43,317.56
2016,6,15,15,45,786.5,119.5,3.1,33.0,690.5,390.75,276.57
2016,6,15,16,0,772.0,117.0,3.0,33.0,647.0,341.0,235.51
2016,6,15,16,15,753.5,113.0,2.9,32.5,599.0,290.09,193.71
2016,6,15,16,30,735.0,109.0,2.8,32.0,551.0,240.96,153.36
2016,6,15,16,45,710.0,105.0,2.75,32.0,500.0,187.39,110.96
2016,6,15,17,0,685.0,101.0,2.7,32.0,449.0,141.59,77.8
2016,6,15,17,15,652.5,96.0,2.55,31.5,397.0,97.58,52.57
2016,6,15,17,30,620.0,91.0,2.4,31.0,345.0,58.44,43.23
2016,6,15,17,45,575.0,84.0,2.25,30.5,292.5,56.15,41.58
2016,6,15,18,0,530.0,77.0,2.1,30.0,240.0,53.67,39.66
2016,6,15,18,15,465.5,68.0,2.15,29.0,190.5,49.24,36.04
2016,6,15,18,30,401.0,59.0,2.2,28.0,141.0,44.54,31.98
2016,6,15,18,45,304.5,47.0,2.3,27.5,98.5,35.8,24.23
2016,6,15,19,0,208.0,35.0,2.4,27.0,56.0,27.25,16.02
2016,6,15,19,15,104.0,17.5,2.55,27.0,28.0,13.76,0.0
2016,6,15,19,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,16,5,45,53.0,17.5,2.55,24.5,22.5,38.85,0.0
2016,6,16,6,0,106.0,35.0,2.8,25.0,45.0,109.99,74.92
2016,6,16,6,15,197.5,52.5,2.9,25.0,85.5,181.1,139.15
2016,6,16,6,30,289.0,70.0,3.0,25.0,126.0,271.54,214.74
2016,6,16,6,45,144.5,77.5,3.2,25.5,105.5,191.0,151.42
2016,6,16,7,0,0.0,85.0,3.4,26.0,85.0,82.87,62.0
2016,6,16,7,15,282.5,94.5,3.45,26.5,207.5,329.39,264.35
2016,6,16,7,30,565.0,104.0,3.5,27.0,330.0,566.32,447.44
2016,6,16,7,45,616.5,105.5,3.55,27.5,385.0,629.16,491.32
2016,6,16,8,0,668.0,107.0,3.6,28.0,440.0,693.8,535.3
2016,6,16,8,15,694.0,112.0,3.6,28.0,491.5,742.55,567.79
2016,6,16,8,30,720.0,117.0,3.6,28.0,543.0,790.79,599.45
2016,6,16,8,45,748.5,117.0,3.65,28.5,593.0,830.49,623.74
2016,6,16,9,0,777.0,117.0,3.7,29.0,643.0,873.55,650.02
2016,6,16,9,15,791.0,120.0,3.7,29.5,687.5,904.88,667.78
2016,6,16,9,30,805.0,123.0,3.7,30.0,732.0,933.97,683.96
2016,6,16,9,45,819.0,123.5,3.7,30.5,772.0,957.82,696.59
2016,6,16,10,0,833.0,124.0,3.7,31.0,812.0,970.41,701.89
2016,6,16,10,15,841.0,126.0,3.7,31.0,845.0,984.65,709.84
2016,6,16,10,30,849.0,128.0,3.7,31.0,878.0,995.92,715.96
2016,6,16,10,45,854.5,129.5,3.75,31.5,904.5,1001.09,717.16
2016,6,16,11,0,860.0,131.0,3.8,32.0,931.0,1003.13,716.51
2016,6,16,11,15,864.0,132.0,3.8,32.0,950.5,1000.01,713.83
2016,6,16,11,30,868.0,133.0,3.8,32.0,970.0,993.71,709.29
2016,6,16,11,45,868.0,135.0,3.8,32.5,981.5,981.31,699.54
2016,6,16,12,0,868.0,137.0,3.8,33.0,993.0,965.89,688.03
2016,6,16,12,15,869.0,137.0,3.8,33.0,997.0,946.69,675.6
2016,6,16,12,30,870.0,137.0,3.8,33.0,1001.0,924.87,661.56
2016,6,16,12,45,867.0,138.0,3.8,33.5,996.5,898.03,642.97
2016,6,16,13,0,864.0,139.0,3.8,34.0,992.0,869.1,623.1
2016,6,16,13,15,861.5,138.5,3.8,34.0,980.5,837.19,602.54
2016,6,16,13,30,859.0,138.0,3.8,34.0,969.0,803.23,580.55
2016,6,16,13,45,852.5,138.0,3.8,34.0,949.5,764.72,555.4
2016,6,16,14,0,846.0,138.0,3.8,34.0,930.0,724.69,528.67
2016,6,16,14,15,840.0,136.5,3.75,34.0,903.5,682.4,498.6
2016,6,16,14,30,834.0,135.0,3.7,34.0,877.0,638.91,467.1
2016,6,16,14,45,822.5,135.0,3.7,34.0,843.5,592.44,432.92
2016,6,16,15,0,811.0,135.0,3.7,34.0,810.0,542.08,395.25
2016,6,16,15,15,799.5,132.5,3.65,33.5,771.5,492.52,357.85
2016,6,16,15,30,788.0,130.0,3.6,33.0,733.0,443.2,319.5
2016,6,16,15,45,772.5,127.0,3.55,33.0,689.0,392.38,278.48
2016,6,16,16,0,757.0,124.0,3.5,33.0,645.0,342.62,237.49
2016,6,16,16,15,738.0,120.0,3.35,32.5,597.0,292.35,196.18
2016,6,16,16,30,719.0,116.0,3.2,32.0,549.0,238.58,152.37
2016,6,16,16,45,695.0,111.5,3.1,32.0,498.5,190.57,114.1
2016,6,16,17,0,671.0,107.0,3.0,32.0,448.0,145.26,81.17
2016,6,16,17,15,638.0,101.0,2.85,31.5,396.0,101.18,55.61
2016,6,16,17,30,605.0,95.0,2.7,31.0,344.0,61.34,45.65
2016,6,16,17,45,561.5,87.5,2.55,30.5,292.0,58.82,43.81
2016,6,16,18,0,518.0,80.0,2.4,30.0,240.0,56.07,41.67
2016,6,16,18,15,453.0,71.0,2.35,29.0,190.5,51.76,38.17
2016,6,16,18,30,388.0,62.0,2.3,28.0,141.0,46.26,33.44
2016,6,16,18,45,297.0,48.5,2.25,27.5,98.5,36.96,25.2
2016,6,16,19,0,206.0,35.0,2.2,27.0,56.0,27.22,16.05
2016,6,16,19,15,103.0,17.5,2.25,26.5,28.0,13.75,0.0
2016,6,16,19,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,17,5,45,76.0,17.0,2.65,23.5,23.5,47.95,0.0
2016,6,17,6,0,152.0,34.0,2.9,24.0,47.0,139.53,96.37
2016,6,17,6,15,250.0,48.5,3.0,24.5,89.0,212.38,163.97
2016,6,17,6,30,348.0,63.0,3.1,25.0,131.0,295.47,233.98
2016,6,17,6,45,436.5,70.0,3.25,25.5,182.0,375.78,300.2
2016,6,17,7,0,525.0,77.0,3.4,26.0,233.0,461.75,368.69
2016,6,17,7,15,572.5,84.0,3.4,26.0,285.5,525.35,418.04
2016,6,17,7,30,620.0,91.0,3.4,26.0,338.0,591.41,467.54
2016,6,17,7,45,664.0,93.5,3.4,26.5,393.0,651.31,508.94
2016,6,17,8,0,708.0,96.0,3.4,27.0,448.0,712.57,550.09
2016,6,17,8,15,732.0,100.0,3.35,27.5,499.5,756.11,577.37
2016,6,17,8,30,756.0,104.0,3.3,28.0,551.0,802.78,606.31
2016,6,17,8,45,781.0,104.5,3.25,28.5,601.0,845.22,631.69
2016,6,17,9,0,806.0,105.0,3.2,29.0,651.0,886.36,655.75
2016,6,17,9,15,819.5,107.5,3.15,29.5,695.5,917.35,672.67
2016,6,17,9,30,833.0,110.0,3.1,30.0,740.0,937.79,682.55
2016,6,17,9,45,846.5,110.5,3.1,30.5,780.5,961.75,695.13
2016,6,17,10,0,860.0,111.0,3.1,31.0,821.0,983.12,705.96
2016,6,17,10,15,867.5,112.5,3.05,31.0,854.5,996.77,712.92
2016,6,17,10,30,875.0,114.0,3.0,31.0,888.0,1007.39,718.09
2016,6,17,10,45,882.0,114.5,2.95,31.5,915.0,1013.32,718.96
2016,6,17,11,0,889.0,115.0,2.9,32.0,942.0,1016.08,717.97
2016,6,17,11,15,892.5,115.5,2.8,32.0,961.5,1012.09,713.91
2016,6,17,11,30,896.0,116.0,2.7,32.0,981.0,1004.87,708.0
2016,6,17,11,45,901.5,114.5,2.65,32.5,994.0,994.44,699.26
2016,6,17,12,0,907.0,113.0,2.6,33.0,1007.0,980.84,688.69
2016,6,17,12,15,907.5,113.0,2.5,33.0,1011.0,960.86,675.24
2016,6,17,12,30,908.0,113.0,2.4,33.0,1015.0,938.13,660.18
2016,6,17,12,45,907.0,113.0,2.35,33.5,1011.0,911.54,641.89
2016,6,17,13,0,906.0,113.0,2.3,34.0,1007.0,882.59,622.22
2016,6,17,13,15,903.5,112.5,2.15,34.0,995.5,849.61,600.47
2016,6,17,13,30,901.0,112.0,2.0,34.0,984.0,814.43,577.32
2016,6,17,13,45,896.5,111.0,1.95,34.0,964.5,775.23,552.31
2016,6,17,14,0,892.0,110.0,1.9,34.0,945.0,734.25,526.0
2016,6,17,14,15,886.5,109.0,1.85,34.0,919.0,690.99,496.7
2016,6,17,14,30,881.0,108.0,1.8,34.0,893.0,646.39,465.26
2016,6,17,14,45,872.5,107.0,1.8,34.0,859.5,598.9,431.36
2016,6,17,15,0,864.0,106.0,1.8,34.0,826.0,550.72,396.06
2016,6,17,15,15,854.0,104.0,1.8,34.0,787.0,500.54,358.34
2016,6,17,15,30,844.0,102.0,1.8,34.0,748.0,450.25,319.43
2016,6,17,15,45,830.5,99.5,1.8,34.0,704.0,398.34,278.32
2016,6,17,16,0,817.0,97.0,1.8,34.0,660.0,347.1,236.75
2016,6,17,16,15,800.5,94.5,1.75,33.5,612.0,289.35,190.25
2016,6,17,16,30,784.0,92.0,1.7,33.0,564.0,239.36,149.33
2016,6,17,16,45,761.0,88.5,1.7,33.0,512.5,189.19,109.53
2016,6,17,17,0,738.0,85.0,1.7,33.0,461.0,141.59,75.07
2016,6,17,17,15,708.0,80.5,1.65,32.5,408.0,95.53,48.62
2016,6,17,17,30,678.0,76.0,1.6,32.0,355.0,48.02,34.4
2016,6,17,17,45,636.0,71.0,1.6,31.5,302.5,46.34,33.22
2016,6,17,18,0,594.0,66.0,1.6,31.0,250.0,44.91,32.16
2016,6,17,18,15,532.5,58.5,1.5,30.0,199.5,41.3,29.23
2016,6,17,18,30,471.0,51.0,1.4,29.0,149.0,37.47,25.94
2016,6,17,18,45,374.5,41.5,1.35,28.5,104.5,31.59,20.65
2016,6,17,19,0,278.0,32.0,1.3,28.0,60.0,25.39,14.57
2016,6,17,19,15,139.0,16.0,1.45,27.5,30.0,12.5,0.0
2016,6,17,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,2.05,26.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,18,5,45,78.0,16.5,1.85,24.0,23.5,48.26,0.0
2016,6,18,6,0,156.0,33.0,2.1,25.0,47.0,139.83,95.77
2016,6,18,6,15,254.0,47.0,2.2,25.0,88.0,212.21,163.17
2016,6,18,6,30,352.0,61.0,2.3,25.0,129.0,294.85,232.87
2016,6,18,6,45,220.0,86.5,2.45,25.5,134.0,249.49,198.3
2016,6,18,7,0,88.0,112.0,2.6,26.0,139.0,191.31,150.72
2016,6,18,7,15,343.5,103.0,2.55,26.0,236.0,382.5,305.61
2016,6,18,7,30,599.0,94.0,2.5,26.0,333.0,579.17,456.39
2016,6,18,7,45,635.0,99.5,2.5,26.5,385.5,635.78,494.34
2016,6,18,8,0,671.0,105.0,2.5,27.0,438.0,693.24,532.42
2016,6,18,8,15,383.0,181.0,2.45,27.0,375.5,552.52,425.15
2016,6,18,8,30,95.0,257.0,2.4,27.0,313.0,355.68,271.9
2016,6,18,8,45,105.0,282.5,2.35,27.5,349.5,392.85,298.94
2016,6,18,9,0,115.0,308.0,2.3,28.0,386.0,444.06,334.55
2016,6,18,9,15,456.5,216.5,2.15,28.5,557.5,693.62,518.6
2016,6,18,9,30,798.0,125.0,2.0,29.0,729.0,929.18,672.54
2016,6,18,9,45,540.5,254.0,1.85,29.5,672.5,827.01,597.62
2016,6,18,10,0,283.0,383.0,1.7,30.0,616.0,700.16,503.49
2016,6,18,10,15,563.0,257.0,1.55,30.0,746.0,860.33,615.51
2016,6,18,10,30,843.0,131.0,1.4,30.0,876.0,993.04,695.8
2016,6,18,10,45,546.5,293.5,1.25,30.5,783.0,873.63,613.11
2016,6,18,11,0,250.0,456.0,1.1,31.0,690.0,727.08,508.41
2016,6,18,11,15,560.5,294.0,1.05,31.0,831.0,875.25,612.23
2016,6,18,11,30,871.0,132.0,1.0,31.0,972.0,996.09,685.31
2016,6,18,11,45,866.0,138.0,1.0,31.5,982.5,982.71,673.95
2016,6,18,12,0,861.0,144.0,1.0,32.0,993.0,966.28,662.65
2016,6,18,12,15,862.5,144.5,1.05,32.0,998.0,948.09,652.59
2016,6,18,12,30,864.0,145.0,1.1,32.0,1003.0,927.28,640.93
2016,6,18,12,45,865.0,143.5,1.2,32.5,1000.0,901.9,625.89
2016,6,18,13,0,866.0,142.0,1.3,33.0,997.0,874.29,609.35
2016,6,18,13,15,863.5,141.5,1.35,33.0,986.0,842.36,590.54
2016,6,18,13,30,861.0,141.0,1.4,33.0,975.0,808.37,570.27
2016,6,18,13,45,858.0,139.0,1.45,33.0,956.0,770.77,547.44
2016,6,18,14,0,855.0,137.0,1.5,33.0,937.0,731.39,522.93
2016,6,18,14,15,848.5,135.5,1.5,33.0,910.5,688.44,493.81
2016,6,18,14,30,842.0,134.0,1.5,33.0,884.0,644.31,463.23
2016,6,18,14,45,829.5,134.5,1.55,33.0,850.0,597.35,430.18
2016,6,18,15,0,817.0,135.0,1.6,33.0,816.0,546.57,393.61
2016,6,18,15,15,805.0,132.5,1.6,33.0,777.0,496.5,356.22
2016,6,18,15,30,793.0,130.0,1.6,33.0,738.0,446.69,317.92
2016,6,18,15,45,776.0,128.0,1.65,33.0,693.0,395.87,278.05
2016,6,18,16,0,759.0,126.0,1.7,33.0,648.0,346.26,238.11
2016,6,18,16,15,739.0,122.0,1.65,32.5,599.5,295.6,197.21
2016,6,18,16,30,719.0,118.0,1.6,32.0,551.0,241.43,153.71
2016,6,18,16,45,688.0,115.0,1.6,32.0,499.0,193.36,116.04
2016,6,18,17,0,657.0,112.0,1.6,32.0,447.0,148.76,84.05
2016,6,18,17,15,623.0,105.5,1.55,31.5,394.5,104.92,58.49
2016,6,18,17,30,589.0,99.0,1.5,31.0,342.0,65.13,48.75
2016,6,18,17,45,534.5,93.0,1.45,30.5,289.0,63.04,47.3
2016,6,18,18,0,480.0,87.0,1.4,30.0,236.0,61.78,46.43
2016,6,18,18,15,416.5,76.0,1.3,29.0,187.5,55.32,41.15
2016,6,18,18,30,353.0,65.0,1.2,28.0,139.0,48.46,35.3
2016,6,18,18,45,259.0,51.0,1.2,27.5,96.5,38.84,26.8
2016,6,18,19,0,165.0,37.0,1.2,27.0,54.0,28.77,17.38
2016,6,18,19,15,82.5,18.5,1.2,26.5,27.0,14.53,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,19,5,45,0.0,2.5,0.8,23.5,2.5,2.38,0.0
2016,6,19,6,0,0.0,5.0,0.9,24.0,5.0,4.62,0.0
2016,6,19,6,15,0.0,10.5,1.0,24.5,10.5,9.72,2.17
2016,6,19,6,30,0.0,16.0,1.1,25.0,16.0,14.82,6.49
2016,6,19,6,45,0.0,22.5,1.25,25.5,22.5,20.86,11.53
2016,6,19,7,0,0.0,29.0,1.4,26.0,29.0,26.9,16.5
2016,6,19,7,15,0.0,77.0,1.45,26.0,77.0,72.57,53.71
2016,6,19,7,30,0.0,125.0,1.5,26.0,125.0,122.76,93.77
2016,6,19,7,45,69.0,167.5,1.55,26.5,202.0,231.9,180.86
2016,6,19,8,0,138.0,210.0,1.6,27.0,279.0,350.41,271.31
2016,6,19,8,15,396.5,173.0,1.55,27.0,400.5,554.53,425.77
2016,6,19,8,30,655.0,136.0,1.5,27.0,522.0,755.52,566.04
2016,6,19,8,45,677.0,140.5,1.5,27.5,570.0,796.98,588.95
2016,6,19,9,0,699.0,145.0,1.5,28.0,618.0,837.25,612.23
2016,6,19,9,15,715.0,149.0,1.55,28.0,662.0,869.79,631.95
2016,6,19,9,30,731.0,153.0,1.6,28.0,706.0,900.39,650.42
2016,6,19,9,45,742.0,157.5,1.65,28.5,744.5,919.27,660.06
2016,6,19,10,0,753.0,162.0,1.7,29.0,783.0,940.92,671.61
2016,6,19,10,15,762.5,164.5,1.75,29.0,816.5,956.29,680.53
2016,6,19,10,30,772.0,167.0,1.8,29.0,850.0,968.86,687.85
2016,6,19,10,45,776.5,171.0,1.9,29.0,876.0,975.05,691.91
2016,6,19,11,0,781.0,175.0,2.0,29.0,902.0,978.23,694.23
2016,6,19,11,15,786.0,176.5,2.05,29.0,921.5,976.32,692.92
2016,6,19,11,30,791.0,178.0,2.1,29.0,941.0,971.38,689.86
2016,6,19,11,45,802.0,173.0,2.2,29.0,955.5,962.88,685.18
2016,6,19,12,0,813.0,168.0,2.3,29.0,970.0,951.34,678.65
2016,6,19,12,15,814.0,168.0,2.3,29.0,974.5,932.21,666.38
2016,6,19,12,30,815.0,168.0,2.3,29.0,979.0,910.51,652.57
2016,6,19,12,45,565.0,322.5,2.3,29.5,884.0,811.46,583.35
2016,6,19,13,0,315.0,477.0,2.3,30.0,789.0,713.79,510.82
2016,6,19,13,15,266.0,482.0,2.25,30.0,743.5,660.81,474.67
2016,6,19,13,30,217.0,487.0,2.2,30.0,698.0,613.3,441.53
2016,6,19,13,45,514.5,321.0,2.2,30.0,807.0,674.59,490.9
2016,6,19,14,0,812.0,155.0,2.2,30.0,916.0,716.56,524.56
2016,6,19,14,15,805.5,153.5,2.15,30.0,890.0,674.36,494.15
2016,6,19,14,30,799.0,152.0,2.1,30.0,864.0,631.16,463.09
2016,6,19,14,45,794.0,147.5,2.05,30.0,832.5,585.46,429.67
2016,6,19,15,0,789.0,143.0,2.0,30.0,801.0,539.02,394.89
2016,6,19,15,15,777.5,140.0,1.95,30.0,763.0,490.12,357.46
2016,6,19,15,30,766.0,137.0,1.9,30.0,725.0,441.48,319.25
2016,6,19,15,45,755.0,132.0,1.85,30.0,682.5,391.83,279.38
2016,6,19,16,0,744.0,127.0,1.8,30.0,640.0,342.8,239.1
2016,6,19,16,15,725.0,123.0,1.8,29.5,592.5,293.2,198.54
2016,6,19,16,30,706.0,119.0,1.8,29.0,545.0,239.95,155.18
2016,6,19,16,45,685.0,113.0,1.8,29.0,495.5,191.92,116.63
2016,6,19,17,0,664.0,107.0,1.8,29.0,446.0,146.29,82.92
2016,6,19,17,15,631.5,101.0,1.65,28.5,394.0,102.52,56.94
2016,6,19,17,30,599.0,95.0,1.5,28.0,342.0,62.62,47.29
2016,6,19,17,45,558.0,87.0,1.4,28.0,291.0,58.25,43.79
2016,6,19,18,0,517.0,79.0,1.3,28.0,240.0,55.07,41.19
2016,6,19,18,15,455.0,69.5,1.25,27.5,191.0,50.29,37.18
2016,6,19,18,30,393.0,60.0,1.2,27.0,142.0,45.2,32.72
2016,6,19,18,45,306.5,47.5,1.2,26.5,100.0,36.12,24.67
2016,6,19,19,0,220.0,35.0,1.2,26.0,58.0,27.19,16.24
2016,6,19,19,15,110.0,17.5,1.2,25.5,29.0,13.72,0.0
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,5,45,72.0,15.5,0.6,22.5,22.0,44.7,0.0
2016,6,20,6,0,144.0,31.0,0.6,23.0,44.0,131.06,89.21
2016,6,20,6,15,239.0,45.5,0.75,23.5,84.0,202.12,155.15
2016,6,20,6,30,334.0,60.0,0.9,24.0,124.0,282.98,222.51
2016,6,20,6,45,406.5,70.0,1.05,25.0,172.5,352.91,279.07
2016,6,20,7,0,479.0,80.0,1.2,26.0,221.0,434.12,341.86
2016,6,20,7,15,527.0,87.5,1.2,26.5,272.0,496.77,388.34
2016,6,20,7,30,575.0,95.0,1.2,27.0,323.0,561.99,434.87
2016,6,20,7,45,615.5,99.5,1.3,27.5,376.0,619.99,474.57
2016,6,20,8,0,656.0,104.0,1.4,28.0,429.0,679.2,513.65
2016,6,20,8,15,380.0,180.5,1.4,28.0,374.0,549.11,416.34
2016,6,20,8,30,104.0,257.0,1.4,28.0,319.0,363.62,274.9
2016,6,20,8,45,201.0,274.0,1.4,28.5,405.5,483.69,363.86
2016,6,20,9,0,298.0,291.0,1.4,29.0,492.0,608.87,450.69
2016,6,20,9,15,540.5,208.0,1.35,29.5,604.0,763.65,558.1
2016,6,20,9,30,783.0,125.0,1.3,30.0,716.0,914.35,651.54
2016,6,20,9,45,796.0,127.0,1.3,30.5,756.0,938.72,662.27
2016,6,20,10,0,809.0,129.0,1.3,31.0,796.0,960.54,672.85
2016,6,20,10,15,566.5,267.0,1.25,31.0,744.0,873.99,615.02
2016,6,20,10,30,324.0,405.0,1.2,31.0,692.0,759.32,534.1
2016,6,20,10,45,583.5,269.5,1.2,31.5,805.0,888.85,623.33
2016,6,20,11,0,843.0,134.0,1.2,32.0,918.0,989.5,682.99
2016,6,20,11,15,848.0,135.0,1.2,32.0,938.0,987.61,679.97
2016,6,20,11,30,853.0,136.0,1.2,32.0,958.0,982.58,676.45
2016,6,20,11,45,857.0,135.5,1.25,32.5,971.0,972.02,669.18
2016,6,20,12,0,861.0,135.0,1.3,33.0,984.0,958.43,660.22
2016,6,20,12,15,583.5,307.5,1.35,33.0,884.5,852.96,593.37
2016,6,20,12,30,306.0,480.0,1.4,33.0,785.0,740.46,515.14
2016,6,20,12,45,586.0,306.5,1.5,33.0,886.5,812.73,571.53
2016,6,20,13,0,866.0,133.0,1.6,33.0,988.0,867.25,609.4
2016,6,20,13,15,863.5,132.5,1.65,33.0,977.0,835.47,589.5
2016,6,20,13,30,861.0,132.0,1.7,33.0,966.0,801.61,568.96
2016,6,20,13,45,858.5,130.0,1.8,33.5,948.0,764.51,545.39
2016,6,20,14,0,856.0,128.0,1.9,34.0,930.0,725.58,520.36
2016,6,20,14,15,850.0,126.5,1.95,33.5,904.0,683.03,492.61
2016,6,20,14,30,844.0,125.0,2.0,33.0,878.0,639.25,463.13
2016,6,20,14,45,816.5,135.5,2.1,33.0,841.0,591.78,429.22
2016,6,20,15,0,789.0,146.0,2.2,33.0,804.0,542.11,392.95
2016,6,20,15,15,777.0,143.0,2.25,33.0,765.5,492.96,356.02
2016,6,20,15,30,765.0,140.0,2.3,33.0,727.0,444.12,318.25
2016,6,20,15,45,545.5,216.0,2.35,33.0,622.0,377.69,269.13
2016,6,20,16,0,326.0,292.0,2.4,33.0,517.0,338.91,242.08
2016,6,20,16,15,507.5,210.0,2.35,32.5,530.5,298.8,206.69
2016,6,20,16,30,689.0,128.0,2.3,32.0,544.0,243.7,157.05
2016,6,20,16,45,660.0,124.0,2.3,32.0,493.5,196.74,120.05
2016,6,20,17,0,631.0,120.0,2.3,32.0,443.0,153.06,88.46
2016,6,20,17,15,596.5,113.5,2.15,31.5,391.0,110.53,63.42
2016,6,20,17,30,562.0,107.0,2.0,31.0,339.0,72.14,54.56
2016,6,20,17,45,514.0,98.5,1.95,30.5,287.5,67.37,50.91
2016,6,20,18,0,466.0,90.0,1.9,30.0,236.0,63.92,48.22
2016,6,20,18,15,400.5,79.5,1.7,29.0,187.5,57.86,43.29
2016,6,20,18,30,335.0,69.0,1.5,28.0,139.0,51.49,37.85
2016,6,20,18,45,244.5,54.0,1.35,27.5,97.0,41.17,28.75
2016,6,20,19,0,154.0,39.0,1.2,27.0,55.0,31.75,19.83
2016,6,20,19,15,77.0,19.5,1.2,26.5,27.5,16.31,0.0
2016,6,20,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,5,45,61.0,16.0,2.0,23.5,21.5,40.56,0.0
2016,6,21,6,0,122.0,32.0,2.3,24.0,43.0,112.29,75.32
2016,6,21,6,15,215.5,47.5,2.3,24.5,82.5,192.83,148.1
2016,6,21,6,30,309.0,63.0,2.3,25.0,122.0,272.81,215.25
2016,6,21,6,45,382.5,74.0,2.3,25.5,170.5,343.36,273.34
2016,6,21,7,0,456.0,85.0,2.3,26.0,219.0,420.25,334.26
2016,6,21,7,15,505.5,93.0,2.25,26.5,270.0,487.79,385.39
2016,6,21,7,30,555.0,101.0,2.2,27.0,321.0,553.95,433.59
2016,6,21,7,45,594.5,106.5,2.15,28.0,373.5,611.73,472.75
2016,6,21,8,0,634.0,112.0,2.1,29.0,426.0,670.66,510.44
2016,6,21,8,15,661.0,117.5,1.95,29.5,477.0,719.82,540.41
2016,6,21,8,30,688.0,123.0,1.8,30.0,528.0,768.62,569.14
2016,6,21,8,45,709.5,127.0,1.7,30.5,576.5,809.99,592.41
2016,6,21,9,0,731.0,131.0,1.6,31.0,625.0,850.11,614.27
2016,6,21,9,15,747.0,134.5,1.5,31.0,669.0,878.49,629.33
2016,6,21,9,30,763.0,138.0,1.4,31.0,713.0,909.38,645.83
2016,6,21,9,45,773.5,141.5,1.3,31.5,752.0,932.62,655.9
2016,6,21,10,0,784.0,145.0,1.2,32.0,791.0,953.27,664.24
2016,6,21,10,15,793.5,147.5,1.2,32.0,824.5,969.09,672.5
2016,6,21,10,30,803.0,150.0,1.2,32.0,858.0,982.06,679.15
2016,6,21,10,45,810.5,151.0,1.2,32.5,885.5,988.44,680.58
2016,6,21,11,0,818.0,152.0,1.2,33.0,913.0,991.79,680.37
2016,6,21,11,15,822.5,153.5,1.2,33.0,932.5,989.55,678.36
2016,6,21,11,30,827.0,155.0,1.2,33.0,952.0,975.36,669.36
2016,6,21,11,45,840.5,148.0,1.3,33.5,967.5,968.01,664.91
2016,6,21,12,0,854.0,141.0,1.4,34.0,983.0,957.58,658.51
2016,6,21,12,15,855.0,141.0,1.45,34.0,987.5,938.78,647.71
2016,6,21,12,30,856.0,141.0,1.5,34.0,992.0,917.4,635.41
2016,6,21,12,45,855.5,140.5,1.55,34.0,988.5,891.93,620.54
2016,6,21,13,0,855.0,140.0,1.6,34.0,985.0,864.31,604.27
2016,6,21,13,15,852.5,139.5,1.6,34.0,974.0,832.84,584.97
2016,6,21,13,30,850.0,139.0,1.6,34.0,963.0,799.34,564.29
2016,6,21,13,45,846.5,137.5,1.65,34.0,944.5,762.3,541.63
2016,6,21,14,0,843.0,136.0,1.7,34.0,926.0,723.52,517.37
2016,6,21,14,15,837.0,134.5,1.7,34.0,900.0,681.49,488.77
2016,6,21,14,30,831.0,133.0,1.7,34.0,874.0,638.25,458.72
2016,6,21,14,45,829.5,127.0,1.7,34.0,843.5,592.92,426.56
2016,6,21,15,0,828.0,121.0,1.7,34.0,813.0,546.36,392.65
2016,6,21,15,15,817.5,118.5,1.7,34.0,774.5,497.23,355.89
2016,6,21,15,30,807.0,116.0,1.7,34.0,736.0,442.95,314.54
2016,6,21,15,45,793.5,113.0,1.75,34.0,693.0,391.97,274.49
2016,6,21,16,0,780.0,110.0,1.8,34.0,650.0,341.79,234.0
2016,6,21,16,15,762.5,107.0,1.8,33.5,602.0,291.51,193.24
2016,6,21,16,30,745.0,104.0,1.8,33.0,554.0,242.86,153.6
2016,6,21,16,45,722.0,99.5,1.8,33.0,504.0,193.9,114.77
