Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,17,0,699.0,95.0,1.8,33.0,454.0,142.3,76.98
2016,6,21,17,15,668.0,90.0,1.75,32.5,401.5,97.47,50.63
2016,6,21,17,30,637.0,85.0,1.7,32.0,349.0,56.33,41.27
2016,6,21,17,45,596.0,78.5,1.65,31.5,297.5,51.69,37.67
2016,6,21,18,0,555.0,72.0,1.6,31.0,246.0,49.39,35.9
2016,6,21,18,15,493.0,64.0,1.5,30.0,196.0,45.61,32.85
2016,6,21,18,30,431.0,56.0,1.4,29.0,146.0,41.6,29.41
2016,6,21,18,45,339.5,45.0,1.3,28.5,103.0,34.56,23.16
2016,6,21,19,0,248.0,34.0,1.2,28.0,60.0,26.38,15.48
2016,6,21,19,15,124.0,17.0,1.3,27.5,30.0,13.31,0.0
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,22,5,45,77.5,15.5,1.8,23.5,22.0,46.87,0.0
2016,6,22,6,0,155.0,31.0,2.1,24.0,44.0,136.26,91.77
2016,6,22,6,15,252.0,45.0,2.3,24.5,84.5,207.88,159.82
2016,6,22,6,30,349.0,59.0,2.5,25.0,125.0,289.68,228.79
2016,6,22,6,45,422.5,68.0,2.7,25.5,173.5,363.56,289.81
2016,6,22,7,0,496.0,77.0,2.9,26.0,222.0,441.15,351.74
2016,6,22,7,15,544.0,84.0,2.85,26.5,273.5,503.82,399.54
2016,6,22,7,30,592.0,91.0,2.8,27.0,325.0,569.06,447.4
2016,6,22,7,45,630.0,96.0,2.8,27.5,378.0,626.32,486.9
2016,6,22,8,0,668.0,101.0,2.8,28.0,431.0,684.63,525.79
2016,6,22,8,15,693.5,105.5,2.75,28.5,482.0,732.44,555.98
2016,6,22,8,30,719.0,110.0,2.7,29.0,533.0,779.77,585.13
2016,6,22,8,45,740.0,113.5,2.7,29.5,581.5,817.28,607.28
2016,6,22,9,0,761.0,117.0,2.7,30.0,630.0,857.34,630.86
2016,6,22,9,15,776.0,120.0,2.7,30.5,674.5,889.48,648.83
2016,6,22,9,30,791.0,123.0,2.7,31.0,719.0,919.49,665.28
2016,6,22,9,45,803.0,125.0,2.7,31.5,758.5,943.09,677.47
2016,6,22,10,0,815.0,127.0,2.7,32.0,798.0,955.27,682.38
2016,6,22,10,15,823.5,129.0,2.75,32.0,831.5,970.07,690.95
2016,6,22,10,30,832.0,131.0,2.8,32.0,865.0,981.98,697.75
2016,6,22,10,45,839.5,132.0,2.85,32.5,892.5,988.86,700.08
2016,6,22,11,0,847.0,133.0,2.9,33.0,920.0,992.67,700.63
2016,6,22,11,15,851.5,134.0,2.95,33.0,940.0,990.35,698.89
2016,6,22,11,30,856.0,135.0,3.0,33.0,960.0,984.91,695.34
2016,6,22,11,45,864.5,131.5,3.1,33.5,974.0,975.92,688.65
2016,6,22,12,0,873.0,128.0,3.2,34.0,988.0,963.85,680.11
2016,6,22,12,15,874.0,128.0,3.25,34.0,992.5,944.95,668.36
2016,6,22,12,30,875.0,128.0,3.3,34.0,997.0,923.38,654.98
2016,6,22,12,45,875.0,127.5,3.4,34.0,994.0,898.05,639.48
2016,6,22,13,0,875.0,127.0,3.5,34.0,991.0,870.46,622.44
2016,6,22,13,15,872.5,126.5,3.5,34.0,980.0,838.5,601.95
2016,6,22,13,30,870.0,126.0,3.5,34.0,969.0,804.44,579.99
2016,6,22,13,45,564.5,292.5,3.55,34.5,835.5,685.6,495.03
2016,6,22,14,0,259.0,459.0,3.6,35.0,702.0,587.87,420.86
2016,6,22,14,15,555.5,289.5,3.6,34.5,791.0,624.81,453.41
2016,6,22,14,30,852.0,120.0,3.6,34.0,880.0,641.14,469.22
2016,6,22,14,45,830.0,126.5,3.6,34.0,844.5,593.31,433.66
2016,6,22,15,0,808.0,133.0,3.6,34.0,809.0,542.37,395.55
2016,6,22,15,15,797.0,130.5,3.6,34.0,770.5,493.26,357.92
2016,6,22,15,30,786.0,128.0,3.6,34.0,732.0,444.31,319.41
2016,6,22,15,45,769.0,126.5,3.65,34.0,688.0,394.25,279.28
2016,6,22,16,0,752.0,125.0,3.7,34.0,644.0,345.39,239.25
2016,6,22,16,15,568.0,178.5,3.6,33.5,554.5,290.49,199.12
2016,6,22,16,30,384.0,232.0,3.5,33.0,465.0,265.51,183.83
2016,6,22,16,45,520.5,171.0,3.45,32.5,456.0,212.01,137.28
2016,6,22,17,0,657.0,110.0,3.4,32.0,447.0,149.2,84.51
2016,6,22,17,15,624.0,104.0,3.25,31.5,395.5,105.68,58.6
2016,6,22,17,30,591.0,98.0,3.1,31.0,344.0,66.09,49.57
2016,6,22,17,45,543.0,91.0,3.0,31.0,292.0,61.25,45.73
2016,6,22,18,0,495.0,84.0,2.9,31.0,240.0,59.06,43.97
2016,6,22,18,15,431.5,74.5,2.85,30.5,191.0,54.14,39.91
2016,6,22,18,30,368.0,65.0,2.8,30.0,142.0,48.41,34.96
2016,6,22,18,45,276.5,51.0,2.8,29.5,99.5,38.79,26.53
2016,6,22,19,0,185.0,37.0,2.8,29.0,57.0,28.73,17.27
2016,6,22,19,15,92.5,18.5,2.9,28.5,28.5,14.51,0.0
2016,6,22,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,23,5,45,77.5,15.5,2.05,23.5,22.0,46.81,0.0
2016,6,23,6,0,155.0,31.0,2.2,24.0,44.0,136.13,91.07
2016,6,23,6,15,254.5,45.0,2.3,24.5,84.5,209.07,160.63
2016,6,23,6,30,354.0,59.0,2.4,25.0,125.0,292.28,230.68
2016,6,23,6,45,434.5,66.5,2.55,25.5,175.0,368.86,293.78
2016,6,23,7,0,515.0,74.0,2.7,26.0,225.0,449.69,358.1
2016,6,23,7,15,562.5,81.0,2.7,26.5,277.0,512.73,406.09
2016,6,23,7,30,610.0,88.0,2.7,27.0,329.0,578.32,454.09
2016,6,23,7,45,651.0,91.5,2.7,27.5,382.5,636.7,494.02
2016,6,23,8,0,692.0,95.0,2.7,28.0,436.0,696.32,533.62
2016,6,23,8,15,716.5,99.0,2.65,28.5,487.5,739.9,560.62
2016,6,23,8,30,741.0,103.0,2.6,29.0,539.0,786.68,589.26
2016,6,23,8,45,765.0,104.5,2.6,29.5,588.5,829.12,614.61
2016,6,23,9,0,789.0,106.0,2.6,30.0,638.0,870.3,638.71
2016,6,23,9,15,803.0,108.5,2.55,30.0,682.5,901.6,656.88
2016,6,23,9,30,817.0,111.0,2.5,30.0,727.0,922.4,668.16
2016,6,23,9,45,480.0,254.5,2.5,30.5,621.5,767.85,560.27
2016,6,23,10,0,143.0,398.0,2.5,31.0,516.0,563.99,410.07
2016,6,23,10,15,143.0,416.0,2.55,31.5,538.0,580.35,420.94
2016,6,23,10,30,143.0,434.0,2.6,32.0,560.0,595.84,429.9
2016,6,23,10,45,509.5,275.5,2.65,32.5,745.0,817.86,588.87
2016,6,23,11,0,876.0,117.0,2.7,33.0,930.0,1005.59,708.58
2016,6,23,11,15,880.0,118.0,2.8,33.0,950.5,1002.92,705.43
2016,6,23,11,30,884.0,119.0,2.9,33.0,971.0,997.04,702.07
2016,6,23,11,45,876.5,126.5,3.0,33.5,981.0,983.01,692.27
2016,6,23,12,0,869.0,134.0,3.1,34.0,991.0,965.89,680.64
2016,6,23,12,15,870.5,134.5,3.15,34.0,996.0,947.92,669.56
2016,6,23,12,30,872.0,135.0,3.2,34.0,1001.0,927.27,656.8
2016,6,23,12,45,871.0,135.0,3.3,34.0,997.5,901.51,641.09
2016,6,23,13,0,870.0,135.0,3.4,34.0,994.0,873.56,623.89
2016,6,23,13,15,867.5,134.0,3.45,34.0,983.5,841.27,603.49
2016,6,23,13,30,865.0,133.0,3.5,34.0,973.0,806.92,581.61
2016,6,23,13,45,861.0,132.5,3.55,34.5,954.0,769.87,556.64
2016,6,23,14,0,857.0,132.0,3.6,35.0,935.0,731.08,530.39
2016,6,23,14,15,851.0,130.5,3.65,35.0,909.0,688.51,500.7
2016,6,23,14,30,845.0,129.0,3.7,35.0,883.0,644.71,469.5
2016,6,23,14,45,840.5,125.0,3.75,35.0,851.5,598.67,436.02
2016,6,23,15,0,836.0,121.0,3.8,35.0,820.0,551.65,400.94
2016,6,23,15,15,825.0,118.5,3.8,34.5,781.0,501.89,363.61
2016,6,23,15,30,814.0,116.0,3.8,34.0,742.0,452.15,325.14
2016,6,23,15,45,796.5,115.0,3.85,34.0,697.5,395.78,280.34
2016,6,23,16,0,779.0,114.0,3.9,34.0,653.0,345.73,239.21
2016,6,23,16,15,563.0,177.5,3.85,33.5,552.5,288.65,198.07
2016,6,23,16,30,347.0,241.0,3.8,33.0,452.0,264.07,184.19
2016,6,23,16,45,516.0,171.5,3.8,33.0,453.0,211.95,137.23
2016,6,23,17,0,685.0,102.0,3.8,33.0,454.0,146.76,81.17
2016,6,23,17,15,543.5,119.0,3.65,32.5,379.0,112.75,66.27
2016,6,23,17,30,402.0,136.0,3.5,32.0,304.0,93.98,72.34
2016,6,23,17,45,370.5,120.5,3.4,31.5,258.0,83.35,63.93
2016,6,23,18,0,339.0,105.0,3.3,31.0,212.0,74.53,56.85
2016,6,23,18,15,298.0,88.5,3.2,30.0,169.0,64.36,48.55
2016,6,23,18,30,257.0,72.0,3.1,29.0,126.0,53.61,39.47
2016,6,23,18,45,192.5,54.5,3.05,28.5,88.5,43.73,30.75
2016,6,23,19,0,128.0,37.0,3.0,28.0,51.0,30.23,18.58
2016,6,23,19,15,64.0,18.5,3.05,27.5,25.5,15.53,0.0
2016,6,23,19,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,3.15,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,24,5,45,89.0,15.0,1.35,23.5,22.5,51.02,0.0
2016,6,24,6,0,178.0,30.0,1.5,24.0,45.0,144.75,96.27
2016,6,24,6,15,282.0,42.5,1.55,24.5,86.0,219.36,168.16
2016,6,24,6,30,386.0,55.0,1.6,25.0,127.0,307.47,241.63
2016,6,24,6,45,471.5,61.0,1.7,25.5,178.0,384.6,304.64
2016,6,24,7,0,557.0,67.0,1.8,26.0,229.0,468.21,370.28
2016,6,24,7,15,494.0,94.0,1.9,26.5,260.0,479.92,377.95
2016,6,24,7,30,431.0,121.0,2.0,27.0,291.0,480.04,376.31
2016,6,24,7,45,280.0,164.5,2.1,27.5,281.5,416.52,324.76
2016,6,24,8,0,129.0,208.0,2.2,28.0,272.0,340.68,262.9
2016,6,24,8,15,220.0,223.0,2.25,28.5,346.5,435.66,334.95
2016,6,24,8,30,311.0,238.0,2.3,29.0,421.0,549.95,417.47
2016,6,24,8,45,200.0,269.0,2.4,29.5,391.0,476.9,359.76
2016,6,24,9,0,89.0,300.0,2.5,30.0,361.0,396.79,297.13
2016,6,24,9,15,180.0,320.5,2.55,30.0,453.0,518.62,386.86
2016,6,24,9,30,271.0,341.0,2.6,30.0,545.0,643.34,474.6
2016,6,24,9,45,568.5,219.5,2.7,30.5,677.5,821.76,602.1
2016,6,24,10,0,866.0,98.0,2.8,31.0,810.0,974.11,699.17
2016,6,24,10,15,668.5,222.0,2.9,31.0,785.5,929.55,668.75
2016,6,24,10,30,471.0,346.0,3.0,31.0,761.0,856.34,615.35
2016,6,24,10,45,370.5,398.0,3.1,31.5,731.0,794.5,570.73
2016,6,24,11,0,270.0,450.0,3.2,32.0,701.0,741.55,531.25
2016,6,24,11,15,339.0,432.0,3.3,32.0,754.0,784.71,562.29
2016,6,24,11,30,408.0,414.0,3.4,32.0,807.0,832.74,595.47
2016,6,24,11,45,429.0,422.5,3.5,32.0,840.5,849.43,606.44
2016,6,24,12,0,450.0,431.0,3.6,32.0,874.0,863.4,615.86
2016,6,24,12,15,444.0,434.5,3.65,32.0,873.5,844.55,603.21
2016,6,24,12,30,438.0,438.0,3.7,32.0,873.0,824.18,589.77
2016,6,24,12,45,432.5,434.5,3.75,32.0,863.0,796.87,571.82
2016,6,24,13,0,427.0,431.0,3.8,32.0,853.0,768.94,553.37
2016,6,24,13,15,352.5,452.5,3.8,32.0,798.5,707.3,510.12
2016,6,24,13,30,278.0,474.0,3.8,32.0,744.0,648.5,468.55
2016,6,24,13,45,547.5,313.0,3.85,32.0,831.0,694.23,507.13
2016,6,24,14,0,817.0,152.0,3.9,32.0,918.0,719.84,530.01
2016,6,24,14,15,612.0,262.5,3.9,31.5,827.5,637.97,469.34
2016,6,24,14,30,407.0,373.0,3.9,31.0,737.0,572.2,419.99
2016,6,24,14,45,319.0,387.0,3.9,31.0,665.5,513.66,377.22
2016,6,24,15,0,231.0,401.0,3.9,31.0,594.0,464.34,340.92
2016,6,24,15,15,253.5,376.0,3.8,31.0,578.5,432.6,317.81
2016,6,24,15,30,276.0,351.0,3.7,31.0,563.0,405.54,297.35
2016,6,24,15,45,154.0,310.5,3.65,31.0,428.0,316.96,233.04
2016,6,24,16,0,32.0,270.0,3.6,31.0,293.0,241.24,178.79
2016,6,24,16,15,319.0,214.0,3.45,30.5,409.5,258.52,184.68
2016,6,24,16,30,606.0,158.0,3.3,30.0,526.0,250.67,167.24
2016,6,24,16,45,451.5,180.5,3.2,30.0,441.0,208.02,138.4
2016,6,24,17,0,297.0,203.0,3.1,30.0,356.0,186.36,128.54
2016,6,24,17,15,250.0,184.5,2.9,29.5,303.5,150.75,105.94
2016,6,24,17,30,203.0,166.0,2.7,29.0,251.0,127.96,101.24
2016,6,24,17,45,186.5,144.0,2.5,29.0,213.0,111.58,88.01
2016,6,24,18,0,170.0,122.0,2.3,29.0,175.0,96.13,75.32
2016,6,24,18,15,145.0,100.0,2.2,28.5,139.5,80.16,62.07
2016,6,24,18,30,120.0,78.0,2.1,28.0,104.0,63.71,48.09
2016,6,24,18,45,83.5,57.5,2.05,27.5,73.0,47.82,34.3
2016,6,24,19,0,47.0,37.0,2.0,27.0,42.0,31.53,19.74
2016,6,24,19,15,23.5,18.5,2.1,26.5,21.0,16.32,0.0
2016,6,24,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,25,5,45,6.5,14.0,1.8,24.5,14.5,16.02,0.0
2016,6,25,6,0,13.0,28.0,2.0,25.0,29.0,38.78,21.6
2016,6,25,6,15,51.5,49.0,2.0,25.0,58.0,92.08,67.87
2016,6,25,6,30,90.0,70.0,2.0,25.0,87.0,139.6,108.11
2016,6,25,6,45,131.5,89.0,2.05,25.0,122.5,188.83,149.43
2016,6,25,7,0,173.0,108.0,2.1,25.0,158.0,252.37,201.19
2016,6,25,7,15,91.5,121.0,2.15,25.0,148.0,204.29,161.66
2016,6,25,7,30,10.0,134.0,2.2,25.0,138.0,140.5,108.56
2016,6,25,7,45,6.5,143.5,2.3,25.5,146.5,146.05,112.42
2016,6,25,8,0,3.0,153.0,2.4,26.0,155.0,151.67,116.09
2016,6,25,8,15,4.5,167.0,2.55,26.0,170.0,166.23,127.16
2016,6,25,8,30,6.0,181.0,2.7,26.0,185.0,180.9,138.2
2016,6,25,8,45,72.0,244.5,2.85,26.5,293.0,319.39,245.78
2016,6,25,9,0,138.0,308.0,3.0,27.0,401.0,465.57,354.15
2016,6,25,9,15,94.0,314.0,3.1,27.0,379.5,415.54,314.8
2016,6,25,9,30,50.0,320.0,3.2,27.0,358.0,377.95,285.06
2016,6,25,9,45,91.5,358.0,3.3,27.5,432.0,458.0,343.84
2016,6,25,10,0,133.0,396.0,3.4,28.0,506.0,551.97,410.46
2016,6,25,10,15,76.5,354.5,3.45,28.0,418.5,434.7,324.17
2016,6,25,10,30,20.0,313.0,3.5,28.0,331.0,320.94,239.15
2016,6,25,10,45,10.0,199.5,3.55,28.5,208.5,198.98,147.79
2016,6,25,11,0,0.0,86.0,3.6,29.0,86.0,80.56,56.98
2016,6,25,11,15,12.0,222.5,3.55,29.0,234.0,222.48,165.29
2016,6,25,11,30,24.0,359.0,3.5,29.0,382.0,374.21,276.55
2016,6,25,11,45,31.5,390.0,3.5,29.0,420.5,409.39,301.37
2016,6,25,12,0,39.0,421.0,3.5,29.0,459.0,443.47,325.58
2016,6,25,12,15,50.5,442.5,3.45,29.0,492.5,470.9,345.03
2016,6,25,12,30,62.0,464.0,3.4,29.0,526.0,496.96,363.4
2016,6,25,12,45,32.0,303.5,3.4,29.0,336.0,314.32,232.15
2016,6,25,13,0,2.0,143.0,3.4,29.0,146.0,135.43,98.62
2016,6,25,13,15,69.0,316.0,3.35,29.0,383.5,350.4,260.73
2016,6,25,13,30,136.0,489.0,3.3,29.0,621.0,551.83,404.18
2016,6,25,13,45,75.0,379.0,3.3,29.0,451.5,401.83,296.29
2016,6,25,14,0,14.0,269.0,3.3,29.0,282.0,258.03,190.77
2016,6,25,14,15,12.0,245.5,3.3,29.0,257.0,234.19,173.53
2016,6,25,14,30,10.0,222.0,3.3,29.0,232.0,210.67,156.15
2016,6,25,14,45,7.5,198.5,3.3,29.0,206.0,187.17,138.66
2016,6,25,15,0,5.0,175.0,3.3,29.0,180.0,164.01,121.32
2016,6,25,15,15,2.5,154.5,3.25,29.0,157.0,143.86,106.17
2016,6,25,15,30,0.0,134.0,3.2,29.0,134.0,124.01,91.16
2016,6,25,15,45,0.0,136.0,3.2,29.0,136.0,125.6,92.64
2016,6,25,16,0,0.0,138.0,3.2,29.0,138.0,127.11,94.06
2016,6,25,16,15,0.0,91.0,3.05,28.5,91.0,84.85,61.54
2016,6,25,16,30,0.0,44.0,2.9,28.0,44.0,40.94,27.1
2016,6,25,16,45,0.0,26.5,2.75,28.0,26.5,24.63,14.16
2016,6,25,17,0,0.0,9.0,2.6,28.0,9.0,8.35,1.1
2016,6,25,17,15,0.0,47.5,2.35,27.5,47.5,44.15,30.14
2016,6,25,17,30,0.0,86.0,2.1,27.0,86.0,79.36,61.64
2016,6,25,17,45,0.0,73.0,1.9,27.0,73.0,67.77,52.01
2016,6,25,18,0,0.0,60.0,1.7,27.0,60.0,55.79,41.98
2016,6,25,18,15,0.0,47.5,1.6,26.5,47.5,44.13,32.12
2016,6,25,18,30,0.0,35.0,1.5,26.0,35.0,32.49,22.1
2016,6,25,18,45,0.0,24.5,1.45,26.0,24.5,22.72,13.52
2016,6,25,19,0,0.0,14.0,1.4,26.0,14.0,12.97,4.87
2016,6,25,19,15,0.0,7.0,1.45,25.5,7.0,6.48,0.0
2016,6,25,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.5,0.75,23.5,12.5,11.91,0.0
2016,6,26,6,0,0.0,25.0,0.8,24.0,25.0,24.76,11.68
2016,6,26,6,15,24.0,46.0,0.9,24.0,50.5,65.41,46.79
2016,6,26,6,30,48.0,67.0,1.0,24.0,76.0,103.16,78.73
2016,6,26,6,45,73.5,88.5,1.15,24.5,107.5,153.06,119.94
2016,6,26,7,0,99.0,110.0,1.3,25.0,139.0,196.12,154.95
2016,6,26,7,15,50.0,118.0,1.35,25.0,133.0,161.15,126.17
2016,6,26,7,30,1.0,126.0,1.4,25.0,127.0,124.92,95.74
2016,6,26,7,45,30.0,161.5,1.45,25.5,176.5,194.67,151.27
2016,6,26,8,0,59.0,197.0,1.5,26.0,226.0,257.95,199.99
2016,6,26,8,15,76.0,225.0,1.6,26.5,267.0,303.44,233.74
2016,6,26,8,30,93.0,253.0,1.7,27.0,308.0,349.46,267.26
2016,6,26,8,45,218.0,265.0,1.8,27.5,408.0,488.45,371.01
2016,6,26,9,0,343.0,277.0,1.9,28.0,508.0,634.23,474.36
2016,6,26,9,15,560.0,202.0,1.95,28.5,609.5,780.5,576.95
2016,6,26,9,30,777.0,127.0,2.0,29.0,711.0,909.75,659.3
2016,6,26,9,45,795.5,125.5,2.15,29.5,752.0,935.71,673.44
2016,6,26,10,0,814.0,124.0,2.3,30.0,793.0,950.63,681.52
2016,6,26,10,15,823.0,126.0,2.35,30.0,826.5,966.13,690.55
2016,6,26,10,30,832.0,128.0,2.4,30.0,860.0,978.76,697.85
2016,6,26,10,45,838.0,129.5,2.5,30.5,887.5,984.85,700.22
2016,6,26,11,0,844.0,131.0,2.6,31.0,915.0,987.88,700.8
2016,6,26,11,15,848.5,132.0,2.65,31.0,935.0,985.78,699.23
2016,6,26,11,30,853.0,133.0,2.7,31.0,955.0,980.56,695.85
2016,6,26,11,45,842.5,143.5,2.75,31.5,964.0,966.63,685.69
2016,6,26,12,0,832.0,154.0,2.8,32.0,973.0,949.65,673.75
2016,6,26,12,15,617.5,294.0,2.8,32.0,903.5,873.87,623.18
2016,6,26,12,30,403.0,434.0,2.8,32.0,834.0,787.32,560.3
2016,6,26,12,45,401.0,433.0,2.8,32.0,830.5,767.54,547.71
2016,6,26,13,0,399.0,432.0,2.8,32.0,827.0,746.87,533.99
2016,6,26,13,15,612.0,293.5,2.8,32.0,890.5,777.5,560.48
2016,6,26,13,30,825.0,155.0,2.8,32.0,954.0,794.97,575.27
2016,6,26,13,45,819.5,154.0,2.8,32.5,935.5,759.1,550.53
2016,6,26,14,0,814.0,153.0,2.8,33.0,917.0,719.32,522.77
2016,6,26,14,15,807.5,151.5,2.8,33.0,891.5,677.15,493.34
2016,6,26,14,30,801.0,150.0,2.8,33.0,866.0,633.94,462.58
2016,6,26,14,45,793.5,147.0,2.8,33.0,834.0,588.04,429.25
2016,6,26,15,0,786.0,144.0,2.8,33.0,802.0,541.59,394.69
2016,6,26,15,15,774.5,141.5,2.75,32.5,764.0,493.25,358.5
2016,6,26,15,30,763.0,139.0,2.7,32.0,726.0,445.15,321.42
2016,6,26,15,45,749.5,135.0,2.7,32.0,683.5,395.48,281.67
2016,6,26,16,0,736.0,131.0,2.7,32.0,641.0,346.68,241.73
2016,6,26,16,15,716.5,126.5,2.65,31.5,593.5,291.64,197.19
2016,6,26,16,30,697.0,122.0,2.6,31.0,546.0,243.28,157.54
2016,6,26,16,45,673.0,117.0,2.55,31.0,496.0,195.84,119.53
2016,6,26,17,0,649.0,112.0,2.5,31.0,446.0,151.1,86.46
2016,6,26,17,15,579.5,113.5,2.3,30.5,387.0,111.39,64.32
2016,6,26,17,30,510.0,115.0,2.1,30.0,328.0,80.84,62.0
2016,6,26,17,45,472.5,104.0,1.9,30.0,279.0,71.79,54.69
2016,6,26,18,0,435.0,93.0,1.7,30.0,230.0,65.9,49.87
2016,6,26,18,15,380.0,80.5,1.6,29.0,183.5,58.45,43.79
2016,6,26,18,30,325.0,68.0,1.5,28.0,137.0,50.59,37.12
2016,6,26,18,45,248.0,53.0,1.4,27.5,96.5,40.29,28.06
2016,6,26,19,0,171.0,38.0,1.3,27.0,56.0,29.49,18.14
2016,6,26,19,15,85.5,19.0,1.35,27.0,28.0,14.89,0.0
2016,6,26,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,27,5,45,78.5,14.0,0.75,23.5,20.5,45.53,0.0
2016,6,27,6,0,157.0,28.0,0.8,24.0,41.0,130.56,83.79
2016,6,27,6,15,248.0,42.0,0.85,24.5,80.0,200.96,152.99
2016,6,27,6,30,339.0,56.0,0.9,25.0,119.0,278.96,218.1
2016,6,27,6,45,415.0,64.0,0.95,25.5,166.5,352.86,277.97
2016,6,27,7,0,491.0,72.0,1.0,26.0,214.0,430.23,338.24
2016,6,27,7,15,517.5,85.0,1.0,26.5,262.5,484.81,378.42
2016,6,27,7,30,544.0,98.0,1.0,27.0,311.0,540.29,417.62
2016,6,27,7,45,627.5,92.5,1.05,27.5,373.0,618.27,471.8
2016,6,27,8,0,711.0,87.0,1.1,28.0,435.0,696.9,523.41
2016,6,27,8,15,545.0,154.0,1.15,28.5,439.0,656.02,491.63
2016,6,27,8,30,379.0,221.0,1.2,29.0,443.0,589.07,439.85
2016,6,27,8,45,398.0,238.5,1.25,29.5,489.5,648.13,478.98
2016,6,27,9,0,417.0,256.0,1.3,30.0,536.0,692.67,506.68
2016,6,27,9,15,621.0,180.5,1.3,30.5,630.0,814.8,589.08
2016,6,27,9,30,825.0,105.0,1.3,31.0,724.0,922.6,653.67
2016,6,27,9,45,648.5,206.0,1.35,31.5,709.5,885.56,627.14
2016,6,27,10,0,472.0,307.0,1.4,32.0,695.0,818.47,578.55
2016,6,27,10,15,666.5,210.0,1.4,32.0,783.0,914.68,643.57
2016,6,27,10,30,861.0,113.0,1.4,32.0,871.0,992.07,689.11
2016,6,27,10,45,647.5,248.0,1.45,32.5,828.5,931.8,649.68
2016,6,27,11,0,434.0,383.0,1.5,33.0,786.0,846.63,589.01
2016,6,27,11,15,427.0,396.5,1.5,33.0,800.0,844.92,587.83
2016,6,27,11,30,420.0,410.0,1.5,33.0,814.0,841.12,584.58
2016,6,27,11,45,645.5,269.5,1.5,33.5,900.0,912.21,634.46
2016,6,27,12,0,871.0,129.0,1.5,34.0,986.0,963.94,664.4
2016,6,27,12,15,871.5,129.5,1.55,34.0,991.0,945.22,652.9
2016,6,27,12,30,872.0,130.0,1.6,34.0,996.0,923.83,640.53
2016,6,27,12,45,870.5,130.0,1.65,34.5,992.5,897.8,623.98
2016,6,27,13,0,869.0,130.0,1.7,35.0,989.0,869.57,606.08
2016,6,27,13,15,866.5,129.5,1.75,35.0,978.0,837.88,587.16
2016,6,27,13,30,864.0,129.0,1.8,35.0,967.0,804.1,566.75
2016,6,27,13,45,859.0,129.0,1.9,35.0,948.5,766.86,544.3
2016,6,27,14,0,854.0,129.0,2.0,35.0,930.0,727.93,520.4
2016,6,27,14,15,848.0,127.5,2.05,35.0,904.0,685.56,491.93
2016,6,27,14,30,842.0,126.0,2.1,35.0,878.0,641.94,461.78
2016,6,27,14,45,819.0,133.0,2.15,35.0,842.5,594.31,427.87
2016,6,27,15,0,796.0,140.0,2.2,35.0,807.0,543.93,391.3
2016,6,27,15,15,785.0,137.5,2.2,35.0,769.0,495.36,354.95
2016,6,27,15,30,774.0,135.0,2.2,35.0,731.0,446.95,317.69
2016,6,27,15,45,757.5,132.5,2.25,35.0,687.5,396.8,278.38
2016,6,27,16,0,741.0,130.0,2.3,35.0,644.0,347.81,239.04
2016,6,27,16,15,722.0,126.0,2.3,34.5,596.5,293.06,195.41
2016,6,27,16,30,703.0,122.0,2.3,34.0,549.0,244.89,156.45
2016,6,27,16,45,677.0,117.5,2.3,34.0,498.5,197.14,118.78
2016,6,27,17,0,651.0,113.0,2.3,34.0,448.0,152.31,86.15
2016,6,27,17,15,618.5,106.5,2.15,33.5,396.5,108.61,60.04
2016,6,27,17,30,586.0,100.0,2.0,33.0,345.0,68.79,51.32
2016,6,27,17,45,540.0,92.5,1.95,32.5,293.5,62.28,46.25
2016,6,27,18,0,494.0,85.0,1.9,32.0,242.0,59.74,44.33
2016,6,27,18,15,433.0,75.0,1.75,31.0,193.0,54.44,40.07
2016,6,27,18,30,372.0,65.0,1.6,30.0,144.0,48.35,34.92
2016,6,27,18,45,285.5,51.0,1.45,29.5,101.5,38.75,26.53
2016,6,27,19,0,199.0,37.0,1.3,29.0,59.0,28.7,17.34
2016,6,27,19,15,99.5,18.5,1.3,28.5,29.5,14.49,0.0
2016,6,27,19,30,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.3,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,28,5,45,37.0,14.0,2.3,24.5,17.0,28.48,0.0
2016,6,28,6,0,74.0,28.0,2.6,25.0,34.0,82.07,50.09
2016,6,28,6,15,143.0,49.5,2.6,25.5,72.0,148.78,112.35
2016,6,28,6,30,212.0,71.0,2.6,26.0,110.0,218.67,171.11
2016,6,28,6,45,275.5,88.0,2.65,27.0,156.0,284.53,225.12
2016,6,28,7,0,339.0,105.0,2.7,28.0,202.0,367.43,290.26
2016,6,28,7,15,387.0,118.5,2.55,28.5,251.5,429.78,337.76
2016,6,28,7,30,435.0,132.0,2.4,29.0,301.0,495.29,385.79
2016,6,28,7,45,475.5,141.5,2.3,30.0,352.5,552.96,425.57
2016,6,28,8,0,516.0,151.0,2.2,31.0,404.0,612.38,465.03
2016,6,28,8,15,545.5,159.5,1.95,31.5,453.5,662.69,496.65
2016,6,28,8,30,575.0,168.0,1.7,32.0,503.0,719.0,530.78
2016,6,28,8,45,598.5,174.5,1.5,32.5,551.0,762.26,555.07
2016,6,28,9,0,622.0,181.0,1.3,33.0,599.0,804.51,577.39
2016,6,28,9,15,640.0,186.5,1.2,33.0,642.5,839.21,596.37
2016,6,28,9,30,658.0,192.0,1.1,33.0,686.0,872.19,613.94
2016,6,28,9,45,671.0,197.5,1.0,33.5,725.0,898.31,625.63
2016,6,28,10,0,684.0,203.0,0.9,34.0,764.0,922.16,635.71
2016,6,28,10,15,464.5,313.5,0.9,34.0,702.0,817.99,565.74
2016,6,28,10,30,245.0,424.0,0.9,34.0,640.0,700.51,485.48
2016,6,28,10,45,206.5,444.0,0.95,34.5,630.0,666.25,462.62
2016,6,28,11,0,168.0,464.0,1.0,35.0,620.0,643.26,445.85
2016,6,28,11,15,446.0,345.0,1.1,35.0,771.0,812.74,562.28
2016,6,28,11,30,724.0,226.0,1.2,35.0,922.0,960.3,657.09
2016,6,28,11,45,758.5,203.5,1.3,35.0,942.0,951.83,651.34
2016,6,28,12,0,793.0,181.0,1.4,35.0,962.0,946.79,649.52
2016,6,28,12,15,794.0,181.5,1.5,35.0,967.0,928.62,639.67
2016,6,28,12,30,795.0,182.0,1.6,35.0,972.0,907.89,628.29
2016,6,28,12,45,789.5,185.5,1.75,35.0,968.0,881.82,614.02
2016,6,28,13,0,784.0,189.0,1.9,35.0,964.0,853.91,598.34
2016,6,28,13,15,781.5,188.0,1.95,35.0,953.0,822.74,579.48
2016,6,28,13,30,779.0,187.0,2.0,35.0,942.0,789.81,559.35
2016,6,28,13,45,774.0,185.5,2.15,35.0,923.5,752.88,536.63
2016,6,28,14,0,769.0,184.0,2.3,35.0,905.0,714.59,511.82
2016,6,28,14,15,761.5,182.0,2.4,34.5,879.5,672.98,484.83
2016,6,28,14,30,754.0,180.0,2.5,34.0,854.0,630.55,456.44
2016,6,28,14,45,488.5,291.5,2.7,34.0,722.0,530.56,384.01
2016,6,28,15,0,223.0,403.0,2.9,34.0,590.0,462.2,333.57
2016,6,28,15,15,111.5,218.5,2.95,33.5,312.0,244.7,178.71
2016,6,28,15,30,0.0,34.0,3.0,33.0,34.0,31.68,18.91
2016,6,28,15,45,21.5,159.0,3.15,32.5,174.0,150.59,110.15
2016,6,28,16,0,43.0,284.0,3.3,32.0,314.0,255.74,188.87
2016,6,28,16,15,21.5,160.5,3.3,31.5,175.5,147.79,108.43
2016,6,28,16,30,0.0,37.0,3.3,31.0,37.0,34.42,21.56
2016,6,28,16,45,0.0,60.0,3.3,31.0,60.0,55.84,38.61
2016,6,28,17,0,0.0,83.0,3.3,31.0,83.0,77.3,55.67
2016,6,28,17,15,0.0,93.0,3.15,30.5,93.0,85.91,62.79
2016,6,28,17,30,0.0,103.0,3.0,30.0,103.0,93.48,72.53
2016,6,28,17,45,0.0,87.5,2.9,29.5,87.5,79.92,61.6
2016,6,28,18,0,0.0,72.0,2.8,29.0,72.0,66.27,50.41
2016,6,28,18,15,0.0,57.5,2.65,28.5,57.5,53.33,39.58
2016,6,28,18,30,0.0,43.0,2.5,28.0,43.0,39.95,28.17
2016,6,28,18,45,0.0,30.0,2.35,27.5,30.0,27.85,17.68
2016,6,28,19,0,0.0,17.0,2.2,27.0,17.0,15.76,7.08
2016,6,28,19,15,0.0,8.5,2.0,26.5,8.5,7.87,0.0
2016,6,28,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.65,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,29,5,45,79.0,13.5,1.75,24.0,20.0,45.11,0.0
2016,6,29,6,0,158.0,27.0,2.0,24.0,40.0,128.54,80.38
2016,6,29,6,15,254.0,41.0,2.0,24.5,79.5,202.35,154.5
2016,6,29,6,30,350.0,55.0,2.0,25.0,119.0,283.28,222.82
2016,6,29,6,45,422.0,64.5,2.05,25.5,167.5,356.95,283.45
2016,6,29,7,0,494.0,74.0,2.1,26.0,216.0,433.78,344.36
2016,6,29,7,15,542.0,81.5,2.05,26.5,267.0,496.83,392.11
2016,6,29,7,30,590.0,89.0,2.0,27.0,318.0,562.54,439.85
2016,6,29,7,45,627.5,94.0,1.95,27.5,371.0,619.36,478.38
2016,6,29,8,0,665.0,99.0,1.9,28.0,424.0,677.23,516.13
2016,6,29,8,15,367.0,172.0,1.9,28.5,354.5,526.87,402.3
2016,6,29,8,30,69.0,245.0,1.9,29.0,285.0,319.2,241.4
2016,6,29,8,45,226.5,255.0,1.9,29.5,403.5,498.62,376.11
2016,6,29,9,0,384.0,265.0,1.9,30.0,522.0,658.2,488.24
2016,6,29,9,15,225.5,298.5,1.95,30.0,452.0,551.2,407.78
2016,6,29,9,30,67.0,332.0,2.0,30.0,382.0,407.91,301.35
2016,6,29,9,45,432.5,234.0,2.05,30.5,585.5,698.37,514.72
2016,6,29,10,0,798.0,136.0,2.1,31.0,789.0,956.45,682.94
2016,6,29,10,15,450.0,280.0,2.15,31.0,651.5,767.97,553.69
2016,6,29,10,30,102.0,424.0,2.2,31.0,514.0,531.62,384.02
2016,6,29,10,45,204.5,431.0,2.25,31.5,618.5,650.66,468.31
2016,6,29,11,0,307.0,438.0,2.3,32.0,723.0,766.73,545.5
2016,6,29,11,15,298.0,452.0,2.35,32.0,733.5,764.67,542.57
2016,6,29,11,30,289.0,466.0,2.4,32.0,744.0,761.09,539.64
2016,6,29,11,45,316.5,461.0,2.5,32.5,769.5,772.9,547.27
2016,6,29,12,0,344.0,456.0,2.6,33.0,795.0,782.72,553.47
2016,6,29,12,15,594.0,303.0,2.65,33.0,891.5,860.76,611.98
2016,6,29,12,30,844.0,150.0,2.7,33.0,988.0,916.61,649.89
2016,6,29,12,45,568.5,316.0,2.8,33.0,880.0,811.2,578.49
2016,6,29,13,0,293.0,482.0,2.9,33.0,772.0,701.41,498.96
2016,6,29,13,15,559.5,319.5,2.9,33.0,865.0,760.96,546.77
2016,6,29,13,30,826.0,157.0,2.9,33.0,958.0,800.89,577.52
2016,6,29,13,45,817.5,158.5,2.95,33.0,938.5,762.47,552.38
2016,6,29,14,0,809.0,160.0,3.0,33.0,919.0,722.77,525.81
2016,6,29,14,15,802.5,158.0,3.05,33.0,893.5,680.33,496.35
2016,6,29,14,30,796.0,156.0,3.1,33.0,868.0,636.87,465.52
2016,6,29,14,45,767.0,166.0,3.15,33.0,831.5,589.59,430.98
2016,6,29,15,0,738.0,176.0,3.2,33.0,795.0,540.17,394.31
2016,6,29,15,15,725.5,172.5,3.2,33.0,757.0,492.09,357.78
2016,6,29,15,30,713.0,169.0,3.2,33.0,719.0,444.45,320.68
2016,6,29,15,45,699.5,163.5,3.25,33.0,676.5,395.45,281.81
2016,6,29,16,0,686.0,158.0,3.3,33.0,634.0,347.42,242.86
2016,6,29,16,15,539.5,194.5,3.25,32.5,552.0,298.33,206.47
2016,6,29,16,30,393.0,231.0,3.2,32.0,470.0,268.12,186.16
2016,6,29,16,45,499.5,180.5,3.2,32.0,456.5,217.07,142.2
2016,6,29,17,0,606.0,130.0,3.2,32.0,443.0,160.58,95.18
2016,6,29,17,15,572.5,122.5,3.0,31.5,391.5,118.45,69.7
2016,6,29,17,30,539.0,115.0,2.8,31.0,340.0,80.37,61.36
2016,6,29,17,45,505.5,103.0,2.65,30.5,290.0,71.16,54.06
2016,6,29,18,0,472.0,91.0,2.5,30.0,240.0,64.51,48.72
2016,6,29,18,15,411.0,79.5,2.2,29.5,191.5,57.75,43.12
2016,6,29,18,30,350.0,68.0,1.9,29.0,143.0,50.62,36.98
2016,6,29,18,45,276.5,52.5,1.6,28.5,101.5,39.92,27.62
2016,6,29,19,0,203.0,37.0,1.3,28.0,60.0,28.7,17.44
2016,6,29,19,15,101.5,18.5,1.25,27.5,30.0,14.49,0.0
2016,6,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.0,14.0,0.95,24.5,18.5,38.99,0.0
2016,6,30,6,0,126.0,28.0,1.1,25.0,37.0,115.14,69.94
2016,6,30,6,15,215.5,44.0,1.2,25.5,76.5,187.23,141.56
2016,6,30,6,30,305.0,60.0,1.3,26.0,116.0,265.0,206.63
2016,6,30,6,45,375.0,72.0,1.45,26.5,163.5,334.08,263.26
2016,6,30,7,0,445.0,84.0,1.6,27.0,211.0,409.24,322.64
2016,6,30,7,15,494.0,93.0,1.7,27.5,262.0,476.6,373.66
2016,6,30,7,30,543.0,102.0,1.8,28.0,313.0,543.05,422.27
2016,6,30,7,45,581.5,109.0,1.95,29.0,365.5,601.45,462.75
2016,6,30,8,0,620.0,116.0,2.1,30.0,418.0,660.99,501.98
2016,6,30,8,15,647.5,121.5,2.15,30.0,469.0,710.29,534.43
2016,6,30,8,30,675.0,127.0,2.2,30.0,520.0,759.32,566.18
2016,6,30,8,45,478.5,208.5,2.3,30.5,499.5,686.54,511.1
2016,6,30,9,0,282.0,290.0,2.4,31.0,479.0,592.47,439.06
2016,6,30,9,15,515.5,218.0,2.45,31.0,592.5,749.92,553.33
2016,6,30,9,30,749.0,146.0,2.5,31.0,706.0,903.01,654.44
2016,6,30,9,45,761.0,149.5,2.55,31.5,746.0,927.81,666.75
2016,6,30,10,0,773.0,153.0,2.6,32.0,786.0,950.09,678.55
2016,6,30,10,15,783.0,155.5,2.65,32.5,820.0,966.61,686.72
2016,6,30,10,30,793.0,158.0,2.7,33.0,854.0,980.31,693.19
2016,6,30,10,45,800.5,159.5,2.75,33.5,882.0,987.48,695.67
2016,6,30,11,0,808.0,161.0,2.8,34.0,910.0,991.62,696.4
2016,6,30,11,15,813.5,162.5,2.85,34.0,931.0,990.67,695.52
2016,6,30,11,30,819.0,164.0,2.9,34.0,952.0,986.6,692.85
2016,6,30,11,45,825.0,163.0,3.0,34.0,965.5,977.4,687.47
2016,6,30,12,0,831.0,162.0,3.1,34.0,979.0,965.13,680.25
2016,6,30,12,15,606.5,301.5,3.15,34.0,899.5,871.3,618.26
2016,6,30,12,30,382.0,441.0,3.2,34.0,820.0,775.35,549.48
2016,6,30,12,45,608.5,300.0,3.25,34.5,902.5,829.57,591.41
2016,6,30,13,0,835.0,159.0,3.3,35.0,985.0,866.24,616.56
2016,6,30,13,15,545.5,319.5,3.35,35.0,857.0,749.55,535.58
2016,6,30,13,30,256.0,480.0,3.4,35.0,729.0,637.27,453.42
2016,6,30,13,45,539.0,318.0,3.45,35.0,828.0,693.63,499.16
2016,6,30,14,0,822.0,156.0,3.5,35.0,927.0,728.88,528.26
2016,6,30,14,15,815.5,154.0,3.55,35.0,901.5,685.92,498.02
2016,6,30,14,30,809.0,152.0,3.6,35.0,876.0,641.91,466.85
2016,6,30,14,45,812.5,142.5,3.65,35.0,846.5,596.54,434.13
2016,6,30,15,0,816.0,133.0,3.7,35.0,817.0,549.62,399.4
2016,6,30,15,15,805.0,130.5,3.7,34.5,778.5,500.07,362.36
2016,6,30,15,30,794.0,128.0,3.7,34.0,740.0,450.65,324.27
2016,6,30,15,45,780.0,124.5,3.7,34.0,696.5,399.57,283.34
2016,6,30,16,0,766.0,121.0,3.7,34.0,653.0,349.36,242.2
2016,6,30,16,15,748.0,117.5,3.65,33.5,605.5,299.09,200.99
2016,6,30,16,30,730.0,114.0,3.6,33.0,558.0,250.52,161.04
2016,6,30,16,45,705.0,109.5,3.6,33.0,507.5,196.29,117.9
2016,6,30,17,0,680.0,105.0,3.6,33.0,457.0,150.0,83.74
2016,6,30,17,15,648.5,99.5,3.4,32.5,404.5,105.49,56.92
2016,6,30,17,30,617.0,94.0,3.2,32.0,352.0,64.74,48.23
2016,6,30,17,45,572.0,87.0,3.0,31.5,300.0,57.97,42.89
2016,6,30,18,0,527.0,80.0,2.8,31.0,248.0,55.61,41.09
2016,6,30,18,15,466.0,71.0,2.45,30.0,198.0,51.31,37.63
2016,6,30,18,30,405.0,62.0,2.1,29.0,148.0,46.74,33.73
2016,6,30,18,45,317.5,49.0,1.8,28.5,105.0,37.21,25.38
2016,6,30,19,0,230.0,36.0,1.5,28.0,62.0,27.92,16.81
2016,6,30,19,15,115.0,18.0,1.45,27.5,31.0,14.09,0.0
2016,6,30,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.25,24.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.5,0.75,24.5,19.5,45.36,0.0
2016,7,1,6,0,160.0,27.0,0.8,25.0,39.0,128.58,77.07
2016,7,1,6,15,260.0,41.0,0.8,25.5,79.5,205.23,154.91
2016,7,1,6,30,360.0,55.0,0.8,26.0,120.0,288.39,223.88
2016,7,1,6,45,436.0,64.5,0.85,26.5,169.5,364.62,285.19
2016,7,1,7,0,512.0,74.0,0.9,27.0,219.0,444.62,346.95
2016,7,1,7,15,560.5,81.5,1.05,27.5,271.5,508.79,395.04
2016,7,1,7,30,609.0,89.0,1.2,28.0,324.0,575.62,443.38
2016,7,1,7,45,646.5,94.0,1.35,28.5,377.5,633.2,482.59
2016,7,1,8,0,684.0,99.0,1.5,29.0,431.0,691.78,521.37
2016,7,1,8,15,709.5,104.0,1.55,29.5,483.0,740.94,551.95
2016,7,1,8,30,735.0,109.0,1.6,30.0,535.0,785.63,578.96
2016,7,1,8,45,756.0,112.0,1.65,30.5,584.5,827.22,603.45
2016,7,1,9,0,777.0,115.0,1.7,31.0,634.0,867.4,626.67
2016,7,1,9,15,792.0,118.0,1.75,31.5,679.5,900.22,644.89
2016,7,1,9,30,807.0,121.0,1.8,32.0,725.0,930.87,661.65
2016,7,1,9,45,819.0,123.0,1.85,32.5,765.0,955.08,674.28
2016,7,1,10,0,831.0,125.0,1.9,33.0,805.0,967.9,679.88
2016,7,1,10,15,839.5,127.0,1.95,33.0,839.5,983.23,688.63
2016,7,1,10,30,848.0,129.0,2.0,33.0,874.0,995.6,695.63
2016,7,1,10,45,855.0,130.0,2.05,33.5,902.0,1002.39,697.9
2016,7,1,11,0,862.0,131.0,2.1,34.0,930.0,1006.05,698.41
2016,7,1,11,15,866.5,132.0,2.15,34.0,950.0,1004.04,697.02
2016,7,1,11,30,871.0,133.0,2.2,34.0,970.0,998.83,693.84
2016,7,1,11,45,628.5,283.5,2.3,34.5,892.0,909.71,636.42
2016,7,1,12,0,386.0,434.0,2.4,35.0,814.0,801.85,560.32
2016,7,1,12,15,627.0,288.0,2.45,35.0,908.5,878.19,617.37
2016,7,1,12,30,868.0,142.0,2.5,35.0,1003.0,931.84,652.47
2016,7,1,12,45,628.0,289.0,2.65,35.5,911.0,837.23,589.82
2016,7,1,13,0,388.0,436.0,2.8,36.0,819.0,741.93,521.38
2016,7,1,13,15,624.0,288.0,2.85,36.0,897.0,783.81,556.08
2016,7,1,13,30,860.0,140.0,2.9,36.0,975.0,811.41,577.13
2016,7,1,13,45,855.0,139.5,3.0,36.0,956.0,773.83,553.27
2016,7,1,14,0,850.0,139.0,3.1,36.0,937.0,734.57,528.38
