Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,15,843.5,137.5,3.2,36.0,911.0,691.96,499.28
2016,7,1,14,30,837.0,136.0,3.3,36.0,885.0,648.16,468.64
2016,7,1,14,45,827.0,135.0,3.4,36.0,852.0,601.69,435.34
2016,7,1,15,0,817.0,134.0,3.5,36.0,819.0,551.21,398.41
2016,7,1,15,15,805.5,131.5,3.55,35.5,780.5,501.35,361.5
2016,7,1,15,30,794.0,129.0,3.6,35.0,742.0,451.65,323.52
2016,7,1,15,45,777.0,127.0,3.65,35.0,697.5,400.64,282.92
2016,7,1,16,0,760.0,125.0,3.7,35.0,653.0,350.79,242.35
2016,7,1,16,15,741.0,121.0,3.7,34.5,605.0,300.12,201.14
2016,7,1,16,30,722.0,117.0,3.7,34.0,557.0,245.94,157.27
2016,7,1,16,45,694.5,113.5,3.75,34.0,505.5,197.59,118.84
2016,7,1,17,0,667.0,110.0,3.8,34.0,454.0,152.3,85.68
2016,7,1,17,15,634.0,104.0,3.65,33.5,402.0,107.97,59.07
2016,7,1,17,30,601.0,98.0,3.5,33.0,350.0,67.59,50.37
2016,7,1,17,45,555.5,90.5,3.4,32.5,297.5,60.68,44.95
2016,7,1,18,0,510.0,83.0,3.3,32.0,245.0,58.05,42.94
2016,7,1,18,15,448.0,73.5,3.0,31.0,195.5,53.44,39.24
2016,7,1,18,30,386.0,64.0,2.7,30.0,146.0,47.6,34.3
2016,7,1,18,45,299.5,50.5,2.45,29.5,103.0,38.37,26.21
2016,7,1,19,0,213.0,37.0,2.2,29.0,60.0,28.71,17.35
2016,7,1,19,15,106.5,18.5,2.2,28.5,30.0,14.49,0.0
2016,7,1,19,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,5,45,30.5,14.0,2.55,24.5,16.5,25.7,0.0
2016,7,2,6,0,61.0,28.0,2.8,25.0,33.0,68.27,37.74
2016,7,2,6,15,146.5,47.5,3.0,25.5,71.0,147.77,111.14
2016,7,2,6,30,232.0,67.0,3.2,26.0,109.0,223.74,175.2
2016,7,2,6,45,313.0,79.5,3.4,26.5,156.5,306.15,243.15
2016,7,2,7,0,394.0,92.0,3.6,27.0,204.0,385.94,307.48
2016,7,2,7,15,447.0,102.0,3.65,27.5,254.5,449.83,357.26
2016,7,2,7,30,500.0,112.0,3.7,28.0,305.0,517.32,408.08
2016,7,2,7,45,360.5,155.5,3.8,28.5,305.5,466.47,365.7
2016,7,2,8,0,221.0,199.0,3.9,29.0,306.0,403.94,314.04
2016,7,2,8,15,439.5,166.0,3.9,29.5,410.0,580.25,448.24
2016,7,2,8,30,658.0,133.0,3.9,30.0,514.0,750.91,569.6
2016,7,2,8,45,486.5,207.5,3.95,30.5,503.0,692.24,522.13
2016,7,2,9,0,315.0,282.0,4.0,31.0,492.0,613.7,459.88
2016,7,2,9,15,532.0,212.5,4.0,31.5,597.5,759.05,565.63
2016,7,2,9,30,749.0,143.0,4.0,32.0,703.0,899.32,658.56
2016,7,2,9,45,765.0,144.5,4.05,32.5,743.5,925.93,672.67
2016,7,2,10,0,781.0,146.0,4.1,33.0,784.0,950.16,685.92
2016,7,2,10,15,790.5,148.0,4.1,33.0,818.5,965.85,694.76
2016,7,2,10,30,800.0,150.0,4.1,33.0,853.0,978.69,701.91
2016,7,2,10,45,808.0,151.5,4.15,33.5,880.5,986.54,704.78
2016,7,2,11,0,816.0,153.0,4.2,34.0,908.0,991.34,705.84
2016,7,2,11,15,821.0,154.0,4.2,34.0,929.0,989.51,703.95
2016,7,2,11,30,826.0,155.0,4.2,34.0,950.0,975.68,694.54
2016,7,2,11,45,825.5,159.0,4.25,34.5,962.0,974.11,692.04
2016,7,2,12,0,825.0,163.0,4.3,35.0,974.0,960.62,681.92
2016,7,2,12,15,826.0,163.0,4.3,35.0,979.0,941.75,669.66
2016,7,2,12,30,827.0,163.0,4.3,35.0,984.0,920.22,655.76
2016,7,2,12,45,599.0,303.0,4.35,35.5,897.0,824.19,589.2
2016,7,2,13,0,371.0,443.0,4.4,36.0,810.0,733.78,521.77
2016,7,2,13,15,594.0,304.0,4.4,36.0,883.5,773.13,554.72
2016,7,2,13,30,817.0,165.0,4.4,36.0,957.0,801.52,577.29
2016,7,2,13,45,809.5,166.0,4.4,36.0,938.0,763.67,552.21
2016,7,2,14,0,802.0,167.0,4.4,36.0,919.0,724.51,525.34
2016,7,2,14,15,795.0,165.0,4.4,36.0,893.5,681.95,495.46
2016,7,2,14,30,788.0,163.0,4.4,36.0,868.0,638.45,464.32
2016,7,2,14,45,783.0,158.0,4.45,36.0,837.0,592.8,431.18
2016,7,2,15,0,778.0,153.0,4.5,36.0,806.0,546.4,396.68
2016,7,2,15,15,552.5,246.0,4.5,35.5,698.5,470.45,340.43
2016,7,2,15,30,327.0,339.0,4.5,35.0,591.0,419.59,303.12
2016,7,2,15,45,521.0,241.5,4.5,35.0,616.0,391.29,279.6
2016,7,2,16,0,715.0,144.0,4.5,35.0,641.0,346.31,240.5
2016,7,2,16,15,694.5,139.5,4.45,34.5,593.5,296.7,200.22
2016,7,2,16,30,674.0,135.0,4.4,34.0,546.0,249.1,161.49
2016,7,2,16,45,640.0,132.0,4.4,34.0,494.5,202.56,124.88
2016,7,2,17,0,606.0,129.0,4.4,34.0,443.0,159.87,94.0
2016,7,2,17,15,570.0,122.0,4.3,33.5,391.0,117.89,68.82
2016,7,2,17,30,534.0,115.0,4.2,33.0,339.0,80.24,60.77
2016,7,2,17,45,483.5,106.5,4.1,32.5,287.5,73.56,55.6
2016,7,2,18,0,433.0,98.0,4.0,32.0,236.0,69.52,52.47
2016,7,2,18,15,367.5,86.0,3.9,31.5,187.5,62.54,46.73
2016,7,2,18,30,302.0,74.0,3.8,31.0,139.0,55.19,40.45
2016,7,2,18,45,216.5,57.5,3.7,30.5,97.5,43.81,30.56
2016,7,2,19,0,131.0,41.0,3.6,30.0,56.0,33.25,20.85
2016,7,2,19,15,65.5,20.5,3.6,29.5,28.0,17.11,0.13
2016,7,2,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,3.95,24.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,42.0,14.0,3.75,24.5,17.0,30.32,0.0
2016,7,3,6,0,84.0,28.0,3.9,25.0,34.0,86.05,47.67
2016,7,3,6,15,179.0,45.5,4.15,25.5,72.5,170.91,129.11
2016,7,3,6,30,274.0,63.0,4.4,26.0,111.0,251.4,197.42
2016,7,3,6,45,360.5,72.5,4.7,26.5,159.5,325.31,259.48
2016,7,3,7,0,447.0,82.0,5.0,27.0,208.0,407.02,326.13
2016,7,3,7,15,223.5,65.0,5.1,27.5,128.0,247.56,198.59
2016,7,3,7,30,0.0,48.0,5.2,28.0,48.0,44.6,30.53
2016,7,3,7,45,18.0,116.0,5.35,28.5,125.0,125.47,95.74
2016,7,3,8,0,36.0,184.0,5.5,29.0,202.0,224.17,173.03
2016,7,3,8,15,116.0,218.0,5.55,29.5,284.0,342.07,264.97
2016,7,3,8,30,196.0,252.0,5.6,30.0,366.0,451.8,347.99
2016,7,3,8,45,274.0,262.0,5.65,31.0,436.5,549.34,418.98
2016,7,3,9,0,352.0,272.0,5.7,32.0,507.0,636.32,480.45
2016,7,3,9,15,566.0,199.0,5.7,32.0,607.5,781.79,587.71
2016,7,3,9,30,780.0,126.0,5.7,32.0,708.0,910.05,674.82
2016,7,3,9,45,406.5,226.5,5.75,32.5,531.0,664.35,497.35
2016,7,3,10,0,33.0,327.0,5.8,33.0,354.0,364.59,268.81
2016,7,3,10,15,425.5,232.5,5.7,33.5,604.5,692.12,515.39
2016,7,3,10,30,818.0,138.0,5.6,34.0,855.0,974.67,707.21
2016,7,3,10,45,439.0,280.5,5.6,34.5,667.0,752.54,549.7
2016,7,3,11,0,60.0,423.0,5.6,35.0,479.0,481.51,348.15
2016,7,3,11,15,448.0,285.0,5.55,35.0,714.0,754.16,550.58
2016,7,3,11,30,836.0,147.0,5.5,35.0,949.0,977.93,702.44
2016,7,3,11,45,830.0,154.0,5.45,35.5,960.0,965.19,690.64
2016,7,3,12,0,824.0,161.0,5.4,36.0,971.0,957.81,683.81
2016,7,3,12,15,825.0,161.0,5.35,36.0,976.0,939.02,671.08
2016,7,3,12,30,826.0,161.0,5.3,36.0,981.0,917.56,656.75
2016,7,3,12,45,826.0,160.5,5.25,36.5,978.5,892.31,638.64
2016,7,3,13,0,826.0,160.0,5.2,37.0,976.0,864.85,619.19
2016,7,3,13,15,823.5,159.0,5.15,37.0,965.5,832.71,598.01
2016,7,3,13,30,821.0,158.0,5.1,37.0,955.0,798.65,575.53
2016,7,3,13,45,513.0,314.0,5.05,37.0,809.0,670.94,483.51
2016,7,3,14,0,205.0,470.0,5.0,37.0,663.0,564.45,403.41
2016,7,3,14,15,502.5,311.0,4.95,37.0,765.5,609.77,440.97
2016,7,3,14,30,800.0,152.0,4.9,37.0,868.0,636.78,463.15
2016,7,3,14,45,791.0,149.5,4.9,37.0,836.0,590.41,428.97
2016,7,3,15,0,782.0,147.0,4.9,37.0,804.0,543.62,394.02
2016,7,3,15,15,770.5,144.5,4.9,36.5,766.0,495.38,357.95
2016,7,3,15,30,759.0,142.0,4.9,36.0,728.0,447.37,320.99
2016,7,3,15,45,544.5,218.0,4.9,36.0,626.0,381.99,271.97
2016,7,3,16,0,330.0,294.0,4.9,36.0,524.0,343.74,244.79
2016,7,3,16,15,509.5,210.5,4.9,35.5,535.5,302.44,208.67
2016,7,3,16,30,689.0,127.0,4.9,35.0,547.0,246.24,158.37
2016,7,3,16,45,664.5,121.5,4.95,35.0,496.5,198.55,120.5
2016,7,3,17,0,640.0,116.0,5.0,35.0,446.0,153.64,87.56
2016,7,3,17,15,606.0,109.5,5.0,34.5,394.5,110.27,61.57
2016,7,3,17,30,572.0,103.0,5.0,34.0,343.0,70.96,52.94
2016,7,3,17,45,526.0,95.0,5.0,33.5,291.5,64.2,47.66
2016,7,3,18,0,480.0,87.0,5.0,33.0,240.0,61.35,45.5
2016,7,3,18,15,415.5,77.0,5.0,32.5,191.0,55.88,41.01
2016,7,3,18,30,351.0,67.0,5.0,32.0,142.0,49.85,35.85
2016,7,3,18,45,255.5,53.5,5.05,31.5,99.5,40.69,27.85
2016,7,3,19,0,160.0,40.0,5.1,31.0,57.0,32.53,20.17
2016,7,3,19,15,80.0,20.0,5.1,30.5,28.5,16.73,0.0
2016,7,3,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,5.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,5.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,5.2,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.85,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.8,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.7,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.25,26.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,3.85,25.5,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,4,5,45,2.5,12.0,4.0,25.5,12.0,12.45,0.0
2016,7,4,6,0,5.0,24.0,4.1,26.0,24.0,26.7,10.42
2016,7,4,6,15,51.0,47.0,4.3,26.0,55.5,90.67,65.85
2016,7,4,6,30,97.0,70.0,4.5,26.0,87.0,144.95,111.84
2016,7,4,6,45,155.0,89.5,4.7,26.5,128.0,204.31,161.55
2016,7,4,7,0,213.0,109.0,4.9,27.0,169.0,279.4,222.78
2016,7,4,7,15,260.5,123.0,5.0,27.5,212.0,334.91,267.25
2016,7,4,7,30,308.0,137.0,5.1,28.0,255.0,394.2,313.5
2016,7,4,7,45,304.5,161.5,5.2,28.5,293.5,430.59,339.85
2016,7,4,8,0,301.0,186.0,5.3,29.0,332.0,465.49,364.42
2016,7,4,8,15,369.5,194.5,5.35,29.5,394.0,540.09,419.85
2016,7,4,8,30,438.0,203.0,5.4,30.0,456.0,632.93,486.74
2016,7,4,8,45,363.5,245.0,5.5,30.5,467.5,609.85,465.48
2016,7,4,9,0,289.0,287.0,5.6,31.0,479.0,595.34,450.58
2016,7,4,9,15,262.0,315.5,5.6,31.5,499.0,604.95,454.31
2016,7,4,9,30,235.0,344.0,5.6,32.0,519.0,597.72,446.19
2016,7,4,9,45,509.5,243.5,5.6,32.5,651.0,783.92,583.33
2016,7,4,10,0,784.0,143.0,5.6,33.0,783.0,949.56,695.26
2016,7,4,10,15,794.0,145.5,5.55,33.5,817.5,966.41,702.58
2016,7,4,10,30,804.0,148.0,5.5,34.0,852.0,980.41,708.85
2016,7,4,10,45,816.0,146.5,5.5,34.5,881.5,989.18,712.08
2016,7,4,11,0,828.0,145.0,5.5,35.0,911.0,985.97,707.62
2016,7,4,11,15,833.5,146.5,5.45,35.0,932.0,985.5,706.31
2016,7,4,11,30,839.0,148.0,5.4,35.0,953.0,981.9,703.08
2016,7,4,11,45,835.5,153.5,5.35,35.5,965.0,970.16,693.21
2016,7,4,12,0,832.0,159.0,5.3,36.0,977.0,963.62,686.93
2016,7,4,12,15,833.5,159.5,5.25,36.5,982.5,938.04,668.37
2016,7,4,12,30,835.0,160.0,5.2,37.0,988.0,918.07,653.71
2016,7,4,12,45,840.5,155.5,5.2,37.5,987.5,894.98,637.39
2016,7,4,13,0,846.0,151.0,5.2,38.0,987.0,869.53,619.62
2016,7,4,13,15,844.0,150.5,5.2,38.0,976.5,838.84,599.76
2016,7,4,13,30,842.0,150.0,5.2,38.0,966.0,806.09,578.49
2016,7,4,13,45,841.5,146.5,5.2,38.0,949.0,769.99,554.9
2016,7,4,14,0,841.0,143.0,5.2,38.0,932.0,731.94,529.62
2016,7,4,14,15,834.5,141.5,5.2,38.0,906.5,689.67,499.81
2016,7,4,14,30,828.0,140.0,5.2,38.0,881.0,646.2,468.59
2016,7,4,14,45,804.5,147.5,5.2,38.0,845.0,596.72,432.38
2016,7,4,15,0,781.0,155.0,5.2,38.0,809.0,549.89,397.27
2016,7,4,15,15,768.5,152.0,5.15,37.5,770.5,500.74,360.58
2016,7,4,15,30,756.0,149.0,5.1,37.0,732.0,451.93,323.14
2016,7,4,15,45,740.0,145.5,5.1,37.0,688.5,401.91,283.34
2016,7,4,16,0,724.0,142.0,5.1,37.0,645.0,347.75,239.87
2016,7,4,16,15,539.0,191.5,5.05,36.5,551.0,296.13,202.53
2016,7,4,16,30,354.0,241.0,5.0,36.0,457.0,266.71,184.19
2016,7,4,16,45,476.5,184.0,4.95,36.0,447.0,215.75,140.25
2016,7,4,17,0,599.0,127.0,4.9,36.0,437.0,157.29,91.59
2016,7,4,17,15,577.5,118.5,4.8,35.0,390.0,115.36,66.28
2016,7,4,17,30,556.0,110.0,4.7,34.0,343.0,76.16,57.19
2016,7,4,17,45,505.0,102.5,4.6,33.5,291.0,70.79,53.09
2016,7,4,18,0,454.0,95.0,4.5,33.0,239.0,67.39,50.49
2016,7,4,18,15,387.5,84.0,4.45,32.5,190.0,61.09,45.33
2016,7,4,18,30,321.0,73.0,4.4,32.0,141.0,54.46,39.66
2016,7,4,18,45,228.0,57.5,4.4,31.5,98.5,43.84,30.44
2016,7,4,19,0,135.0,42.0,4.4,31.0,56.0,34.0,21.31
2016,7,4,19,15,67.5,21.0,4.4,30.5,28.0,17.5,0.0
2016,7,4,19,30,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,4.45,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.15,25.5,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,5,5,45,37.0,13.5,3.35,25.5,16.0,27.74,0.0
2016,7,5,6,0,74.0,27.0,3.4,26.0,32.0,79.4,40.5
2016,7,5,6,15,169.0,45.0,3.55,26.0,70.5,155.32,116.4
2016,7,5,6,30,264.0,63.0,3.7,26.0,109.0,245.61,192.37
2016,7,5,6,45,354.5,72.5,3.85,26.5,158.0,321.26,255.51
2016,7,5,7,0,445.0,82.0,4.0,27.0,207.0,405.11,323.34
2016,7,5,7,15,497.5,91.0,4.1,27.0,258.5,474.79,378.34
2016,7,5,7,30,550.0,100.0,4.2,27.0,310.0,543.88,431.36
2016,7,5,7,45,408.0,145.5,4.3,27.5,315.0,503.99,396.9
2016,7,5,8,0,266.0,191.0,4.4,28.0,320.0,443.35,346.54
2016,7,5,8,15,489.5,151.5,4.45,28.5,421.5,604.38,470.01
2016,7,5,8,30,713.0,112.0,4.5,29.0,523.0,772.69,589.3
2016,7,5,8,45,560.5,183.5,4.55,29.5,525.0,730.58,555.05
2016,7,5,9,0,408.0,255.0,4.6,30.0,527.0,682.27,514.2
2016,7,5,9,15,404.0,277.0,4.6,30.5,562.5,709.03,530.38
2016,7,5,9,30,400.0,299.0,4.6,31.0,598.0,720.52,535.72
2016,7,5,9,45,383.5,325.5,4.6,31.5,625.0,736.42,543.5
2016,7,5,10,0,367.0,352.0,4.6,32.0,652.0,749.91,549.64
2016,7,5,10,15,431.5,344.5,4.6,32.5,711.5,817.28,594.55
2016,7,5,10,30,496.0,337.0,4.6,33.0,771.0,872.29,630.3
2016,7,5,10,45,681.0,229.0,4.6,33.5,846.0,945.9,681.45
2016,7,5,11,0,866.0,121.0,4.6,34.0,921.0,999.79,713.74
2016,7,5,11,15,870.0,122.0,4.6,34.0,941.5,997.56,711.25
2016,7,5,11,30,874.0,123.0,4.6,34.0,962.0,992.13,707.2
2016,7,5,11,45,870.5,128.0,4.6,34.5,973.5,980.05,697.58
2016,7,5,12,0,867.0,133.0,4.6,35.0,985.0,964.87,686.13
2016,7,5,12,15,649.5,284.5,4.6,35.0,925.0,896.61,640.44
2016,7,5,12,30,432.0,436.0,4.6,35.0,865.0,818.86,582.33
2016,7,5,12,45,650.0,284.0,4.6,35.5,927.5,852.94,610.83
2016,7,5,13,0,868.0,132.0,4.6,36.0,990.0,872.03,623.67
2016,7,5,13,15,866.0,131.5,4.6,36.0,979.0,840.82,603.22
2016,7,5,13,30,864.0,131.0,4.6,36.0,968.0,807.48,581.58
2016,7,5,13,45,860.0,130.0,4.65,36.5,950.0,770.14,556.17
2016,7,5,14,0,856.0,129.0,4.7,37.0,932.0,731.05,529.5
2016,7,5,14,15,850.0,127.5,4.7,37.0,906.5,688.57,499.8
2016,7,5,14,30,844.0,126.0,4.7,37.0,881.0,644.82,468.41
2016,7,5,14,45,830.5,127.5,4.75,37.0,847.5,598.07,434.28
2016,7,5,15,0,817.0,129.0,4.8,37.0,814.0,551.07,399.2
2016,7,5,15,15,806.5,126.5,4.85,36.5,776.0,498.0,359.82
2016,7,5,15,30,796.0,124.0,4.9,36.0,738.0,448.64,321.81
2016,7,5,15,45,782.0,121.0,4.95,36.0,695.0,397.78,281.03
2016,7,5,16,0,768.0,118.0,5.0,36.0,652.0,347.76,240.03
2016,7,5,16,15,749.5,114.5,5.05,35.5,604.5,297.12,198.62
2016,7,5,16,30,731.0,111.0,5.1,35.0,557.0,248.22,158.5
2016,7,5,16,45,706.0,107.0,5.15,35.0,506.5,194.36,115.73
2016,7,5,17,0,681.0,103.0,5.2,35.0,456.0,148.27,81.85
2016,7,5,17,15,649.0,98.0,5.15,34.5,404.0,103.92,55.39
2016,7,5,17,30,617.0,93.0,5.1,34.0,352.0,63.38,46.72
2016,7,5,17,45,571.0,86.5,5.05,33.5,299.5,57.58,42.21
2016,7,5,18,0,525.0,80.0,5.0,33.0,247.0,55.62,40.75
2016,7,5,18,15,461.5,71.0,4.85,32.0,197.0,51.32,37.31
2016,7,5,18,30,398.0,62.0,4.7,31.0,147.0,46.1,32.89
2016,7,5,18,45,303.0,50.0,4.55,30.5,103.5,38.0,25.77
2016,7,5,19,0,208.0,38.0,4.4,30.0,60.0,29.54,17.87
2016,7,5,19,15,104.0,19.0,4.35,29.5,30.0,14.91,0.0
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.3,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.35,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.6,25.5,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,6,5,45,35.0,13.5,4.0,25.5,15.5,26.9,0.0
2016,7,6,6,0,70.0,27.0,4.1,26.0,31.0,77.49,37.69
2016,7,6,6,15,165.0,44.5,4.3,26.0,69.0,152.64,114.19
2016,7,6,6,30,260.0,62.0,4.5,26.0,107.0,241.96,189.66
2016,7,6,6,45,130.0,70.5,4.7,26.5,93.0,172.43,135.7
2016,7,6,7,0,0.0,79.0,4.9,27.0,79.0,77.1,57.12
2016,7,6,7,15,279.5,87.5,4.95,27.5,194.0,315.38,253.25
2016,7,6,7,30,559.0,96.0,5.0,28.0,309.0,545.39,433.45
2016,7,6,7,45,608.5,99.0,5.1,28.5,363.5,608.02,478.7
2016,7,6,8,0,658.0,102.0,5.2,29.0,418.0,672.52,523.83
2016,7,6,8,15,685.0,106.5,5.25,29.5,469.5,721.55,556.46
2016,7,6,8,30,712.0,111.0,5.3,30.0,521.0,770.24,588.26
2016,7,6,8,45,735.0,114.0,5.4,30.5,570.5,808.95,612.71
2016,7,6,9,0,758.0,117.0,5.5,31.0,620.0,850.61,638.97
2016,7,6,9,15,773.5,120.0,5.5,31.5,665.0,883.66,658.46
2016,7,6,9,30,789.0,123.0,5.5,32.0,710.0,914.61,676.38
2016,7,6,9,45,801.5,125.5,5.55,32.5,750.5,939.77,690.56
2016,7,6,10,0,814.0,128.0,5.6,33.0,791.0,962.34,703.01
2016,7,6,10,15,823.0,130.0,5.6,33.5,825.0,969.27,704.77
2016,7,6,10,30,832.0,132.0,5.6,34.0,859.0,982.19,710.7
2016,7,6,10,45,838.0,134.0,5.6,34.5,887.0,989.1,712.72
2016,7,6,11,0,844.0,136.0,5.6,35.0,915.0,992.91,712.84
2016,7,6,11,15,848.5,137.0,5.6,35.0,936.0,991.06,710.92
2016,7,6,11,30,853.0,138.0,5.6,35.0,957.0,986.08,707.11
2016,7,6,11,45,856.5,138.5,5.6,35.5,970.0,976.49,698.95
2016,7,6,12,0,860.0,139.0,5.6,36.0,983.0,963.84,688.96
2016,7,6,12,15,861.0,139.0,5.6,36.0,988.5,945.4,676.76
2016,7,6,12,30,862.0,139.0,5.6,36.0,994.0,924.28,662.89
2016,7,6,12,45,860.0,140.0,5.6,36.5,991.0,898.92,644.91
2016,7,6,13,0,858.0,141.0,5.6,37.0,988.0,871.39,625.59
2016,7,6,13,15,856.0,140.5,5.6,37.0,978.0,840.4,605.32
2016,7,6,13,30,854.0,140.0,5.6,37.0,968.0,807.32,583.6
2016,7,6,13,45,848.5,140.0,5.7,37.5,949.5,769.99,558.13
2016,7,6,14,0,843.0,140.0,5.8,38.0,931.0,731.02,531.3
2016,7,6,14,15,836.5,138.5,5.85,37.5,905.5,688.66,502.38
2016,7,6,14,30,830.0,137.0,5.9,37.0,880.0,645.1,471.89
2016,7,6,14,45,815.5,139.0,5.95,37.0,846.5,596.03,435.73
2016,7,6,15,0,801.0,141.0,6.0,37.0,813.0,548.9,400.1
2016,7,6,15,15,790.0,138.0,6.05,36.5,774.5,499.51,362.85
2016,7,6,15,30,779.0,135.0,6.1,36.0,736.0,450.27,324.6
2016,7,6,15,45,760.5,133.5,6.15,36.0,692.0,399.73,283.85
2016,7,6,16,0,742.0,132.0,6.2,36.0,648.0,350.53,243.39
2016,7,6,16,15,722.5,128.0,6.15,35.5,600.5,295.28,198.51
2016,7,6,16,30,703.0,124.0,6.1,35.0,553.0,246.73,158.65
2016,7,6,16,45,674.5,120.5,6.1,35.0,502.0,199.07,120.71
2016,7,6,17,0,646.0,117.0,6.1,35.0,451.0,154.61,88.22
2016,7,6,17,15,611.5,111.0,5.95,34.0,399.0,111.21,62.46
2016,7,6,17,30,577.0,105.0,5.8,33.0,347.0,71.95,54.0
2016,7,6,17,45,528.5,97.5,5.65,32.5,294.5,66.28,49.61
2016,7,6,18,0,480.0,90.0,5.5,32.0,242.0,63.82,47.76
2016,7,6,18,15,413.5,79.5,5.25,31.5,192.5,57.78,42.78
2016,7,6,18,30,347.0,69.0,5.0,31.0,143.0,51.41,37.31
2016,7,6,18,45,254.0,54.5,4.8,30.5,100.5,41.51,28.65
2016,7,6,19,0,161.0,40.0,4.6,30.0,58.0,32.53,20.22
2016,7,6,19,15,80.5,20.0,4.4,29.5,29.0,16.72,0.0
2016,7,6,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.4,25.5,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,10.5,4.0,25.5,10.5,10.01,0.0
2016,7,7,6,0,0.0,21.0,4.1,26.0,21.0,20.45,5.3
2016,7,7,6,15,31.0,42.5,4.3,26.5,47.5,65.99,46.11
2016,7,7,6,30,62.0,64.0,4.5,27.0,74.0,116.9,88.63
2016,7,7,6,45,105.0,83.5,4.75,27.5,109.0,166.06,129.74
2016,7,7,7,0,148.0,103.0,5.0,28.0,144.0,218.83,173.19
2016,7,7,7,15,344.0,102.0,5.05,28.5,225.0,377.82,301.33
2016,7,7,7,30,540.0,101.0,5.1,29.0,306.0,536.93,424.93
2016,7,7,7,45,600.0,101.0,5.15,29.5,361.5,603.49,473.61
2016,7,7,8,0,660.0,101.0,5.2,30.0,417.0,672.5,521.76
2016,7,7,8,15,687.0,105.5,5.2,30.5,469.0,721.61,554.1
2016,7,7,8,30,714.0,110.0,5.2,31.0,521.0,770.39,585.57
2016,7,7,8,45,743.5,110.0,5.25,31.5,571.5,811.62,611.4
2016,7,7,9,0,773.0,110.0,5.3,32.0,622.0,856.03,639.08
2016,7,7,9,15,563.5,212.0,5.3,32.5,600.0,787.43,587.49
2016,7,7,9,30,354.0,314.0,5.3,33.0,578.0,692.92,513.25
2016,7,7,9,45,592.0,216.5,5.3,33.5,686.0,840.17,619.82
2016,7,7,10,0,830.0,119.0,5.3,34.0,794.0,959.39,696.82
2016,7,7,10,15,838.5,121.0,5.3,34.5,828.5,975.01,703.71
2016,7,7,10,30,847.0,123.0,5.3,35.0,863.0,987.69,709.32
2016,7,7,10,45,853.5,124.0,5.3,35.5,891.0,994.27,711.06
2016,7,7,11,0,860.0,125.0,5.3,36.0,919.0,997.73,710.93
2016,7,7,11,15,864.5,126.0,5.3,36.0,940.0,996.02,709.11
2016,7,7,11,30,869.0,127.0,5.3,36.0,961.0,991.11,705.38
2016,7,7,11,45,865.0,132.5,5.3,36.5,972.0,979.05,695.68
2016,7,7,12,0,861.0,138.0,5.3,37.0,983.0,963.89,684.17
2016,7,7,12,15,862.0,138.5,5.3,37.0,988.5,945.93,672.42
2016,7,7,12,30,863.0,139.0,5.3,37.0,994.0,925.25,658.98
2016,7,7,12,45,859.5,140.5,5.35,37.5,990.5,898.98,640.85
2016,7,7,13,0,856.0,142.0,5.4,38.0,987.0,870.59,621.39
2016,7,7,13,15,853.5,141.5,5.45,38.0,976.5,839.24,601.28
2016,7,7,13,30,851.0,141.0,5.5,38.0,966.0,805.83,579.7
2016,7,7,13,45,842.0,143.0,5.6,38.0,946.5,767.63,554.97
2016,7,7,14,0,833.0,145.0,5.7,38.0,927.0,728.04,528.75
2016,7,7,14,15,826.5,143.5,5.75,38.0,901.5,686.04,499.07
2016,7,7,14,30,820.0,142.0,5.8,38.0,876.0,642.87,467.96
2016,7,7,14,45,574.5,260.0,5.85,38.0,765.5,553.54,401.1
2016,7,7,15,0,329.0,378.0,5.9,38.0,655.0,493.15,355.03
2016,7,7,15,15,555.5,255.0,5.9,37.5,695.5,479.21,346.03
2016,7,7,15,30,782.0,132.0,5.9,37.0,736.0,448.99,322.15
2016,7,7,15,45,764.5,130.5,5.95,37.0,692.0,398.66,281.67
2016,7,7,16,0,747.0,129.0,6.0,37.0,648.0,349.56,241.43
2016,7,7,16,15,728.0,125.0,6.0,36.5,600.5,299.42,200.5
2016,7,7,16,30,709.0,121.0,6.0,36.0,553.0,245.55,156.85
2016,7,7,16,45,684.5,116.0,6.0,35.5,502.5,197.08,118.53
2016,7,7,17,0,660.0,111.0,6.0,35.0,452.0,151.37,85.18
2016,7,7,17,15,627.0,105.5,5.85,34.5,400.0,107.66,59.16
2016,7,7,17,30,594.0,100.0,5.7,34.0,348.0,67.9,50.44
2016,7,7,17,45,554.0,91.5,5.6,33.5,296.5,61.53,45.47
2016,7,7,18,0,514.0,83.0,5.5,33.0,245.0,58.13,42.83
2016,7,7,18,15,449.0,73.5,5.25,32.0,195.5,53.52,39.14
2016,7,7,18,30,384.0,64.0,5.0,31.0,146.0,47.63,34.16
2016,7,7,18,45,298.0,50.5,4.8,30.5,103.0,38.41,26.09
2016,7,7,19,0,212.0,37.0,4.6,30.0,60.0,28.75,17.2
2016,7,7,19,15,106.0,18.5,4.4,29.5,30.0,14.52,0.0
2016,7,7,19,30,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,3.6,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,8,5,45,32.0,13.0,3.35,25.5,15.0,25.16,0.0
2016,7,8,6,0,64.0,26.0,3.5,26.0,30.0,72.71,31.12
2016,7,8,6,15,159.5,44.0,3.65,26.5,67.5,149.41,110.96
2016,7,8,6,30,255.0,62.0,3.8,27.0,105.0,238.97,186.06
2016,7,8,6,45,127.5,64.5,4.0,27.5,86.0,162.59,127.14
2016,7,8,7,0,0.0,67.0,4.2,28.0,67.0,63.75,46.1
2016,7,8,7,15,272.0,83.5,4.25,28.5,186.5,304.75,243.45
2016,7,8,7,30,544.0,100.0,4.3,29.0,306.0,538.28,424.62
2016,7,8,7,45,358.5,150.0,4.4,29.5,294.0,470.73,368.12
2016,7,8,8,0,173.0,200.0,4.5,30.0,282.0,366.55,284.05
2016,7,8,8,15,441.5,156.0,4.55,30.5,400.5,568.86,440.03
2016,7,8,8,30,710.0,112.0,4.6,31.0,519.0,769.0,582.63
2016,7,8,8,45,738.5,112.5,4.65,31.5,570.0,809.67,606.96
2016,7,8,9,0,767.0,113.0,4.7,32.0,621.0,853.66,634.09
2016,7,8,9,15,782.5,116.0,4.7,32.5,666.0,886.98,653.31
2016,7,8,9,30,798.0,119.0,4.7,33.0,711.0,918.2,670.98
2016,7,8,9,45,814.0,119.5,4.7,33.5,752.5,944.74,685.52
2016,7,8,10,0,830.0,120.0,4.7,34.0,794.0,960.27,692.76
2016,7,8,10,15,838.5,122.0,4.65,34.5,829.0,975.91,699.95
2016,7,8,10,30,847.0,124.0,4.6,35.0,864.0,988.61,705.27
2016,7,8,10,45,855.0,124.0,4.6,35.5,892.5,995.67,707.3
2016,7,8,11,0,863.0,124.0,4.6,36.0,921.0,999.64,707.51
2016,7,8,11,15,580.0,292.5,4.55,36.0,833.5,894.94,636.74
2016,7,8,11,30,297.0,461.0,4.5,36.0,746.0,764.71,541.78
2016,7,8,11,45,585.5,296.0,4.5,36.5,867.0,880.27,626.16
2016,7,8,12,0,874.0,131.0,4.5,37.0,988.0,969.78,683.81
2016,7,8,12,15,875.0,131.0,4.5,37.0,993.5,951.24,671.17
2016,7,8,12,30,876.0,131.0,4.5,37.0,999.0,929.96,657.53
2016,7,8,12,45,874.5,131.5,4.5,37.5,996.5,904.37,639.82
2016,7,8,13,0,873.0,132.0,4.5,38.0,994.0,876.51,620.74
2016,7,8,13,15,871.0,131.5,4.55,38.0,983.5,845.12,600.85
2016,7,8,13,30,869.0,131.0,4.6,38.0,973.0,811.58,579.47
2016,7,8,13,45,863.5,131.0,4.7,38.0,954.5,773.75,555.26
2016,7,8,14,0,858.0,131.0,4.8,38.0,936.0,734.24,529.73
2016,7,8,14,15,497.0,286.5,4.85,38.0,749.5,585.6,421.98
2016,7,8,14,30,136.0,442.0,4.9,38.0,563.0,469.71,335.45
2016,7,8,14,45,476.5,287.0,5.0,38.0,690.5,520.66,376.06
2016,7,8,15,0,817.0,132.0,5.1,38.0,818.0,549.78,397.61
2016,7,8,15,15,806.5,130.0,5.15,37.5,780.0,500.69,360.71
2016,7,8,15,30,796.0,128.0,5.2,37.0,742.0,451.64,322.97
2016,7,8,15,45,524.5,219.5,5.3,37.0,614.5,375.15,266.54
2016,7,8,16,0,253.0,311.0,5.4,37.0,487.0,330.54,236.02
2016,7,8,16,15,488.5,214.5,5.4,36.5,523.0,299.12,206.2
2016,7,8,16,30,724.0,118.0,5.4,36.0,559.0,246.33,156.7
2016,7,8,16,45,697.0,114.0,5.4,36.0,507.5,197.38,117.88
2016,7,8,17,0,670.0,110.0,5.4,36.0,456.0,151.44,84.43
2016,7,8,17,15,636.5,104.5,5.25,35.5,404.0,107.13,58.28
2016,7,8,17,30,603.0,99.0,5.1,35.0,352.0,66.84,49.34
2016,7,8,17,45,558.0,92.0,5.0,34.5,299.5,61.97,45.62
2016,7,8,18,0,513.0,85.0,4.9,34.0,247.0,59.84,44.05
2016,7,8,18,15,447.5,75.5,4.6,33.0,197.0,54.89,40.09
2016,7,8,18,30,382.0,66.0,4.3,32.0,147.0,49.19,35.29
2016,7,8,18,45,289.0,52.5,4.05,31.0,103.5,40.0,27.33
2016,7,8,19,0,196.0,39.0,3.8,30.0,60.0,30.38,18.47
2016,7,8,19,15,98.0,19.5,3.7,29.5,30.0,15.34,0.0
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,9,5,45,25.0,12.0,2.75,25.5,14.0,21.38,0.0
2016,7,9,6,0,50.0,24.0,2.9,26.0,28.0,56.17,20.94
2016,7,9,6,15,135.0,43.5,3.05,26.5,64.0,136.59,100.76
2016,7,9,6,30,220.0,63.0,3.2,27.0,100.0,211.23,163.97
2016,7,9,6,45,322.5,69.5,3.4,27.5,146.0,297.39,235.18
2016,7,9,7,0,425.0,76.0,3.6,28.0,192.0,383.23,304.67
2016,7,9,7,15,393.5,101.0,3.65,28.5,227.0,409.94,324.72
2016,7,9,7,30,362.0,126.0,3.7,29.0,262.0,432.17,340.24
2016,7,9,7,45,363.0,148.5,3.75,29.5,303.5,472.2,368.85
2016,7,9,8,0,364.0,171.0,3.8,30.0,345.0,497.12,385.66
2016,7,9,8,15,318.5,204.5,3.8,30.5,369.5,508.79,390.79
2016,7,9,8,30,273.0,238.0,3.8,31.0,394.0,515.8,392.32
2016,7,9,8,45,321.0,251.0,3.8,31.5,451.0,578.29,436.29
2016,7,9,9,0,369.0,264.0,3.8,32.0,508.0,642.3,480.04
2016,7,9,9,15,576.0,196.0,3.8,32.5,608.0,786.85,582.69
2016,7,9,9,30,783.0,128.0,3.8,33.0,708.0,913.73,664.47
2016,7,9,9,45,796.5,129.5,3.8,33.5,748.5,938.71,677.07
2016,7,9,10,0,810.0,131.0,3.8,34.0,789.0,961.16,688.7
2016,7,9,10,15,819.0,133.0,3.75,34.5,823.0,976.97,695.74
2016,7,9,10,30,828.0,135.0,3.7,35.0,857.0,980.91,695.31
2016,7,9,10,45,486.5,297.5,3.7,35.5,725.5,818.06,583.74
2016,7,9,11,0,145.0,460.0,3.7,36.0,594.0,616.74,437.88
2016,7,9,11,15,497.5,300.0,3.7,36.0,774.0,819.03,584.44
2016,7,9,11,30,850.0,140.0,3.7,36.0,954.0,984.97,693.19
2016,7,9,11,45,843.5,147.0,3.7,36.5,964.5,971.89,681.83
2016,7,9,12,0,837.0,154.0,3.7,37.0,975.0,955.78,670.02
2016,7,9,12,15,838.0,154.0,3.7,37.0,980.5,937.56,658.39
2016,7,9,12,30,839.0,154.0,3.7,37.0,986.0,916.74,645.17
2016,7,9,12,45,835.0,156.0,3.7,37.5,982.0,890.85,627.44
2016,7,9,13,0,831.0,158.0,3.7,38.0,978.0,862.95,608.5
2016,7,9,13,15,560.0,314.5,3.7,38.0,864.5,758.08,536.32
2016,7,9,13,30,289.0,471.0,3.7,38.0,751.0,656.43,462.19
2016,7,9,13,45,547.5,316.5,3.7,38.0,834.5,699.61,497.85
2016,7,9,14,0,806.0,162.0,3.7,38.0,918.0,723.46,518.61
2016,7,9,14,15,799.0,160.0,3.7,38.0,892.5,680.68,488.69
2016,7,9,14,30,792.0,158.0,3.7,38.0,867.0,636.92,457.86
2016,7,9,14,45,783.5,155.5,3.75,38.0,835.0,591.06,425.02
2016,7,9,15,0,775.0,153.0,3.8,38.0,803.0,544.73,391.02
2016,7,9,15,15,763.0,150.5,3.8,37.5,765.0,496.43,355.42
2016,7,9,15,30,751.0,148.0,3.8,37.0,727.0,448.41,318.96
2016,7,9,15,45,725.0,149.5,3.85,37.0,681.5,393.94,276.53
2016,7,9,16,0,699.0,151.0,3.9,37.0,636.0,345.8,237.93
2016,7,9,16,15,609.5,169.5,3.9,36.5,570.5,296.01,199.9
2016,7,9,16,30,520.0,188.0,3.9,36.0,505.0,256.39,170.46
2016,7,9,16,45,552.5,162.5,3.95,36.0,471.5,211.75,133.99
2016,7,9,17,0,585.0,137.0,4.0,36.0,438.0,162.38,95.98
2016,7,9,17,15,548.5,129.0,4.0,35.5,386.5,120.63,71.41
2016,7,9,17,30,512.0,121.0,4.0,35.0,335.0,83.62,63.0
2016,7,9,17,45,463.0,111.5,4.05,34.5,284.0,77.13,58.05
2016,7,9,18,0,414.0,102.0,4.1,34.0,233.0,72.5,54.47
2016,7,9,18,15,347.5,89.5,4.2,33.0,184.5,65.24,48.65
2016,7,9,18,30,281.0,77.0,4.3,32.0,136.0,57.59,42.23
2016,7,9,18,45,199.5,59.0,4.45,31.5,95.0,47.03,33.02
2016,7,9,19,0,118.0,41.0,4.6,31.0,54.0,33.21,20.57
2016,7,9,19,15,59.0,20.5,4.6,30.5,27.0,17.08,0.0
2016,7,9,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,4.7,29.5,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,4.8,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,4.65,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,4.5,2.3,25.0,4.5,4.29,0.0
2016,7,10,6,0,0.0,9.0,2.5,25.0,9.0,8.33,0.0
2016,7,10,6,15,0.0,23.0,2.75,25.5,23.0,21.34,11.04
2016,7,10,6,30,0.0,37.0,3.0,26.0,37.0,34.37,22.09
2016,7,10,6,45,0.0,54.5,3.25,26.5,54.5,51.9,36.62
2016,7,10,7,0,0.0,72.0,3.5,27.0,72.0,69.43,50.95
2016,7,10,7,15,26.5,108.0,3.6,27.5,118.0,133.58,103.13
2016,7,10,7,30,53.0,144.0,3.7,28.0,164.0,194.58,151.69
2016,7,10,7,45,50.5,165.0,3.85,28.5,186.5,215.93,167.51
2016,7,10,8,0,48.0,186.0,4.0,29.0,209.0,236.83,182.7
2016,7,10,8,15,30.0,188.0,4.1,29.5,203.0,221.94,169.65
2016,7,10,8,30,12.0,190.0,4.2,30.0,197.0,196.13,148.31
2016,7,10,8,45,328.0,176.5,4.3,30.5,392.5,513.25,394.94
2016,7,10,9,0,644.0,163.0,4.4,31.0,588.0,801.94,601.7
2016,7,10,9,15,407.0,255.5,4.4,31.5,531.0,687.86,513.08
2016,7,10,9,30,170.0,348.0,4.4,32.0,474.0,539.78,399.92
2016,7,10,9,45,167.0,369.5,4.4,32.5,499.5,559.37,412.31
2016,7,10,10,0,164.0,391.0,4.4,33.0,525.0,577.93,423.23
2016,7,10,10,15,156.5,410.0,4.4,33.0,542.0,588.25,429.13
2016,7,10,10,30,149.0,429.0,4.4,33.0,559.0,597.53,434.38
2016,7,10,10,45,168.0,444.5,4.4,33.5,595.5,628.71,454.75
2016,7,10,11,0,187.0,460.0,4.4,34.0,632.0,658.89,474.11
2016,7,10,11,15,314.0,433.5,4.4,34.5,731.0,762.45,545.99
2016,7,10,11,30,441.0,407.0,4.4,35.0,830.0,859.93,611.41
2016,7,10,11,45,285.5,451.5,4.45,35.5,727.0,734.14,522.19
2016,7,10,12,0,130.0,496.0,4.5,36.0,624.0,611.47,434.35
2016,7,10,12,15,155.0,500.5,4.5,36.0,654.5,630.9,448.53
2016,7,10,12,30,180.0,505.0,4.5,36.0,685.0,648.45,460.78
2016,7,10,12,45,482.0,347.5,4.5,36.0,824.0,764.41,547.58
2016,7,10,13,0,784.0,190.0,4.5,36.0,963.0,856.33,613.53
2016,7,10,13,15,781.5,189.0,4.5,36.0,953.0,825.13,592.6
2016,7,10,13,30,779.0,188.0,4.5,36.0,943.0,792.14,571.13
2016,7,10,13,45,550.0,314.5,4.5,36.5,843.0,699.74,502.76
2016,7,10,14,0,321.0,441.0,4.5,37.0,743.0,619.14,441.82
2016,7,10,14,15,531.5,316.0,4.5,37.0,798.5,633.72,456.21
2016,7,10,14,30,742.0,191.0,4.5,37.0,854.0,633.33,458.56
2016,7,10,14,45,721.0,195.0,4.55,37.0,820.0,584.75,423.26
2016,7,10,15,0,700.0,199.0,4.6,37.0,786.0,539.13,389.46
2016,7,10,15,15,686.5,195.0,4.6,36.5,748.5,491.63,354.38
2016,7,10,15,30,673.0,191.0,4.6,36.0,711.0,444.75,318.8
2016,7,10,15,45,640.5,194.0,4.7,36.0,665.0,397.08,281.46
2016,7,10,16,0,608.0,197.0,4.8,36.0,619.0,352.46,245.92
2016,7,10,16,15,584.0,190.5,4.8,35.5,572.5,305.73,208.92
2016,7,10,16,30,560.0,184.0,4.8,35.0,526.0,262.02,174.28
2016,7,10,16,45,511.0,183.5,4.8,35.0,473.5,219.98,142.56
2016,7,10,17,0,462.0,183.0,4.8,35.0,421.0,183.2,117.26
2016,7,10,17,15,422.0,171.5,4.7,34.5,370.0,144.29,93.94
2016,7,10,17,30,382.0,160.0,4.6,34.0,319.0,116.96,90.43
2016,7,10,17,45,317.0,148.5,4.5,33.5,267.5,108.71,84.17
2016,7,10,18,0,252.0,137.0,4.4,33.0,216.0,101.4,78.5
2016,7,10,18,15,193.0,116.0,4.3,32.0,169.5,87.36,67.16
2016,7,10,18,30,134.0,95.0,4.2,31.0,123.0,74.82,56.67
2016,7,10,18,45,76.5,67.0,4.15,30.5,82.0,54.23,39.06
2016,7,10,19,0,19.0,39.0,4.1,30.0,41.0,33.96,21.23
2016,7,10,19,15,9.5,19.5,4.1,29.5,20.5,17.61,0.0
2016,7,10,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,4.15,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,4.25,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,4.4,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.4,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.45,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.65,25.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,11,5,45,2.5,9.0,3.85,25.5,9.0,9.57,0.0
2016,7,11,6,0,5.0,18.0,4.0,26.0,18.0,19.05,1.82
2016,7,11,6,15,49.5,45.5,4.2,26.0,53.5,89.99,64.37
2016,7,11,6,30,94.0,73.0,4.4,26.0,89.0,150.31,115.49
2016,7,11,6,45,168.0,93.5,4.65,26.5,134.5,228.25,180.17
2016,7,11,7,0,242.0,114.0,4.9,27.0,180.0,304.71,242.78
2016,7,11,7,15,298.0,130.0,5.05,27.5,229.5,369.15,294.32
2016,7,11,7,30,354.0,146.0,5.2,28.0,279.0,438.08,347.91
2016,7,11,7,45,301.0,168.0,5.35,28.5,293.5,435.25,343.36
2016,7,11,8,0,248.0,190.0,5.5,29.0,308.0,427.31,334.64
2016,7,11,8,15,399.5,182.0,5.6,29.5,398.0,563.56,438.72
2016,7,11,8,30,551.0,174.0,5.7,30.0,488.0,696.01,536.35
2016,7,11,8,45,588.5,175.5,5.8,30.5,539.0,750.88,573.51
2016,7,11,9,0,626.0,177.0,5.9,31.0,590.0,800.65,606.25
2016,7,11,9,15,646.5,182.5,5.95,31.5,635.5,838.17,629.59
2016,7,11,9,30,667.0,188.0,6.0,32.0,681.0,874.06,651.62
2016,7,11,9,45,687.5,189.5,6.05,32.5,723.0,903.68,669.18
2016,7,11,10,0,708.0,191.0,6.1,33.0,765.0,931.22,685.25
2016,7,11,10,15,720.0,194.0,6.1,33.5,800.0,949.59,694.83
2016,7,11,10,30,732.0,197.0,6.1,34.0,835.0,965.31,702.7
2016,7,11,10,45,744.0,197.5,6.15,34.5,864.5,975.55,707.28
2016,7,11,11,0,756.0,198.0,6.2,35.0,894.0,976.75,705.98
2016,7,11,11,15,762.0,200.0,6.2,35.0,915.5,976.92,705.39
2016,7,11,11,30,768.0,202.0,6.2,35.0,937.0,974.06,702.92
2016,7,11,11,45,768.5,206.0,6.2,35.5,950.0,964.7,694.83
2016,7,11,12,0,769.0,210.0,6.2,36.0,963.0,952.41,684.97
2016,7,11,12,15,770.5,210.5,6.15,36.0,969.0,934.98,673.03
2016,7,11,12,30,772.0,211.0,6.1,36.0,975.0,914.99,659.49
2016,7,11,12,45,770.0,211.5,6.1,36.5,972.5,889.56,641.3
2016,7,11,13,0,768.0,212.0,6.1,37.0,970.0,862.2,621.91
2016,7,11,13,15,765.5,211.5,6.05,37.0,960.0,831.71,601.56
2016,7,11,13,30,763.0,211.0,6.0,37.0,950.0,799.49,579.83
2016,7,11,13,45,756.5,210.5,6.0,37.0,931.5,762.96,554.45
2016,7,11,14,0,750.0,210.0,6.0,37.0,913.0,723.97,527.06
2016,7,11,14,15,742.5,207.5,6.0,37.0,887.5,681.55,496.91
