Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,11,15,868.5,123.0,1.8,37.0,932.5,994.45,679.09
2016,7,21,11,30,873.0,124.0,1.9,37.0,954.0,989.69,676.88
2016,7,21,11,45,877.0,123.5,2.05,37.5,968.5,979.74,670.74
2016,7,21,12,0,881.0,123.0,2.2,38.0,983.0,966.65,662.71
2016,7,21,12,15,882.5,123.5,2.3,38.0,989.0,949.06,652.82
2016,7,21,12,30,884.0,124.0,2.4,38.0,995.0,928.6,641.16
2016,7,21,12,45,886.5,121.5,2.5,38.5,993.5,903.59,625.32
2016,7,21,13,0,889.0,119.0,2.6,39.0,992.0,875.99,607.84
2016,7,21,13,15,887.0,118.5,2.65,39.0,981.5,843.9,588.37
2016,7,21,13,30,885.0,118.0,2.7,39.0,971.0,809.57,567.36
2016,7,21,13,45,884.0,115.5,2.8,39.0,954.0,772.11,544.43
2016,7,21,14,0,883.0,113.0,2.9,39.0,937.0,732.57,519.87
2016,7,21,14,15,877.5,111.5,2.95,39.0,911.5,688.93,490.78
2016,7,21,14,30,872.0,110.0,3.0,39.0,886.0,643.89,459.49
2016,7,21,14,45,865.0,108.5,3.05,39.0,854.0,596.76,425.94
2016,7,21,15,0,858.0,107.0,3.1,39.0,822.0,548.74,390.83
2016,7,21,15,15,848.0,105.0,3.1,38.5,783.5,498.19,353.58
2016,7,21,15,30,838.0,103.0,3.1,38.0,745.0,447.47,314.99
2016,7,21,15,45,825.5,100.0,3.15,38.0,701.0,395.04,273.5
2016,7,21,16,0,813.0,97.0,3.2,38.0,657.0,343.15,231.45
2016,7,21,16,15,448.0,178.5,3.2,37.5,483.5,254.99,172.59
2016,7,21,16,30,83.0,260.0,3.2,37.0,310.0,232.72,166.94
2016,7,21,16,45,409.0,172.0,3.25,37.0,384.0,188.91,121.74
2016,7,21,17,0,735.0,84.0,3.3,37.0,458.0,134.09,69.04
2016,7,21,17,15,704.5,79.5,3.2,36.5,404.5,87.32,44.09
2016,7,21,17,30,674.0,75.0,3.1,36.0,351.0,47.18,33.11
2016,7,21,17,45,630.5,70.0,3.05,36.0,297.5,45.87,32.15
2016,7,21,18,0,587.0,65.0,3.0,36.0,244.0,44.45,31.03
2016,7,21,18,15,524.0,57.5,2.7,35.0,193.0,40.86,28.15
2016,7,21,18,30,461.0,50.0,2.4,34.0,142.0,37.06,24.92
2016,7,21,18,45,360.5,39.5,2.15,33.0,97.5,30.3,19.01
2016,7,21,19,0,260.0,29.0,1.9,32.0,53.0,23.14,11.83
2016,7,21,19,15,130.0,14.5,2.1,31.5,26.5,13.82,0.0
2016,7,21,19,30,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,2.5,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,3.1,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.05,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,22,5,45,59.5,7.5,1.7,25.5,10.0,7.15,0.0
2016,7,22,6,0,119.0,15.0,2.0,26.0,20.0,65.63,0.0
2016,7,22,6,15,243.0,28.0,2.0,26.5,57.5,178.93,125.62
2016,7,22,6,30,367.0,41.0,2.0,27.0,95.0,271.17,208.28
2016,7,22,6,45,450.0,49.0,2.0,27.5,143.5,345.99,270.92
2016,7,22,7,0,533.0,57.0,2.0,28.0,192.0,427.84,336.43
2016,7,22,7,15,584.5,63.5,1.9,28.5,245.0,493.12,386.27
2016,7,22,7,30,636.0,70.0,1.8,29.0,298.0,561.57,435.71
2016,7,22,7,45,672.5,74.5,1.7,30.0,351.5,618.8,472.81
2016,7,22,8,0,709.0,79.0,1.6,31.0,405.0,674.16,506.92
2016,7,22,8,15,735.0,83.0,1.65,31.5,457.5,724.03,538.11
2016,7,22,8,30,761.0,87.0,1.7,32.0,510.0,773.4,568.25
2016,7,22,8,45,780.5,90.0,1.75,33.0,560.0,814.96,591.42
2016,7,22,9,0,800.0,93.0,1.8,34.0,610.0,855.03,613.19
2016,7,22,9,15,814.5,95.5,1.85,34.5,656.5,880.3,626.44
2016,7,22,9,30,829.0,98.0,1.9,35.0,703.0,911.1,643.25
2016,7,22,9,45,840.0,100.5,1.95,35.5,744.0,936.1,656.27
2016,7,22,10,0,851.0,103.0,2.0,36.0,785.0,958.39,667.64
2016,7,22,10,15,859.5,104.5,2.05,36.5,820.5,974.23,675.08
2016,7,22,10,30,868.0,106.0,2.1,37.0,856.0,987.05,680.78
2016,7,22,10,45,874.0,107.5,2.15,37.5,884.5,994.22,683.17
2016,7,22,11,0,880.0,109.0,2.2,38.0,913.0,998.16,683.75
2016,7,22,11,15,884.5,110.0,2.25,38.0,934.5,996.79,682.7
2016,7,22,11,30,889.0,111.0,2.3,38.0,956.0,992.12,679.82
2016,7,22,11,45,886.0,116.0,2.35,38.5,968.5,980.79,671.6
2016,7,22,12,0,883.0,121.0,2.4,39.0,981.0,966.26,661.6
2016,7,22,12,15,884.5,121.0,2.45,39.0,987.0,948.19,650.91
2016,7,22,12,30,886.0,121.0,2.5,39.0,993.0,927.24,638.5
2016,7,22,12,45,885.0,121.5,2.55,39.5,991.0,901.81,622.0
2016,7,22,13,0,884.0,122.0,2.6,40.0,989.0,873.9,604.0
2016,7,22,13,15,882.0,121.5,2.65,40.0,979.0,841.9,584.67
2016,7,22,13,30,880.0,121.0,2.7,40.0,969.0,807.66,563.8
2016,7,22,13,45,875.5,120.5,2.75,40.0,951.0,769.42,540.17
2016,7,22,14,0,871.0,120.0,2.8,40.0,933.0,729.36,515.15
2016,7,22,14,15,865.5,118.5,2.8,40.0,907.5,686.13,486.03
2016,7,22,14,30,860.0,117.0,2.8,40.0,882.0,641.52,455.06
2016,7,22,14,45,845.5,119.5,2.85,40.0,848.0,593.82,421.3
2016,7,22,15,0,831.0,122.0,2.9,40.0,814.0,545.92,386.5
2016,7,22,15,15,820.5,120.0,2.9,39.5,775.5,496.31,350.24
2016,7,22,15,30,810.0,118.0,2.9,39.0,737.0,441.49,309.23
2016,7,22,15,45,794.5,115.5,2.95,39.0,693.0,389.17,268.24
2016,7,22,16,0,779.0,113.0,3.0,39.0,649.0,337.82,227.04
2016,7,22,16,15,760.5,109.5,3.0,38.5,600.5,286.05,185.51
2016,7,22,16,30,742.0,106.0,3.0,38.0,552.0,236.01,145.38
2016,7,22,16,45,715.0,102.5,3.05,38.0,500.0,186.57,107.29
2016,7,22,17,0,688.0,99.0,3.1,38.0,448.0,134.51,70.96
2016,7,22,17,15,655.5,93.5,3.05,37.5,395.0,89.13,46.95
2016,7,22,17,30,623.0,88.0,3.0,37.0,342.0,56.5,40.53
2016,7,22,17,45,573.5,82.0,2.95,36.5,288.5,54.93,39.48
2016,7,22,18,0,524.0,76.0,2.9,36.0,235.0,53.26,38.25
2016,7,22,18,15,459.0,66.5,2.65,35.0,185.0,48.43,34.37
2016,7,22,18,30,394.0,57.0,2.4,34.0,135.0,43.3,30.02
2016,7,22,18,45,295.0,44.0,2.2,33.5,92.0,33.66,21.65
2016,7,22,19,0,196.0,31.0,2.0,33.0,49.0,24.22,12.43
2016,7,22,19,15,98.0,15.5,2.3,32.5,24.5,14.77,0.0
2016,7,22,19,30,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,3.55,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,23,5,45,40.5,7.5,1.85,25.5,9.0,0.0,0.0
2016,7,23,6,0,81.0,15.0,2.2,26.0,18.0,49.14,0.0
2016,7,23,6,15,195.0,30.0,2.25,26.5,54.0,156.46,108.45
2016,7,23,6,30,309.0,45.0,2.3,27.0,90.0,242.6,186.24
2016,7,23,6,45,396.5,54.5,2.4,27.5,138.0,321.2,251.99
2016,7,23,7,0,484.0,64.0,2.5,28.0,186.0,405.43,319.95
2016,7,23,7,15,537.5,72.0,2.45,28.5,238.0,471.93,371.46
2016,7,23,7,30,591.0,80.0,2.4,29.0,290.0,541.75,423.2
2016,7,23,7,45,633.5,84.5,2.35,30.0,344.0,601.8,463.98
2016,7,23,8,0,676.0,89.0,2.3,31.0,398.0,663.38,503.74
2016,7,23,8,15,703.0,93.5,2.25,31.5,450.5,713.31,534.96
2016,7,23,8,30,730.0,98.0,2.2,32.0,503.0,759.52,562.84
2016,7,23,8,45,752.0,100.5,2.2,32.5,553.0,801.82,587.79
2016,7,23,9,0,774.0,103.0,2.2,33.0,603.0,842.8,611.42
2016,7,23,9,15,789.5,106.0,2.15,33.5,649.5,876.71,629.66
2016,7,23,9,30,805.0,109.0,2.1,34.0,696.0,908.49,646.3
2016,7,23,9,45,817.5,111.5,2.1,34.5,737.0,926.15,654.32
2016,7,23,10,0,830.0,114.0,2.1,35.0,778.0,949.47,666.03
2016,7,23,10,15,839.0,116.0,2.15,35.5,813.5,965.99,673.96
2016,7,23,10,30,848.0,118.0,2.2,36.0,849.0,979.54,680.17
2016,7,23,10,45,855.0,119.0,2.25,36.5,877.5,986.94,682.71
2016,7,23,11,0,862.0,120.0,2.3,37.0,906.0,991.19,683.49
2016,7,23,11,15,866.5,121.0,2.35,37.0,927.5,989.71,682.34
2016,7,23,11,30,871.0,122.0,2.4,37.0,949.0,984.99,679.38
2016,7,23,11,45,873.5,123.0,2.5,37.5,963.0,975.09,672.41
2016,7,23,12,0,876.0,124.0,2.6,38.0,977.0,962.03,663.61
2016,7,23,12,15,877.0,124.0,2.65,38.0,983.0,943.56,652.51
2016,7,23,12,30,878.0,124.0,2.7,38.0,989.0,922.25,639.72
2016,7,23,12,45,877.5,124.0,2.8,38.5,986.5,896.94,623.46
2016,7,23,13,0,877.0,124.0,2.9,39.0,984.0,869.16,605.64
2016,7,23,13,15,874.5,123.5,2.95,39.0,974.0,836.91,585.86
2016,7,23,13,30,872.0,123.0,3.0,39.0,964.0,802.48,564.58
2016,7,23,13,45,867.5,123.0,3.05,39.5,945.5,764.9,539.95
2016,7,23,14,0,863.0,123.0,3.1,40.0,927.0,725.52,514.02
2016,7,23,14,15,857.0,121.5,3.1,40.0,901.5,682.22,484.55
2016,7,23,14,30,851.0,120.0,3.1,40.0,876.0,637.61,453.4
2016,7,23,14,45,836.5,122.5,3.15,40.0,842.0,590.26,419.69
2016,7,23,15,0,822.0,125.0,3.2,40.0,808.0,542.71,384.97
2016,7,23,15,15,811.0,122.5,3.25,39.5,769.5,488.33,345.45
2016,7,23,15,30,800.0,120.0,3.3,39.0,731.0,437.88,307.33
2016,7,23,15,45,784.0,118.0,3.35,39.0,687.0,386.25,266.68
2016,7,23,16,0,768.0,116.0,3.4,39.0,643.0,335.67,225.94
2016,7,23,16,15,749.5,112.0,3.45,38.5,594.5,284.05,184.5
2016,7,23,16,30,731.0,108.0,3.5,38.0,546.0,234.17,144.5
2016,7,23,16,45,703.0,104.5,3.55,38.0,494.5,179.78,102.76
2016,7,23,17,0,675.0,101.0,3.6,38.0,443.0,133.5,70.89
2016,7,23,17,15,642.0,95.5,3.65,37.5,390.0,88.81,47.52
2016,7,23,17,30,609.0,90.0,3.7,37.0,337.0,58.03,41.79
2016,7,23,17,45,560.5,83.5,3.75,36.5,284.5,56.17,40.5
2016,7,23,18,0,512.0,77.0,3.8,36.0,232.0,54.16,39.0
2016,7,23,18,15,446.0,67.0,3.75,35.5,182.0,48.95,34.71
2016,7,23,18,30,380.0,57.0,3.7,35.0,132.0,43.39,29.94
2016,7,23,18,45,284.5,43.5,3.7,34.5,89.5,33.29,21.21
2016,7,23,19,0,189.0,30.0,3.7,34.0,47.0,23.44,11.6
2016,7,23,19,15,94.5,15.0,3.8,33.5,23.5,14.3,0.0
2016,7,23,19,30,0.0,0.0,3.9,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,4.05,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,4.2,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,4.35,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,4.65,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,4.8,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,4.7,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.55,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.5,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,3.95,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,5,45,29.0,7.5,2.55,25.5,8.5,0.0,0.0
2016,7,24,6,0,58.0,15.0,2.7,26.0,17.0,39.18,0.0
2016,7,24,6,15,169.5,31.0,2.75,26.5,52.0,146.1,99.99
2016,7,24,6,30,281.0,47.0,2.8,27.0,87.0,230.62,176.92
2016,7,24,6,45,372.5,57.0,2.85,27.5,135.0,306.49,240.83
2016,7,24,7,0,464.0,67.0,2.9,28.0,183.0,396.01,313.13
2016,7,24,7,15,519.5,75.0,2.85,28.5,235.0,463.07,365.44
2016,7,24,7,30,575.0,83.0,2.8,29.0,287.0,533.58,418.15
2016,7,24,7,45,624.5,86.0,2.8,30.0,342.0,596.45,461.85
2016,7,24,8,0,674.0,89.0,2.8,31.0,397.0,661.34,504.63
2016,7,24,8,15,701.5,93.5,2.75,31.5,449.5,711.62,536.48
2016,7,24,8,30,729.0,98.0,2.7,32.0,502.0,758.2,565.01
2016,7,24,8,45,754.5,99.5,2.65,32.5,552.5,802.4,591.25
2016,7,24,9,0,780.0,101.0,2.6,33.0,603.0,845.47,616.18
2016,7,24,9,15,795.0,104.0,2.5,33.5,649.5,879.08,634.07
2016,7,24,9,30,810.0,107.0,2.4,34.0,696.0,910.52,650.28
2016,7,24,9,45,823.5,108.5,2.35,35.0,737.5,928.23,656.63
2016,7,24,10,0,837.0,110.0,2.3,36.0,779.0,951.56,666.54
2016,7,24,10,15,845.5,111.5,2.3,36.0,814.0,967.18,674.79
2016,7,24,10,30,854.0,113.0,2.3,36.0,849.0,979.81,681.35
2016,7,24,10,45,860.5,114.5,2.3,36.5,878.0,987.33,683.48
2016,7,24,11,0,867.0,116.0,2.3,37.0,907.0,991.65,683.8
2016,7,24,11,15,871.5,117.0,2.3,37.5,928.5,990.21,680.75
2016,7,24,11,30,876.0,118.0,2.3,38.0,950.0,985.51,675.92
2016,7,24,11,45,874.5,121.5,2.35,38.5,962.5,974.17,667.68
2016,7,24,12,0,873.0,125.0,2.4,39.0,975.0,959.68,657.68
2016,7,24,12,15,874.0,125.5,2.4,39.0,981.0,941.7,646.59
2016,7,24,12,30,875.0,126.0,2.4,39.0,987.0,920.87,633.84
2016,7,24,12,45,873.5,126.5,2.45,39.0,984.0,895.14,618.49
2016,7,24,13,0,872.0,127.0,2.5,39.0,981.0,867.0,601.6
2016,7,24,13,15,577.0,298.5,2.55,39.0,861.0,752.04,525.54
2016,7,24,13,30,282.0,470.0,2.6,39.0,741.0,648.38,451.18
2016,7,24,13,45,569.5,298.0,2.7,39.5,832.5,693.56,487.79
2016,7,24,14,0,857.0,126.0,2.8,40.0,924.0,723.05,511.56
2016,7,24,14,15,851.0,124.5,2.8,40.0,898.5,679.94,481.75
2016,7,24,14,30,845.0,123.0,2.8,40.0,873.0,635.52,450.86
2016,7,24,14,45,823.0,129.5,2.85,40.0,837.5,587.34,416.66
2016,7,24,15,0,801.0,136.0,2.9,40.0,802.0,536.08,379.59
2016,7,24,15,15,789.5,133.5,2.95,39.5,763.5,486.24,343.32
2016,7,24,15,30,778.0,131.0,3.0,39.0,725.0,436.58,305.95
2016,7,24,15,45,757.5,130.0,3.05,39.0,680.0,385.19,265.75
2016,7,24,16,0,737.0,129.0,3.1,39.0,635.0,335.36,225.93
2016,7,24,16,15,536.5,184.5,3.2,38.5,538.5,280.73,187.77
2016,7,24,16,30,336.0,240.0,3.3,38.0,442.0,254.89,173.44
2016,7,24,16,45,482.5,178.0,3.4,38.0,438.0,202.38,128.28
2016,7,24,17,0,629.0,116.0,3.5,38.0,434.0,139.14,77.03
2016,7,24,17,15,593.5,109.5,3.5,37.5,381.5,96.13,54.77
2016,7,24,17,30,558.0,103.0,3.5,37.0,329.0,68.01,49.88
2016,7,24,17,45,498.0,96.5,3.55,36.5,275.5,66.69,49.08
2016,7,24,18,0,438.0,90.0,3.6,36.0,222.0,64.38,47.35
2016,7,24,18,15,371.0,77.5,3.6,35.5,173.5,56.83,41.16
2016,7,24,18,30,304.0,65.0,3.6,35.0,125.0,48.86,34.38
2016,7,24,18,45,208.5,48.5,3.6,35.0,83.5,37.23,24.29
2016,7,24,19,0,113.0,32.0,3.6,35.0,42.0,26.24,13.37
2016,7,24,19,15,56.5,16.0,3.7,34.5,21.0,15.25,0.0
2016,7,24,19,30,0.0,0.0,3.8,34.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,3.9,33.5,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.0,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.15,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.3,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.5,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.7,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.6,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,4.5,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,4.45,30.5,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.85,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,2.45,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,1.75,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,2.5,1.3,27.0,2.5,0.0,0.0
2016,7,25,6,0,0.0,5.0,1.3,27.0,5.0,4.77,0.0
2016,7,25,6,15,0.0,20.5,1.35,27.0,20.5,19.03,8.01
2016,7,25,6,30,0.0,36.0,1.4,27.0,36.0,34.23,21.57
2016,7,25,6,45,0.0,58.0,1.45,27.5,58.0,57.68,40.89
2016,7,25,7,0,0.0,80.0,1.5,28.0,80.0,80.4,59.4
2016,7,25,7,15,7.5,102.0,1.5,28.0,104.5,107.64,81.5
2016,7,25,7,30,15.0,124.0,1.5,28.0,129.0,135.21,103.46
2016,7,25,7,45,236.0,138.5,1.55,28.5,245.5,347.9,272.7
2016,7,25,8,0,457.0,153.0,1.6,29.0,362.0,560.15,429.94
2016,7,25,8,15,490.5,163.0,1.55,29.0,412.5,613.58,465.17
2016,7,25,8,30,524.0,173.0,1.5,29.0,463.0,667.7,501.1
2016,7,25,8,45,561.5,175.5,1.5,29.5,513.5,716.95,532.44
2016,7,25,9,0,599.0,178.0,1.5,30.0,564.0,772.82,567.15
2016,7,25,9,15,619.0,184.0,1.4,30.5,609.0,810.04,587.27
2016,7,25,9,30,639.0,190.0,1.3,31.0,654.0,845.66,606.0
2016,7,25,9,45,669.0,186.5,1.2,31.5,697.5,878.75,622.63
2016,7,25,10,0,699.0,183.0,1.1,32.0,741.0,910.03,637.72
2016,7,25,10,15,711.0,186.5,1.0,32.5,776.5,929.08,644.96
2016,7,25,10,30,723.0,190.0,0.9,33.0,812.0,945.47,650.57
2016,7,25,10,45,743.5,184.5,0.85,34.0,843.5,952.1,649.86
2016,7,25,11,0,764.0,179.0,0.8,35.0,875.0,962.32,651.44
2016,7,25,11,15,770.0,181.0,0.9,35.5,896.5,962.7,651.37
2016,7,25,11,30,776.0,183.0,1.0,36.0,918.0,960.01,649.63
2016,7,25,11,45,794.0,173.5,1.15,36.5,936.0,954.54,647.1
2016,7,25,12,0,812.0,164.0,1.3,37.0,954.0,945.87,642.57
2016,7,25,12,15,814.0,164.5,1.45,37.0,960.0,928.7,634.16
2016,7,25,12,30,816.0,165.0,1.6,37.0,966.0,908.74,623.95
2016,7,25,12,45,818.0,162.5,1.8,37.5,965.0,883.36,609.43
2016,7,25,13,0,820.0,160.0,2.0,38.0,964.0,855.58,593.13
2016,7,25,13,15,818.0,159.5,2.15,38.0,954.0,824.0,574.94
2016,7,25,13,30,816.0,159.0,2.3,38.0,944.0,790.41,555.16
2016,7,25,13,45,564.0,300.0,2.45,38.5,837.5,690.64,485.74
2016,7,25,14,0,312.0,441.0,2.6,39.0,731.0,609.91,426.75
2016,7,25,14,15,339.5,416.0,2.75,39.0,724.0,588.25,413.66
2016,7,25,14,30,367.0,391.0,2.9,39.0,717.0,564.15,398.12
2016,7,25,14,45,558.5,278.0,3.05,39.0,752.0,554.9,394.16
2016,7,25,15,0,750.0,165.0,3.2,39.0,787.0,532.69,379.25
2016,7,25,15,15,420.5,258.5,3.35,38.5,604.0,410.15,292.27
2016,7,25,15,30,91.0,352.0,3.5,38.0,421.0,338.61,242.37
2016,7,25,15,45,375.0,259.0,3.65,37.5,518.5,342.21,242.3
2016,7,25,16,0,659.0,166.0,3.8,37.0,616.0,333.93,228.87
2016,7,25,16,15,405.0,216.0,3.85,36.5,486.5,269.31,185.0
2016,7,25,16,30,151.0,266.0,3.9,36.0,357.0,242.2,172.41
2016,7,25,16,45,135.5,240.0,3.95,35.5,315.5,208.55,148.38
2016,7,25,17,0,120.0,214.0,4.0,35.0,274.0,176.97,126.4
2016,7,25,17,15,108.5,190.5,3.95,34.5,240.0,149.2,108.06
2016,7,25,17,30,97.0,167.0,3.9,34.0,206.0,133.18,103.61
2016,7,25,17,45,80.0,142.5,3.85,33.5,171.5,115.26,89.53
2016,7,25,18,0,63.0,118.0,3.8,33.0,137.0,96.9,74.77
2016,7,25,18,15,46.0,94.0,3.55,32.5,106.0,78.46,59.57
2016,7,25,18,30,29.0,70.0,3.3,32.0,75.0,59.61,43.68
2016,7,25,18,45,14.5,46.5,3.1,31.5,49.0,40.68,27.47
2016,7,25,19,0,0.0,23.0,2.9,31.0,23.0,21.31,9.85
2016,7,25,19,15,0.0,11.5,2.85,30.5,11.5,10.96,0.0
2016,7,25,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.75,29.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.6,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.3,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,26,5,45,0.0,4.0,1.95,25.0,4.0,0.0,0.0
2016,7,26,6,0,0.0,8.0,2.1,25.0,8.0,7.63,0.0
2016,7,26,6,15,49.5,32.0,2.1,25.0,39.0,71.7,45.53
2016,7,26,6,30,99.0,56.0,2.1,25.0,70.0,129.72,98.11
2016,7,26,6,45,167.5,77.5,2.15,25.5,114.0,206.36,161.84
2016,7,26,7,0,236.0,99.0,2.2,26.0,158.0,280.21,222.27
2016,7,26,7,15,290.5,116.0,2.15,26.0,206.5,344.29,273.73
2016,7,26,7,30,345.0,133.0,2.1,26.0,255.0,412.76,326.91
2016,7,26,7,45,396.0,144.0,2.05,26.5,306.5,488.08,382.52
2016,7,26,8,0,447.0,155.0,2.0,27.0,358.0,554.34,429.7
2016,7,26,8,15,269.5,195.5,2.05,27.0,322.5,455.76,352.36
2016,7,26,8,30,92.0,236.0,2.1,27.0,287.0,330.37,253.68
2016,7,26,8,45,69.5,249.5,2.15,27.5,290.0,324.64,247.85
2016,7,26,9,0,47.0,263.0,2.2,28.0,293.0,317.68,240.62
2016,7,26,9,15,96.0,301.0,2.25,28.0,369.0,404.17,305.26
2016,7,26,9,30,145.0,339.0,2.3,28.0,445.0,506.08,378.68
2016,7,26,9,45,154.5,355.0,2.4,28.5,473.5,531.36,394.82
2016,7,26,10,0,164.0,371.0,2.5,29.0,502.0,556.19,410.94
2016,7,26,10,15,427.5,289.0,2.55,29.0,651.5,752.87,553.56
2016,7,26,10,30,691.0,207.0,2.6,29.0,801.0,931.52,674.81
2016,7,26,10,45,448.0,329.5,2.7,29.0,720.0,810.71,588.05
2016,7,26,11,0,205.0,452.0,2.8,29.0,639.0,668.35,485.09
2016,7,26,11,15,237.5,458.0,2.8,29.0,679.0,700.73,508.29
2016,7,26,11,30,270.0,464.0,2.8,29.0,719.0,740.38,534.91
2016,7,26,11,45,334.0,443.5,2.85,29.5,765.0,772.24,556.65
2016,7,26,12,0,398.0,423.0,2.9,30.0,811.0,801.47,576.41
2016,7,26,12,15,358.0,448.0,2.85,30.0,798.5,774.11,556.16
2016,7,26,12,30,318.0,473.0,2.8,30.0,786.0,746.21,535.98
2016,7,26,12,45,213.5,481.0,2.8,30.0,691.0,644.01,464.75
2016,7,26,13,0,109.0,489.0,2.8,30.0,596.0,548.89,397.25
2016,7,26,13,15,98.0,478.5,2.7,30.0,574.0,522.24,378.8
2016,7,26,13,30,87.0,468.0,2.6,30.0,552.0,496.38,360.51
2016,7,26,13,45,203.0,456.0,2.55,30.0,646.0,562.64,409.31
2016,7,26,14,0,319.0,444.0,2.5,30.0,740.0,617.05,448.17
2016,7,26,14,15,159.5,270.0,2.45,30.0,418.0,344.38,254.95
2016,7,26,14,30,0.0,96.0,2.4,30.0,96.0,89.58,63.58
2016,7,26,14,45,6.5,173.0,2.4,30.0,178.5,163.52,120.35
2016,7,26,15,0,13.0,250.0,2.4,30.0,261.0,234.52,173.57
2016,7,26,15,15,6.5,195.5,2.35,30.0,201.0,182.15,134.46
2016,7,26,15,30,0.0,141.0,2.3,30.0,141.0,130.24,95.45
2016,7,26,15,45,0.0,122.5,2.3,30.0,122.5,113.47,82.89
2016,7,26,16,0,0.0,104.0,2.3,30.0,104.0,96.72,70.2
2016,7,26,16,15,0.0,111.5,2.25,29.5,111.5,103.29,75.7
2016,7,26,16,30,0.0,119.0,2.2,29.0,119.0,109.6,81.03
2016,7,26,16,45,0.0,113.5,2.15,29.0,113.5,104.38,77.22
2016,7,26,17,0,0.0,108.0,2.1,29.0,108.0,99.09,73.36
2016,7,26,17,15,0.0,94.5,1.95,28.5,94.5,86.98,64.18
2016,7,26,17,30,0.0,81.0,1.8,28.0,81.0,74.93,57.68
2016,7,26,17,45,0.0,68.0,1.65,28.0,68.0,63.26,48.04
2016,7,26,18,0,0.0,55.0,1.5,28.0,55.0,51.13,37.85
2016,7,26,18,15,0.0,43.0,1.35,27.5,43.0,39.94,28.37
2016,7,26,18,30,0.0,31.0,1.2,27.0,31.0,28.77,18.73
2016,7,26,18,45,0.0,20.5,1.05,26.5,20.5,19.01,10.17
2016,7,26,19,0,0.0,10.0,0.9,26.0,10.0,9.26,1.12
2016,7,26,19,15,0.0,5.0,0.9,26.0,5.0,4.77,0.0
2016,7,26,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,7,27,6,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,6,15,0.0,0.5,1.25,24.5,0.5,0.46,0.0
2016,7,27,6,30,0.0,1.0,1.4,25.0,1.0,0.92,0.0
2016,7,27,6,45,0.0,1.5,1.6,25.5,1.5,1.39,0.0
2016,7,27,7,0,0.0,2.0,1.8,26.0,2.0,1.85,0.0
2016,7,27,7,15,0.0,3.0,1.95,26.0,3.0,2.78,0.0
2016,7,27,7,30,0.0,4.0,2.1,26.0,4.0,3.71,0.0
2016,7,27,7,45,0.0,6.0,2.25,26.5,6.0,5.56,0.0
2016,7,27,8,0,0.0,8.0,2.4,27.0,8.0,7.42,0.4
2016,7,27,8,15,0.0,9.5,2.45,27.5,9.5,8.82,1.5
2016,7,27,8,30,0.0,11.0,2.5,28.0,11.0,10.21,2.58
2016,7,27,8,45,0.0,25.5,2.6,28.5,25.5,23.7,13.35
2016,7,27,9,0,0.0,40.0,2.7,29.0,40.0,37.22,23.99
2016,7,27,9,15,0.0,31.0,2.75,29.0,31.0,28.85,17.27
2016,7,27,9,30,0.0,22.0,2.8,29.0,22.0,20.48,10.59
2016,7,27,9,45,1.5,93.0,2.85,29.5,94.5,88.28,63.63
2016,7,27,10,0,3.0,164.0,2.9,30.0,167.0,158.2,116.91
2016,7,27,10,15,6.0,186.5,2.95,30.0,192.0,182.91,135.39
2016,7,27,10,30,9.0,209.0,3.0,30.0,217.0,207.57,153.75
2016,7,27,10,45,169.5,315.0,3.1,30.5,469.5,494.07,367.25
2016,7,27,11,0,330.0,421.0,3.2,31.0,722.0,771.62,558.04
2016,7,27,11,15,377.0,410.5,3.25,31.0,762.0,800.17,576.16
2016,7,27,11,30,424.0,400.0,3.3,31.0,802.0,834.32,599.36
2016,7,27,11,45,548.0,332.0,3.4,31.5,859.0,876.35,629.54
2016,7,27,12,0,672.0,264.0,3.5,32.0,916.0,913.82,656.23
2016,7,27,12,15,511.0,358.5,3.5,32.0,856.5,835.55,599.48
2016,7,27,12,30,350.0,453.0,3.5,32.0,797.0,756.26,542.18
2016,7,27,12,45,523.0,351.0,3.55,32.0,863.5,800.83,577.62
2016,7,27,13,0,696.0,249.0,3.6,32.0,930.0,832.14,602.96
2016,7,27,13,15,693.0,248.0,3.65,32.0,920.0,801.21,581.97
2016,7,27,13,30,690.0,247.0,3.7,32.0,910.0,768.77,560.09
2016,7,27,13,45,692.5,239.5,3.75,32.5,894.0,733.4,535.02
2016,7,27,14,0,695.0,232.0,3.8,33.0,878.0,696.42,508.52
2016,7,27,14,15,514.5,320.5,3.8,33.0,791.5,620.0,451.87
2016,7,27,14,30,334.0,409.0,3.8,33.0,705.0,557.47,404.92
2016,7,27,14,45,353.0,383.5,3.8,33.0,685.5,526.72,383.4
2016,7,27,15,0,372.0,358.0,3.8,33.0,666.0,494.13,359.87
2016,7,27,15,15,443.5,310.0,3.8,32.5,660.0,460.81,335.96
2016,7,27,15,30,515.0,262.0,3.8,32.0,654.0,425.8,309.21
2016,7,27,15,45,501.5,247.5,3.85,32.0,610.0,378.43,272.26
2016,7,27,16,0,488.0,233.0,3.9,32.0,566.0,332.32,235.71
2016,7,27,16,15,244.0,153.5,3.85,32.0,320.0,186.15,130.71
2016,7,27,16,30,0.0,74.0,3.8,32.0,74.0,68.92,48.48
2016,7,27,16,45,0.0,85.0,3.75,32.0,85.0,79.18,56.76
2016,7,27,17,0,0.0,96.0,3.7,32.0,96.0,88.78,64.5
2016,7,27,17,15,0.0,84.0,3.4,31.5,84.0,77.99,56.37
2016,7,27,17,30,0.0,72.0,3.1,31.0,72.0,67.0,50.41
2016,7,27,17,45,0.0,60.0,2.8,30.5,60.0,55.79,41.3
2016,7,27,18,0,0.0,48.0,2.5,30.0,48.0,44.6,32.03
2016,7,27,18,15,0.0,37.0,2.3,29.0,37.0,34.35,23.44
2016,7,27,18,30,0.0,26.0,2.1,28.0,26.0,24.11,14.69
2016,7,27,18,45,0.0,17.0,1.9,27.5,17.0,15.75,7.38
2016,7,27,19,0,0.0,8.0,1.7,27.0,8.0,7.4,0.0
2016,7,27,19,15,0.0,4.0,1.75,27.0,4.0,3.81,0.0
2016,7,27,19,30,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,1.9,26.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,5.5,1.85,25.0,5.5,0.0,0.0
2016,7,28,6,0,0.0,11.0,2.0,25.0,11.0,10.48,0.0
2016,7,28,6,15,93.5,30.5,2.1,25.0,43.5,98.21,62.14
2016,7,28,6,30,187.0,50.0,2.2,25.0,76.0,175.28,133.97
2016,7,28,6,45,280.0,64.0,2.3,25.5,122.0,262.23,206.59
2016,7,28,7,0,373.0,78.0,2.4,26.0,168.0,348.07,276.75
2016,7,28,7,15,432.5,88.0,2.45,26.0,219.0,414.5,330.14
2016,7,28,7,30,492.0,98.0,2.5,26.0,270.0,485.38,385.14
2016,7,28,7,45,318.5,142.5,2.6,26.5,261.5,414.5,327.27
2016,7,28,8,0,145.0,187.0,2.7,27.0,253.0,328.87,256.95
2016,7,28,8,15,175.5,211.0,2.75,27.5,301.0,383.84,298.27
2016,7,28,8,30,206.0,235.0,2.8,28.0,349.0,440.07,339.04
2016,7,28,8,45,181.0,262.5,2.85,28.5,369.0,452.39,345.2
2016,7,28,9,0,156.0,290.0,2.9,29.0,389.0,462.31,349.71
2016,7,28,9,15,194.5,311.0,2.85,29.0,444.5,521.77,392.35
2016,7,28,9,30,233.0,332.0,2.8,29.0,500.0,581.95,434.43
2016,7,28,9,45,232.5,354.0,2.8,29.5,530.5,605.76,448.56
2016,7,28,10,0,232.0,376.0,2.8,30.0,561.0,628.36,461.91
2016,7,28,10,15,222.0,397.0,2.75,30.0,580.5,639.2,467.61
2016,7,28,10,30,212.0,418.0,2.7,30.0,600.0,648.65,472.45
2016,7,28,10,45,520.5,278.0,2.7,30.5,745.0,828.81,601.47
2016,7,28,11,0,829.0,138.0,2.7,31.0,890.0,974.46,695.3
2016,7,28,11,15,582.0,290.0,2.7,31.0,825.0,891.15,637.59
2016,7,28,11,30,335.0,442.0,2.7,31.0,760.0,781.66,558.08
2016,7,28,11,45,590.5,291.5,2.7,31.5,861.0,877.43,628.12
2016,7,28,12,0,846.0,141.0,2.7,32.0,962.0,947.03,672.55
2016,7,28,12,15,553.0,314.0,2.7,32.0,852.5,831.8,594.05
2016,7,28,12,30,260.0,487.0,2.7,32.0,743.0,706.12,502.72
2016,7,28,12,45,321.5,460.0,2.75,32.0,775.0,721.16,515.46
2016,7,28,13,0,383.0,433.0,2.8,32.0,807.0,732.68,524.77
2016,7,28,13,15,408.5,421.0,2.8,32.0,816.0,722.99,518.71
2016,7,28,13,30,434.0,409.0,2.8,32.0,825.0,711.28,511.32
2016,7,28,13,45,217.0,266.0,2.85,32.0,474.0,403.45,297.11
2016,7,28,14,0,0.0,123.0,2.9,32.0,123.0,114.61,81.78
2016,7,28,14,15,0.0,105.5,2.95,32.0,105.5,98.38,69.91
2016,7,28,14,30,0.0,88.0,3.0,32.0,88.0,82.18,57.68
2016,7,28,14,45,3.5,138.5,3.05,32.0,141.5,130.5,94.58
2016,7,28,15,0,7.0,189.0,3.1,32.0,195.0,177.43,130.04
2016,7,28,15,15,9.5,212.5,3.1,31.5,220.5,198.47,146.21
2016,7,28,15,30,12.0,236.0,3.1,31.0,246.0,218.47,161.68
2016,7,28,15,45,24.0,253.5,3.1,31.0,271.0,235.61,174.59
2016,7,28,16,0,36.0,271.0,3.1,31.0,296.0,241.53,178.96
2016,7,28,16,15,44.5,257.5,3.05,30.5,285.5,228.03,169.13
2016,7,28,16,30,53.0,244.0,3.0,30.0,275.0,213.46,158.36
2016,7,28,16,45,73.5,226.5,3.0,30.0,265.5,196.73,145.15
2016,7,28,17,0,94.0,209.0,3.0,30.0,256.0,177.65,130.55
2016,7,28,17,15,89.0,184.5,2.75,29.5,224.5,150.92,112.26
2016,7,28,17,30,84.0,160.0,2.5,29.0,193.0,128.58,101.85
2016,7,28,17,45,73.5,136.0,2.3,29.0,161.5,110.87,87.48
2016,7,28,18,0,63.0,112.0,2.1,29.0,130.0,92.73,72.48
2016,7,28,18,15,47.5,89.0,2.0,28.5,101.0,74.84,57.49
2016,7,28,18,30,32.0,66.0,1.9,28.0,72.0,56.57,41.84
2016,7,28,18,45,16.0,44.5,1.8,27.5,47.5,38.99,26.47
2016,7,28,19,0,0.0,23.0,1.7,27.0,23.0,21.19,9.11
2016,7,28,19,15,0.0,11.5,1.85,26.5,11.5,10.96,0.0
2016,7,28,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.5,1.3,24.0,5.5,0.0,0.0
2016,7,29,6,0,0.0,11.0,1.4,24.0,11.0,10.48,0.0
2016,7,29,6,15,104.0,29.5,1.45,24.5,43.5,101.08,62.86
2016,7,29,6,30,208.0,48.0,1.5,25.0,76.0,193.54,147.67
2016,7,29,6,45,291.5,62.0,1.55,25.5,121.5,265.98,208.78
2016,7,29,7,0,375.0,76.0,1.6,26.0,167.0,346.45,274.22
2016,7,29,7,15,435.0,86.5,1.75,26.0,218.0,413.92,328.21
2016,7,29,7,30,495.0,97.0,1.9,26.0,269.0,485.88,383.85
2016,7,29,7,45,405.0,132.5,2.1,26.5,289.5,480.32,376.97
2016,7,29,8,0,315.0,168.0,2.3,27.0,310.0,451.78,352.89
2016,7,29,8,15,481.5,146.0,2.3,27.0,394.5,584.8,453.3
2016,7,29,8,30,648.0,124.0,2.3,27.0,479.0,721.83,549.96
2016,7,29,8,45,406.5,206.5,2.35,27.5,436.5,614.5,466.78
2016,7,29,9,0,165.0,289.0,2.4,28.0,394.0,469.33,354.6
2016,7,29,9,15,455.5,212.0,2.35,28.5,534.0,681.57,512.21
2016,7,29,9,30,746.0,135.0,2.3,29.0,674.0,879.26,644.25
2016,7,29,9,45,453.0,258.5,2.3,29.5,591.5,741.49,544.1
2016,7,29,10,0,160.0,382.0,2.3,30.0,509.0,564.33,412.76
2016,7,29,10,15,185.0,400.0,2.2,30.0,553.0,605.78,441.8
2016,7,29,10,30,210.0,418.0,2.1,30.0,597.0,646.58,468.57
2016,7,29,10,45,254.0,424.0,2.05,30.5,649.0,704.62,506.21
2016,7,29,11,0,298.0,430.0,2.0,31.0,701.0,748.78,533.94
2016,7,29,11,15,360.0,414.5,1.9,31.0,749.5,787.0,558.99
2016,7,29,11,30,422.0,399.0,1.8,31.0,798.0,830.8,587.0
2016,7,29,11,45,426.0,407.5,1.7,31.5,815.5,831.07,584.12
2016,7,29,12,0,430.0,416.0,1.6,32.0,833.0,829.14,580.29
2016,7,29,12,15,648.0,273.0,1.55,32.0,906.0,880.09,618.58
2016,7,29,12,30,866.0,130.0,1.5,32.0,979.0,913.34,639.16
2016,7,29,12,45,870.0,127.5,1.45,32.5,978.0,889.74,622.23
2016,7,29,13,0,874.0,125.0,1.4,33.0,977.0,863.47,604.34
2016,7,29,13,15,872.0,124.5,1.4,33.0,967.0,831.42,584.67
2016,7,29,13,30,870.0,124.0,1.4,33.0,957.0,797.14,563.53
2016,7,29,13,45,869.0,121.0,1.45,33.5,940.0,759.33,539.36
2016,7,29,14,0,868.0,118.0,1.5,34.0,923.0,719.48,513.66
2016,7,29,14,15,862.5,117.0,1.55,34.0,897.5,676.44,484.77
2016,7,29,14,30,857.0,116.0,1.6,34.0,872.0,632.01,454.1
2016,7,29,14,45,820.0,131.5,1.7,34.0,833.0,582.01,418.65
2016,7,29,15,0,783.0,147.0,1.8,34.0,794.0,530.47,381.26
2016,7,29,15,15,771.5,144.0,1.9,34.0,755.5,480.83,344.27
2016,7,29,15,30,760.0,141.0,2.0,34.0,717.0,431.41,306.21
2016,7,29,15,45,748.0,135.5,2.1,34.0,673.5,380.15,265.75
2016,7,29,16,0,736.0,130.0,2.2,34.0,630.0,329.6,224.82
2016,7,29,16,15,716.0,125.5,2.2,33.5,581.5,273.29,179.69
2016,7,29,16,30,696.0,121.0,2.2,33.0,533.0,223.95,139.95
2016,7,29,16,45,670.5,115.5,2.25,33.0,482.0,175.2,102.46
2016,7,29,17,0,645.0,110.0,2.3,33.0,431.0,129.39,71.48
2016,7,29,17,15,609.5,103.5,2.1,32.5,377.5,85.58,50.28
2016,7,29,17,30,574.0,97.0,1.9,32.0,324.0,63.99,47.68
2016,7,29,17,45,524.5,88.5,1.7,31.5,271.5,60.81,45.29
2016,7,29,18,0,475.0,80.0,1.5,31.0,219.0,57.39,42.56
2016,7,29,18,15,405.5,69.0,1.45,30.0,169.5,50.76,37.07
2016,7,29,18,30,336.0,58.0,1.4,29.0,120.0,43.74,30.98
2016,7,29,18,45,235.0,42.5,1.4,28.5,79.0,32.71,21.18
2016,7,29,19,0,134.0,27.0,1.4,28.0,38.0,21.18,8.63
2016,7,29,19,15,67.0,13.5,1.55,27.5,19.0,12.87,0.0
2016,7,29,19,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.85,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.15,27.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,30,5,45,18.5,5.5,1.1,23.5,6.0,0.0,0.0
2016,7,30,6,0,37.0,11.0,1.2,24.0,12.0,26.1,0.0
2016,7,30,6,15,153.0,27.0,1.4,24.5,45.5,129.4,79.75
2016,7,30,6,30,269.0,43.0,1.6,25.0,79.0,218.12,166.64
2016,7,30,6,45,372.0,52.5,1.85,25.5,127.5,302.15,237.58
2016,7,30,7,0,475.0,62.0,2.1,26.0,176.0,394.38,312.75
2016,7,30,7,15,532.5,70.0,2.15,26.5,228.5,462.96,366.69
2016,7,30,7,30,590.0,78.0,2.2,27.0,281.0,535.25,421.16
2016,7,30,7,45,639.5,81.0,2.3,27.5,336.5,598.52,466.36
2016,7,30,8,0,689.0,84.0,2.4,28.0,392.0,663.85,511.02
2016,7,30,8,15,412.5,160.5,2.4,28.5,352.0,545.14,419.43
2016,7,30,8,30,136.0,237.0,2.4,29.0,312.0,382.78,292.0
2016,7,30,8,45,464.5,166.5,2.4,29.5,456.5,619.2,471.2
2016,7,30,9,0,793.0,96.0,2.4,30.0,601.0,848.43,626.15
2016,7,30,9,15,808.0,98.5,2.35,30.0,647.5,881.83,644.0
2016,7,30,9,30,823.0,101.0,2.3,30.0,694.0,905.1,656.77
2016,7,30,9,45,837.0,102.0,2.3,30.5,736.0,931.21,670.54
2016,7,30,10,0,851.0,103.0,2.3,31.0,778.0,954.73,682.55
2016,7,30,10,15,859.0,105.0,2.3,31.5,813.5,970.62,689.72
2016,7,30,10,30,867.0,107.0,2.3,32.0,849.0,983.44,695.08
2016,7,30,10,45,875.0,107.5,2.35,32.5,878.5,991.47,698.07
2016,7,30,11,0,883.0,108.0,2.4,33.0,908.0,996.26,699.19
2016,7,30,11,15,887.0,108.5,2.45,33.0,929.5,993.78,697.36
2016,7,30,11,30,891.0,109.0,2.5,33.0,951.0,987.98,693.65
2016,7,30,11,45,894.0,109.5,2.55,33.5,965.0,977.91,686.0
2016,7,30,12,0,897.0,110.0,2.6,34.0,979.0,964.6,676.48
2016,7,30,12,15,897.5,110.5,2.65,34.0,984.5,945.8,664.98
2016,7,30,12,30,898.0,111.0,2.7,34.0,990.0,924.04,651.69
2016,7,30,12,45,897.5,111.0,2.8,34.5,987.5,898.14,634.82
2016,7,30,13,0,897.0,111.0,2.9,35.0,985.0,869.63,616.26
2016,7,30,13,15,894.5,110.5,2.95,35.0,974.5,836.52,595.6
2016,7,30,13,30,892.0,110.0,3.0,35.0,964.0,801.14,573.34
2016,7,30,13,45,887.0,110.0,3.05,35.0,945.5,762.18,548.53
2016,7,30,14,0,882.0,110.0,3.1,35.0,927.0,721.39,522.26
2016,7,30,14,15,876.5,109.0,3.15,35.0,901.5,677.75,492.09
2016,7,30,14,30,871.0,108.0,3.2,35.0,876.0,632.69,459.93
2016,7,30,14,45,862.5,106.5,3.25,35.0,843.0,584.26,424.58
2016,7,30,15,0,854.0,105.0,3.3,35.0,810.0,535.1,387.72
2016,7,30,15,15,547.5,228.0,3.3,35.0,672.0,439.74,317.08
2016,7,30,15,30,241.0,351.0,3.3,35.0,534.0,391.67,282.02
2016,7,30,15,45,522.0,224.5,3.35,35.0,588.0,365.06,258.48
2016,7,30,16,0,803.0,98.0,3.4,35.0,642.0,322.71,218.49
2016,7,30,16,15,785.0,95.0,3.4,34.5,593.5,269.95,175.02
2016,7,30,16,30,767.0,92.0,3.4,34.0,545.0,218.84,133.26
2016,7,30,16,45,739.0,89.5,3.4,34.0,492.0,168.56,94.46
2016,7,30,17,0,711.0,87.0,3.4,34.0,439.0,121.46,63.04
2016,7,30,17,15,678.0,82.5,3.2,33.5,385.5,70.67,37.95
2016,7,30,17,30,645.0,78.0,3.0,33.0,332.0,49.97,35.92
2016,7,30,17,45,594.5,72.5,2.8,32.5,278.0,48.42,34.83
2016,7,30,18,0,544.0,67.0,2.6,32.0,224.0,46.77,33.55
2016,7,30,18,15,474.0,58.5,2.5,31.0,174.0,42.47,29.98
2016,7,30,18,30,404.0,50.0,2.4,30.0,124.0,37.93,25.99
2016,7,30,18,45,294.0,37.5,2.35,29.5,81.5,29.34,18.28
2016,7,30,19,0,184.0,25.0,2.3,29.0,39.0,19.62,7.04
2016,7,30,19,15,92.0,12.5,2.45,28.5,19.5,11.91,0.0
2016,7,30,19,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.5,5.0,1.95,24.5,5.5,0.0,0.0
2016,7,31,6,0,31.0,10.0,2.1,25.0,11.0,22.58,0.0
2016,7,31,6,15,147.0,26.5,2.3,25.0,44.0,125.15,74.66
2016,7,31,6,30,263.0,43.0,2.5,25.0,77.0,214.96,164.37
2016,7,31,6,45,365.5,52.5,2.7,25.5,125.0,298.06,235.06
2016,7,31,7,0,468.0,62.0,2.9,26.0,173.0,389.62,310.24
2016,7,31,7,15,525.5,69.5,2.95,26.5,225.5,457.25,364.08
2016,7,31,7,30,583.0,77.0,3.0,27.0,278.0,528.59,418.53
2016,7,31,7,45,632.5,80.0,3.15,27.5,333.0,591.53,464.26
2016,7,31,8,0,682.0,83.0,3.3,28.0,388.0,656.56,509.52
2016,7,31,8,15,710.0,87.5,3.3,28.0,441.0,704.33,541.68
2016,7,31,8,30,738.0,92.0,3.3,28.0,494.0,755.27,575.52
2016,7,31,8,45,758.0,95.5,3.3,28.5,544.0,797.29,601.33
2016,7,31,9,0,778.0,99.0,3.3,29.0,594.0,837.88,625.76
2016,7,31,9,15,794.0,102.0,3.3,29.5,640.5,872.43,645.74
