Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,30,810.0,105.0,3.3,30.0,687.0,896.77,658.73
2016,7,31,9,45,823.5,106.5,3.35,30.5,729.0,922.68,673.09
2016,7,31,10,0,837.0,108.0,3.4,31.0,771.0,946.02,685.71
2016,7,31,10,15,507.5,263.5,3.4,31.5,671.5,803.4,585.74
2016,7,31,10,30,178.0,419.0,3.4,32.0,572.0,615.69,446.67
2016,7,31,10,45,130.0,425.0,3.45,32.5,539.0,570.03,413.26
2016,7,31,11,0,82.0,431.0,3.5,33.0,506.0,512.37,370.75
2016,7,31,11,15,480.0,273.5,3.5,33.0,725.0,770.66,560.05
2016,7,31,11,30,878.0,116.0,3.5,33.0,944.0,981.62,699.3
2016,7,31,11,45,883.0,115.0,3.55,33.5,958.5,972.02,689.97
2016,7,31,12,0,888.0,114.0,3.6,34.0,973.0,959.2,680.42
2016,7,31,12,15,889.0,114.0,3.65,34.0,978.5,940.46,668.58
2016,7,31,12,30,890.0,114.0,3.7,34.0,984.0,918.78,654.93
2016,7,31,12,45,670.5,268.5,3.8,34.5,923.5,850.85,608.84
2016,7,31,13,0,451.0,423.0,3.9,35.0,863.0,780.15,554.87
2016,7,31,13,15,665.0,270.0,3.95,34.5,910.5,795.09,572.71
2016,7,31,13,30,879.0,117.0,4.0,34.0,958.0,796.11,577.22
2016,7,31,13,45,871.5,118.5,4.05,34.0,938.5,756.96,551.45
2016,7,31,14,0,864.0,120.0,4.1,34.0,919.0,716.18,524.44
2016,7,31,14,15,858.5,118.5,4.1,34.0,893.5,672.75,493.42
2016,7,31,14,30,853.0,117.0,4.1,34.0,868.0,627.94,460.76
2016,7,31,14,45,830.0,124.5,4.15,34.0,832.0,579.45,424.65
2016,7,31,15,0,807.0,132.0,4.2,34.0,796.0,527.73,385.49
2016,7,31,15,15,795.5,129.5,4.2,33.5,757.5,477.28,346.98
2016,7,31,15,30,784.0,127.0,4.2,33.0,719.0,426.99,307.41
2016,7,31,15,45,768.0,124.5,4.2,33.0,674.5,375.45,265.33
2016,7,31,16,0,752.0,122.0,4.2,33.0,630.0,325.0,223.35
2016,7,31,16,15,732.5,118.0,4.15,33.0,581.5,273.75,180.64
2016,7,31,16,30,713.0,114.0,4.1,33.0,533.0,218.88,135.91
2016,7,31,16,45,686.5,109.5,4.1,33.0,481.5,169.82,98.06
2016,7,31,17,0,660.0,105.0,4.1,33.0,430.0,123.79,67.32
2016,7,31,17,15,624.5,98.5,3.85,32.5,377.0,79.2,46.62
2016,7,31,17,30,589.0,92.0,3.6,32.0,324.0,60.42,44.77
2016,7,31,17,45,536.5,85.0,3.4,31.5,270.5,58.28,43.21
2016,7,31,18,0,484.0,78.0,3.2,31.0,217.0,56.0,41.41
2016,7,31,18,15,411.0,67.5,3.1,30.5,167.5,49.77,36.14
2016,7,31,18,30,338.0,57.0,3.0,30.0,118.0,43.09,30.24
2016,7,31,18,45,228.5,42.0,2.9,29.5,77.0,32.42,20.72
2016,7,31,19,0,119.0,27.0,2.8,29.0,36.0,21.26,7.47
2016,7,31,19,15,59.5,13.5,2.9,28.5,18.0,12.87,0.0
2016,7,31,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,3.4,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.45,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.0,1.85,23.5,3.0,0.0,0.0
2016,8,1,6,0,1.0,6.0,2.1,24.0,6.0,6.14,0.0
2016,8,1,6,15,58.0,30.0,2.4,24.5,37.5,72.52,39.67
2016,8,1,6,30,115.0,54.0,2.7,25.0,69.0,145.78,109.83
2016,8,1,6,45,228.0,69.0,3.05,25.5,117.0,228.83,179.96
2016,8,1,7,0,341.0,84.0,3.4,26.0,165.0,335.13,267.02
2016,8,1,7,15,405.5,96.0,3.45,26.5,217.0,405.63,323.55
2016,8,1,7,30,470.0,108.0,3.5,27.0,269.0,481.06,381.87
2016,8,1,7,45,546.0,108.0,3.6,27.5,327.0,560.12,441.3
2016,8,1,8,0,622.0,108.0,3.7,28.0,385.0,639.85,498.82
2016,8,1,8,15,654.0,113.5,3.7,28.5,438.5,693.35,534.35
2016,8,1,8,30,686.0,119.0,3.7,29.0,492.0,746.88,569.11
2016,8,1,8,45,721.0,119.0,3.75,30.0,545.5,796.11,599.1
2016,8,1,9,0,756.0,119.0,3.8,31.0,599.0,840.65,625.2
2016,8,1,9,15,773.0,122.5,3.75,31.5,646.0,876.13,645.51
2016,8,1,9,30,790.0,126.0,3.7,32.0,693.0,909.5,664.19
2016,8,1,9,45,807.5,126.5,3.7,32.5,736.5,937.65,679.53
2016,8,1,10,0,825.0,127.0,3.7,33.0,780.0,963.29,693.16
2016,8,1,10,15,834.5,129.0,3.65,33.5,816.5,971.22,695.06
2016,8,1,10,30,844.0,131.0,3.6,34.0,853.0,984.96,700.9
2016,8,1,10,45,853.5,131.5,3.55,34.5,883.0,994.02,703.78
2016,8,1,11,0,863.0,132.0,3.5,35.0,913.0,999.89,704.76
2016,8,1,11,15,868.0,133.0,3.5,35.0,934.5,998.55,703.13
2016,8,1,11,30,873.0,134.0,3.5,35.0,956.0,993.91,699.62
2016,8,1,11,45,878.5,132.5,3.5,35.5,971.0,984.03,691.52
2016,8,1,12,0,884.0,131.0,3.5,36.0,986.0,970.96,681.58
2016,8,1,12,15,885.0,131.5,3.5,36.0,991.5,952.43,669.74
2016,8,1,12,30,886.0,132.0,3.5,36.0,997.0,930.98,656.14
2016,8,1,12,45,887.0,130.5,3.5,36.5,995.0,904.94,638.34
2016,8,1,13,0,888.0,129.0,3.5,37.0,993.0,876.3,618.95
2016,8,1,13,15,885.5,128.5,3.5,37.0,982.0,843.16,597.96
2016,8,1,13,30,883.0,128.0,3.5,37.0,971.0,807.79,575.43
2016,8,1,13,45,880.0,126.0,3.55,37.0,952.5,768.63,550.5
2016,8,1,14,0,877.0,124.0,3.6,37.0,934.0,727.54,523.8
2016,8,1,14,15,871.0,122.5,3.6,37.0,908.0,683.12,492.74
2016,8,1,14,30,865.0,121.0,3.6,37.0,882.0,637.33,460.05
2016,8,1,14,45,857.0,119.0,3.65,37.0,848.5,588.83,424.8
2016,8,1,15,0,849.0,117.0,3.7,37.0,815.0,539.55,388.03
2016,8,1,15,15,838.0,115.0,3.7,37.0,775.5,488.31,348.74
2016,8,1,15,30,827.0,113.0,3.7,37.0,736.0,437.01,308.35
2016,8,1,15,45,812.5,110.0,3.75,37.0,690.5,377.99,261.58
2016,8,1,16,0,798.0,107.0,3.8,37.0,645.0,325.17,218.35
2016,8,1,16,15,729.5,120.5,3.8,36.5,583.5,268.21,173.74
2016,8,1,16,30,661.0,134.0,3.8,36.0,522.0,222.61,138.74
2016,8,1,16,45,643.5,122.5,3.8,36.0,470.5,172.21,100.35
2016,8,1,17,0,626.0,111.0,3.8,36.0,419.0,123.94,68.07
2016,8,1,17,15,632.0,96.5,3.55,35.0,375.0,76.27,44.56
2016,8,1,17,30,638.0,82.0,3.3,34.0,331.0,53.12,38.37
2016,8,1,17,45,586.0,76.0,3.05,33.5,276.5,51.35,37.1
2016,8,1,18,0,534.0,70.0,2.8,33.0,222.0,49.48,35.64
2016,8,1,18,15,460.5,61.0,2.8,32.0,171.5,44.88,31.82
2016,8,1,18,30,387.0,52.0,2.8,31.0,121.0,40.03,27.56
2016,8,1,18,45,268.5,38.5,2.85,30.0,78.5,29.71,18.42
2016,8,1,19,0,150.0,25.0,2.9,29.0,36.0,19.68,5.78
2016,8,1,19,15,75.0,12.5,3.15,29.0,18.0,11.91,0.0
2016,8,1,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.5,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,2,5,45,7.0,4.0,1.3,23.5,4.5,0.0,0.0
2016,8,2,6,0,14.0,8.0,1.5,24.0,9.0,13.49,0.0
2016,8,2,6,15,118.0,26.5,1.7,24.5,41.0,110.39,60.49
2016,8,2,6,30,222.0,45.0,1.9,25.0,73.0,196.62,149.26
2016,8,2,6,45,327.5,56.5,2.15,25.5,121.0,278.32,218.73
2016,8,2,7,0,433.0,68.0,2.4,26.0,169.0,373.94,296.91
2016,8,2,7,15,493.5,76.5,2.45,26.5,221.5,443.52,352.1
2016,8,2,7,30,554.0,85.0,2.5,27.0,274.0,516.93,407.99
2016,8,2,7,45,611.0,87.5,2.55,27.5,330.0,583.93,456.86
2016,8,2,8,0,668.0,90.0,2.6,28.0,386.0,653.46,504.74
2016,8,2,8,15,697.0,94.5,2.6,28.5,439.5,704.78,537.96
2016,8,2,8,30,726.0,99.0,2.6,29.0,493.0,752.26,567.74
2016,8,2,8,45,753.5,100.5,2.6,29.5,544.5,798.19,595.8
2016,8,2,9,0,781.0,102.0,2.6,30.0,596.0,843.06,622.6
2016,8,2,9,15,796.5,105.0,2.55,30.5,643.0,877.2,641.44
2016,8,2,9,30,812.0,108.0,2.5,31.0,690.0,909.14,658.64
2016,8,2,9,45,826.0,109.5,2.45,32.0,732.5,927.33,665.43
2016,8,2,10,0,840.0,111.0,2.4,33.0,775.0,951.11,675.84
2016,8,2,10,15,849.0,113.0,2.4,33.0,810.5,967.72,684.82
2016,8,2,10,30,858.0,115.0,2.4,33.0,846.0,981.29,692.04
2016,8,2,10,45,865.0,116.0,2.4,33.5,875.5,988.64,694.08
2016,8,2,11,0,872.0,117.0,2.4,34.0,905.0,992.76,694.29
2016,8,2,11,15,876.5,118.0,2.4,34.5,927.0,991.1,691.08
2016,8,2,11,30,881.0,119.0,2.4,35.0,949.0,986.13,686.01
2016,8,2,11,45,886.0,118.0,2.45,35.5,963.5,976.37,678.63
2016,8,2,12,0,891.0,117.0,2.5,36.0,978.0,963.37,669.39
2016,8,2,12,15,892.0,117.5,2.55,36.0,983.5,944.91,658.25
2016,8,2,12,30,893.0,118.0,2.6,36.0,989.0,923.49,645.32
2016,8,2,12,45,893.0,117.0,2.7,36.5,987.0,896.99,628.25
2016,8,2,13,0,893.0,116.0,2.8,37.0,985.0,867.89,609.52
2016,8,2,13,15,891.0,115.5,2.85,37.0,974.5,835.08,589.28
2016,8,2,13,30,889.0,115.0,2.9,37.0,964.0,799.97,567.42
2016,8,2,13,45,885.5,114.0,3.0,37.0,945.5,761.13,543.18
2016,8,2,14,0,882.0,113.0,3.1,37.0,927.0,720.36,517.37
2016,8,2,14,15,876.5,112.0,3.15,37.0,901.0,676.5,487.0
2016,8,2,14,30,871.0,111.0,3.2,37.0,875.0,631.22,454.9
2016,8,2,14,45,862.5,109.5,3.3,37.0,842.0,582.58,419.77
2016,8,2,15,0,854.0,108.0,3.4,37.0,809.0,533.21,383.07
2016,8,2,15,15,843.5,106.0,3.45,36.5,769.5,481.96,344.57
2016,8,2,15,30,833.0,104.0,3.5,36.0,730.0,430.6,304.7
2016,8,2,15,45,818.0,102.0,3.55,36.0,685.0,377.74,262.04
2016,8,2,16,0,803.0,100.0,3.6,36.0,640.0,319.3,214.56
2016,8,2,16,15,784.5,97.0,3.6,35.5,591.0,266.3,171.11
2016,8,2,16,30,766.0,94.0,3.6,35.0,542.0,215.02,129.53
2016,8,2,16,45,738.5,91.0,3.6,35.0,489.0,164.46,91.06
2016,8,2,17,0,711.0,88.0,3.6,35.0,436.0,117.04,60.41
2016,8,2,17,15,677.5,83.0,3.4,34.5,382.0,65.76,36.76
2016,8,2,17,30,644.0,78.0,3.2,34.0,328.0,50.29,36.05
2016,8,2,17,45,590.5,72.5,3.0,33.5,273.5,48.75,34.95
2016,8,2,18,0,537.0,67.0,2.8,33.0,219.0,47.14,33.69
2016,8,2,18,15,464.5,58.0,2.65,32.0,168.5,42.41,29.77
2016,8,2,18,30,392.0,49.0,2.5,31.0,118.0,37.43,25.38
2016,8,2,18,45,273.0,36.5,2.45,30.5,76.0,28.16,17.07
2016,8,2,19,0,154.0,24.0,2.4,30.0,34.0,18.91,4.43
2016,8,2,19,15,77.0,12.0,2.55,29.5,17.0,11.44,0.0
2016,8,2,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,136.0,20.0,1.4,25.5,37.0,107.05,55.39
2016,8,3,6,30,272.0,40.0,1.6,26.0,74.0,215.06,162.54
2016,8,3,6,45,371.0,50.5,1.8,26.5,122.0,297.81,232.63
2016,8,3,7,0,470.0,61.0,2.0,27.0,170.0,388.33,306.31
2016,8,3,7,15,529.0,68.5,2.0,27.5,223.0,456.95,360.17
2016,8,3,7,30,588.0,76.0,2.0,28.0,276.0,529.39,414.5
2016,8,3,7,45,636.0,80.0,2.05,28.5,331.0,592.61,459.34
2016,8,3,8,0,684.0,84.0,2.1,29.0,386.0,657.83,503.44
2016,8,3,8,15,712.5,88.5,2.1,29.5,439.5,705.91,533.87
2016,8,3,8,30,741.0,93.0,2.1,30.0,493.0,757.36,565.91
2016,8,3,8,45,764.5,95.5,2.1,30.5,544.5,801.36,592.11
2016,8,3,9,0,788.0,98.0,2.1,31.0,596.0,844.08,617.0
2016,8,3,9,15,803.5,101.0,2.1,31.5,643.0,878.39,635.98
2016,8,3,9,30,819.0,104.0,2.1,32.0,690.0,902.48,648.22
2016,8,3,9,45,831.0,106.0,2.1,32.5,732.0,927.64,661.17
2016,8,3,10,0,843.0,108.0,2.1,33.0,774.0,950.12,672.36
2016,8,3,10,15,852.0,110.0,2.1,33.5,810.0,966.79,679.91
2016,8,3,10,30,861.0,112.0,2.1,34.0,846.0,980.4,685.67
2016,8,3,10,45,868.0,113.5,2.15,34.5,875.0,988.31,688.55
2016,8,3,11,0,875.0,115.0,2.2,35.0,904.0,992.95,689.58
2016,8,3,11,15,879.5,116.0,2.25,35.0,926.0,991.28,688.31
2016,8,3,11,30,884.0,117.0,2.3,35.0,948.0,986.29,685.16
2016,8,3,11,45,886.5,117.5,2.35,35.5,962.0,975.55,677.21
2016,8,3,12,0,889.0,118.0,2.4,36.0,976.0,961.59,667.43
2016,8,3,12,15,890.0,118.5,2.45,36.0,981.5,943.11,656.32
2016,8,3,12,30,891.0,119.0,2.5,36.0,987.0,921.67,643.42
2016,8,3,12,45,891.0,118.5,2.55,36.0,985.0,895.62,627.62
2016,8,3,13,0,891.0,118.0,2.6,36.0,983.0,866.94,610.13
2016,8,3,13,15,888.5,117.5,2.65,36.0,972.5,833.71,589.63
2016,8,3,13,30,886.0,117.0,2.7,36.0,962.0,798.21,567.54
2016,8,3,13,45,882.5,116.0,2.8,36.5,943.5,759.4,542.21
2016,8,3,14,0,879.0,115.0,2.9,37.0,925.0,718.66,515.29
2016,8,3,14,15,873.5,113.5,2.9,36.5,899.0,674.42,485.57
2016,8,3,14,30,868.0,112.0,2.9,36.0,873.0,628.77,454.05
2016,8,3,14,45,855.5,113.0,2.95,36.0,839.0,580.05,418.65
2016,8,3,15,0,843.0,114.0,3.0,36.0,805.0,530.93,381.99
2016,8,3,15,15,832.5,112.0,3.0,36.0,765.5,480.14,343.03
2016,8,3,15,30,822.0,110.0,3.0,36.0,726.0,429.25,302.91
2016,8,3,15,45,808.0,107.0,3.0,36.0,681.5,370.52,256.25
2016,8,3,16,0,794.0,104.0,3.0,36.0,637.0,318.03,213.19
2016,8,3,16,15,775.5,100.5,2.95,35.5,587.5,265.08,169.96
2016,8,3,16,30,757.0,97.0,2.9,35.0,538.0,213.86,128.66
2016,8,3,16,45,731.5,93.0,2.85,35.0,486.0,163.27,90.37
2016,8,3,17,0,706.0,89.0,2.8,35.0,434.0,115.61,59.84
2016,8,3,17,15,672.0,84.0,2.5,34.5,380.0,64.51,36.96
2016,8,3,17,30,638.0,79.0,2.2,34.0,326.0,51.13,36.74
2016,8,3,17,45,588.0,72.5,1.9,33.5,272.0,48.87,35.05
2016,8,3,18,0,538.0,66.0,1.6,33.0,218.0,46.45,33.12
2016,8,3,18,15,465.0,57.0,1.5,32.0,167.0,41.69,29.16
2016,8,3,18,30,392.0,48.0,1.4,31.0,116.0,36.67,24.74
2016,8,3,18,45,276.5,35.5,1.35,30.5,74.5,28.0,16.88
2016,8,3,19,0,161.0,23.0,1.3,30.0,33.0,18.13,3.0
2016,8,3,19,15,80.5,11.5,1.4,29.5,16.5,10.96,0.0
2016,8,3,19,30,0.0,0.0,1.5,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,1.6,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,1.95,29.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,4,6,15,153.5,18.5,1.9,25.5,37.5,116.1,56.85
2016,8,4,6,30,307.0,37.0,2.1,26.0,75.0,230.76,174.49
2016,8,4,6,45,403.5,46.5,2.3,26.5,123.0,311.19,243.5
2016,8,4,7,0,500.0,56.0,2.5,27.0,171.0,400.22,316.45
2016,8,4,7,15,557.5,63.0,2.5,27.5,224.0,468.33,370.3
2016,8,4,7,30,615.0,70.0,2.5,28.0,277.0,540.2,424.56
2016,8,4,7,45,659.0,74.0,2.55,28.5,332.5,601.42,467.79
2016,8,4,8,0,703.0,78.0,2.6,29.0,388.0,661.21,508.27
2016,8,4,8,15,730.5,82.0,2.55,29.5,441.5,712.19,540.83
2016,8,4,8,30,758.0,86.0,2.5,30.0,495.0,762.77,572.2
2016,8,4,8,45,778.5,89.5,2.5,30.5,545.5,805.83,597.99
2016,8,4,9,0,799.0,93.0,2.5,31.0,596.0,847.43,622.35
2016,8,4,9,15,814.0,95.5,2.5,31.5,643.0,873.21,635.92
2016,8,4,9,30,829.0,98.0,2.5,32.0,690.0,904.49,653.1
2016,8,4,9,45,838.5,101.5,2.5,32.5,731.5,929.17,665.83
2016,8,4,10,0,848.0,105.0,2.5,33.0,773.0,951.04,676.76
2016,8,4,10,15,857.0,107.0,2.5,33.5,809.0,967.78,684.46
2016,8,4,10,30,866.0,109.0,2.5,34.0,845.0,981.45,690.33
2016,8,4,10,45,869.5,112.0,2.55,34.5,874.0,987.51,692.02
2016,8,4,11,0,873.0,115.0,2.6,35.0,903.0,990.23,691.83
2016,8,4,11,15,657.0,254.5,2.65,35.0,856.0,926.62,651.45
2016,8,4,11,30,441.0,394.0,2.7,35.0,809.0,842.19,590.99
2016,8,4,11,45,664.5,256.5,2.75,35.5,891.5,911.14,641.32
2016,8,4,12,0,888.0,119.0,2.8,36.0,974.0,960.72,670.86
2016,8,4,12,15,889.0,119.0,2.85,36.0,980.0,941.72,658.72
2016,8,4,12,30,890.0,119.0,2.9,36.0,986.0,919.78,645.32
2016,8,4,12,45,887.0,121.0,3.0,36.0,983.0,893.36,629.4
2016,8,4,13,0,884.0,123.0,3.1,36.0,980.0,864.42,611.8
2016,8,4,13,15,675.0,263.5,3.1,36.0,914.0,794.06,564.47
2016,8,4,13,30,466.0,404.0,3.1,36.0,848.0,727.76,515.29
2016,8,4,13,45,667.5,263.0,3.15,36.5,885.0,728.15,519.9
2016,8,4,14,0,869.0,122.0,3.2,37.0,922.0,716.31,514.94
2016,8,4,14,15,863.0,120.5,3.2,37.0,896.0,672.06,483.87
2016,8,4,14,30,857.0,119.0,3.2,37.0,870.0,626.46,451.35
2016,8,4,14,45,849.0,117.5,3.25,37.0,836.5,578.58,416.57
2016,8,4,15,0,841.0,116.0,3.3,37.0,803.0,529.93,380.26
2016,8,4,15,15,830.0,113.5,3.3,36.5,764.0,478.53,341.59
2016,8,4,15,30,819.0,111.0,3.3,36.0,725.0,427.09,301.66
2016,8,4,15,45,806.0,107.5,3.35,36.0,680.5,368.42,254.94
2016,8,4,16,0,793.0,104.0,3.4,36.0,636.0,315.89,211.73
2016,8,4,16,15,701.0,126.5,3.35,35.5,569.5,260.75,169.09
2016,8,4,16,30,609.0,149.0,3.3,35.0,503.0,219.89,138.79
2016,8,4,16,45,659.0,118.5,3.3,35.0,468.0,166.18,95.63
2016,8,4,17,0,709.0,88.0,3.3,35.0,433.0,113.14,58.3
2016,8,4,17,15,675.0,83.0,3.05,34.5,378.5,61.94,36.18
2016,8,4,17,30,641.0,78.0,2.8,34.0,324.0,50.53,36.25
2016,8,4,17,45,594.0,71.0,2.55,33.5,270.5,47.85,34.21
2016,8,4,18,0,547.0,64.0,2.3,33.0,217.0,44.97,31.88
2016,8,4,18,15,474.0,55.5,2.2,32.0,166.0,40.56,28.2
2016,8,4,18,30,401.0,47.0,2.1,31.0,115.0,35.92,24.09
2016,8,4,18,45,285.0,34.5,2.05,30.5,73.5,27.21,16.17
2016,8,4,19,0,169.0,22.0,2.0,30.0,32.0,17.36,1.39
2016,8,4,19,15,84.5,11.0,2.1,29.5,16.0,10.48,0.0
2016,8,4,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.2,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,5,6,15,139.0,19.5,1.15,25.5,36.5,106.65,47.88
2016,8,5,6,30,278.0,39.0,1.3,26.0,73.0,216.6,162.81
2016,8,5,6,45,373.0,50.0,1.5,26.5,120.5,297.6,231.73
2016,8,5,7,0,468.0,61.0,1.7,27.0,168.0,386.2,303.82
2016,8,5,7,15,528.0,69.0,1.75,27.5,221.0,455.95,358.56
2016,8,5,7,30,588.0,77.0,1.8,28.0,274.0,529.62,413.82
2016,8,5,7,45,426.0,124.0,1.9,28.5,280.5,483.66,376.18
2016,8,5,8,0,264.0,171.0,2.0,29.0,287.0,414.81,320.99
2016,8,5,8,15,204.0,202.0,1.95,29.0,299.0,396.06,304.89
2016,8,5,8,30,144.0,233.0,1.9,29.0,311.0,384.93,293.75
2016,8,5,8,45,462.0,168.0,1.85,29.5,452.5,616.95,467.29
2016,8,5,9,0,780.0,103.0,1.8,30.0,594.0,841.58,617.09
2016,8,5,9,15,518.5,213.0,1.75,30.5,550.0,739.06,541.64
2016,8,5,9,30,257.0,323.0,1.7,31.0,506.0,608.11,443.75
2016,8,5,9,45,545.5,219.0,1.65,31.5,638.5,784.8,568.96
2016,8,5,10,0,834.0,115.0,1.6,32.0,771.0,947.76,669.57
2016,8,5,10,15,842.5,117.0,1.6,32.0,806.5,963.69,676.38
2016,8,5,10,30,851.0,119.0,1.6,32.0,842.0,976.59,683.02
2016,8,5,10,45,856.0,121.0,1.6,32.5,870.5,982.85,684.33
2016,8,5,11,0,861.0,123.0,1.6,33.0,899.0,985.85,683.85
2016,8,5,11,15,498.0,297.0,1.65,33.5,748.5,810.41,569.43
2016,8,5,11,30,135.0,471.0,1.7,34.0,598.0,604.96,425.09
2016,8,5,11,45,499.0,303.0,1.75,34.5,782.0,796.15,561.4
2016,8,5,12,0,863.0,135.0,1.8,35.0,966.0,951.48,659.7
2016,8,5,12,15,863.5,135.5,1.85,35.0,971.5,932.67,646.88
2016,8,5,12,30,864.0,136.0,1.9,35.0,977.0,911.01,634.09
2016,8,5,12,45,860.5,137.5,2.0,35.0,973.5,884.06,618.45
2016,8,5,13,0,857.0,139.0,2.1,35.0,970.0,854.74,601.18
2016,8,5,13,15,515.5,310.5,2.15,35.0,809.0,707.83,502.08
2016,8,5,13,30,174.0,482.0,2.2,35.0,648.0,572.83,404.77
2016,8,5,13,45,505.0,311.0,2.3,35.0,778.0,651.4,466.49
2016,8,5,14,0,836.0,140.0,2.4,35.0,908.0,707.19,509.33
2016,8,5,14,15,566.5,275.5,2.45,34.5,789.5,606.41,436.62
2016,8,5,14,30,297.0,411.0,2.5,34.0,671.0,531.21,381.56
2016,8,5,14,45,544.0,276.0,2.6,34.0,728.5,534.9,387.01
2016,8,5,15,0,791.0,141.0,2.7,34.0,786.0,519.6,376.22
2016,8,5,15,15,528.0,241.5,2.75,34.0,663.0,436.88,314.87
2016,8,5,15,30,265.0,342.0,2.8,34.0,540.0,383.45,276.33
2016,8,5,15,45,500.0,234.5,2.9,34.0,579.0,358.08,253.62
2016,8,5,16,0,735.0,127.0,3.0,34.0,618.0,315.67,214.17
2016,8,5,16,15,714.0,123.0,2.95,33.5,569.0,259.39,168.68
2016,8,5,16,30,693.0,119.0,2.9,33.0,520.0,210.23,129.21
2016,8,5,16,45,669.5,112.0,2.9,33.0,469.0,160.76,91.88
2016,8,5,17,0,646.0,105.0,2.9,33.0,418.0,114.04,62.08
2016,8,5,17,15,609.0,98.5,2.65,32.5,364.5,70.39,45.01
2016,8,5,17,30,572.0,92.0,2.4,32.0,311.0,61.14,45.39
2016,8,5,17,45,528.0,82.5,2.15,32.0,259.0,57.01,42.06
2016,8,5,18,0,484.0,73.0,1.9,32.0,207.0,52.53,38.32
2016,8,5,18,15,409.0,62.5,1.8,31.5,157.5,46.76,33.41
2016,8,5,18,30,334.0,52.0,1.7,31.0,108.0,39.5,27.0
2016,8,5,18,45,230.0,36.5,1.65,30.5,68.5,28.29,16.94
2016,8,5,19,0,126.0,21.0,1.6,30.0,29.0,16.56,0.0
2016,8,5,19,15,63.0,10.5,1.65,29.5,14.5,10.01,0.0
2016,8,5,19,30,0.0,0.0,1.7,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,28.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,6,6,15,114.5,20.0,1.8,25.5,33.5,95.73,38.4
2016,8,6,6,30,229.0,40.0,2.0,26.0,67.0,192.95,144.72
2016,8,6,6,45,318.5,53.5,2.25,26.5,113.0,268.4,209.64
2016,8,6,7,0,408.0,67.0,2.5,27.0,159.0,352.65,279.05
2016,8,6,7,15,470.0,76.0,2.6,27.5,211.0,425.65,337.16
2016,8,6,7,30,532.0,85.0,2.7,28.0,263.0,499.58,393.79
2016,8,6,7,45,579.5,91.0,2.85,28.5,317.0,562.84,440.53
2016,8,6,8,0,627.0,97.0,3.0,29.0,371.0,628.05,486.29
2016,8,6,8,15,432.0,161.5,2.95,29.5,362.0,560.29,431.18
2016,8,6,8,30,237.0,226.0,2.9,30.0,353.0,468.95,357.86
2016,8,6,8,45,491.0,169.5,2.9,30.5,467.0,643.8,488.54
2016,8,6,9,0,745.0,113.0,2.9,31.0,581.0,821.01,608.62
2016,8,6,9,15,762.0,116.5,2.85,31.5,627.5,856.21,627.46
2016,8,6,9,30,779.0,120.0,2.8,32.0,674.0,889.34,645.72
2016,8,6,9,45,469.5,248.5,2.8,32.5,589.0,743.98,542.84
2016,8,6,10,0,160.0,377.0,2.8,33.0,504.0,558.42,405.67
2016,8,6,10,15,494.5,252.0,2.8,33.5,667.5,775.9,562.71
2016,8,6,10,30,829.0,127.0,2.8,34.0,831.0,962.58,682.78
2016,8,6,10,45,836.0,129.0,2.8,34.5,860.5,970.62,683.84
2016,8,6,11,0,843.0,131.0,2.8,35.0,890.0,975.47,684.55
2016,8,6,11,15,573.0,290.0,2.75,35.0,811.5,877.9,619.25
2016,8,6,11,30,303.0,449.0,2.7,35.0,733.0,754.88,531.09
2016,8,6,11,45,580.5,292.5,2.7,35.5,847.0,863.89,609.5
2016,8,6,12,0,858.0,136.0,2.7,36.0,961.0,946.76,661.82
2016,8,6,12,15,859.0,136.0,2.65,36.0,966.5,927.98,648.75
2016,8,6,12,30,860.0,136.0,2.6,36.0,972.0,906.37,634.83
2016,8,6,12,45,858.5,137.0,2.55,36.5,969.5,880.77,617.18
2016,8,6,13,0,857.0,138.0,2.5,37.0,967.0,852.7,598.07
2016,8,6,13,15,854.5,137.5,2.45,37.0,956.0,820.15,577.4
2016,8,6,13,30,852.0,137.0,2.4,37.0,945.0,785.44,555.31
2016,8,6,13,45,847.0,136.0,2.35,37.0,926.5,746.44,530.32
2016,8,6,14,0,842.0,135.0,2.3,37.0,908.0,705.72,503.08
2016,8,6,14,15,835.5,133.5,2.2,37.0,881.5,662.07,472.52
2016,8,6,14,30,829.0,132.0,2.1,37.0,855.0,617.18,440.52
2016,8,6,14,45,817.0,132.0,2.05,37.0,821.5,566.23,403.93
2016,8,6,15,0,805.0,132.0,2.0,37.0,788.0,517.46,367.87
2016,8,6,15,15,793.0,129.5,1.95,37.0,748.5,466.57,329.4
2016,8,6,15,30,781.0,127.0,1.9,37.0,709.0,415.91,290.07
2016,8,6,15,45,765.0,123.5,1.85,37.0,664.0,363.49,248.6
2016,8,6,16,0,749.0,120.0,1.8,37.0,619.0,312.18,207.22
2016,8,6,16,15,728.5,116.0,1.75,36.5,570.0,260.72,166.08
2016,8,6,16,30,708.0,112.0,1.7,36.0,521.0,205.74,123.05
2016,8,6,16,45,679.0,107.5,1.7,36.0,468.5,156.66,87.06
2016,8,6,17,0,650.0,103.0,1.7,36.0,416.0,110.93,59.12
2016,8,6,17,15,612.0,97.0,1.55,35.5,362.5,67.47,49.61
2016,8,6,17,30,574.0,91.0,1.4,35.0,309.0,60.54,44.27
2016,8,6,17,45,519.0,83.0,1.25,34.5,255.5,57.57,42.03
2016,8,6,18,0,464.0,75.0,1.1,34.0,202.0,54.4,39.49
2016,8,6,18,15,386.5,64.0,1.05,33.0,153.0,47.49,33.76
2016,8,6,18,30,309.0,53.0,1.0,32.0,104.0,40.32,27.52
2016,8,6,18,45,197.5,37.0,1.0,31.5,65.0,28.72,17.1
2016,8,6,19,0,86.0,21.0,1.0,31.0,26.0,17.48,0.0
2016,8,6,19,15,43.0,10.5,1.2,30.5,13.0,10.01,0.0
2016,8,6,19,30,0.0,0.0,1.4,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.3,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,6,15,96.5,21.0,2.3,25.5,32.5,88.7,30.82
2016,8,7,6,30,193.0,42.0,2.5,26.0,65.0,177.57,132.61
2016,8,7,6,45,301.0,54.0,2.7,26.5,112.0,259.13,202.51
2016,8,7,7,0,409.0,66.0,2.9,27.0,159.0,351.62,278.68
2016,8,7,7,15,472.0,75.5,2.95,27.5,211.0,425.94,337.97
2016,8,7,7,30,535.0,85.0,3.0,28.0,263.0,501.19,395.71
2016,8,7,7,45,592.0,88.0,3.1,29.0,318.5,567.93,444.35
2016,8,7,8,0,649.0,91.0,3.2,30.0,374.0,637.23,491.69
2016,8,7,8,15,679.0,96.0,3.15,30.5,427.5,689.27,525.56
2016,8,7,8,30,709.0,101.0,3.1,31.0,481.0,741.22,558.49
2016,8,7,8,45,736.5,103.0,3.1,31.5,532.5,783.29,584.06
2016,8,7,9,0,764.0,105.0,3.1,32.0,584.0,828.25,611.16
2016,8,7,9,15,780.5,108.5,3.0,32.5,631.0,863.43,630.65
2016,8,7,9,30,797.0,112.0,2.9,33.0,678.0,896.49,648.46
2016,8,7,9,45,811.0,113.5,2.85,33.5,720.5,922.48,661.77
2016,8,7,10,0,825.0,115.0,2.8,34.0,763.0,937.6,668.1
2016,8,7,10,15,834.0,117.0,2.7,34.5,798.5,953.9,674.88
2016,8,7,10,30,843.0,119.0,2.6,35.0,834.0,967.18,679.72
2016,8,7,10,45,850.0,120.5,2.55,35.5,863.0,974.82,681.54
2016,8,7,11,0,857.0,122.0,2.5,36.0,892.0,979.24,681.49
2016,8,7,11,15,861.5,123.5,2.5,36.0,914.0,977.91,679.91
2016,8,7,11,30,866.0,125.0,2.5,36.0,936.0,973.28,676.48
2016,8,7,11,45,870.5,124.0,2.5,36.5,950.0,962.92,668.25
2016,8,7,12,0,875.0,123.0,2.5,37.0,964.0,949.37,658.25
2016,8,7,12,15,876.0,123.5,2.5,37.0,969.5,930.9,646.68
2016,8,7,12,30,877.0,124.0,2.5,37.0,975.0,909.5,633.39
2016,8,7,12,45,876.0,124.0,2.55,37.5,972.5,883.1,616.09
2016,8,7,13,0,875.0,124.0,2.6,38.0,970.0,854.15,597.21
2016,8,7,13,15,872.5,123.5,2.6,38.0,959.0,821.1,576.61
2016,8,7,13,30,870.0,123.0,2.6,38.0,948.0,785.84,554.5
2016,8,7,13,45,865.5,122.5,2.65,38.0,929.5,747.0,530.19
2016,8,7,14,0,861.0,122.0,2.7,38.0,911.0,706.35,503.78
2016,8,7,14,15,855.0,120.5,2.65,38.0,884.5,662.24,473.04
2016,8,7,14,30,849.0,119.0,2.6,38.0,858.0,616.79,440.73
2016,8,7,14,45,830.0,123.5,2.6,38.0,822.5,567.96,405.37
2016,8,7,15,0,811.0,128.0,2.6,38.0,787.0,515.37,366.62
2016,8,7,15,15,799.0,125.0,2.6,38.0,747.5,463.74,327.53
2016,8,7,15,30,787.0,122.0,2.6,38.0,708.0,412.33,287.51
2016,8,7,15,45,770.5,119.5,2.6,38.0,663.0,360.22,246.07
2016,8,7,16,0,754.0,117.0,2.6,38.0,618.0,309.26,204.78
2016,8,7,16,15,733.5,113.0,2.6,37.5,568.5,257.51,163.3
2016,8,7,16,30,713.0,109.0,2.6,37.0,519.0,202.39,120.13
2016,8,7,16,45,682.5,105.5,2.65,37.0,466.5,153.63,84.57
2016,8,7,17,0,652.0,102.0,2.7,37.0,414.0,108.37,57.46
2016,8,7,17,15,614.5,95.5,2.5,36.5,360.5,64.48,47.02
2016,8,7,17,30,577.0,89.0,2.3,36.0,307.0,59.15,42.97
2016,8,7,17,45,520.0,81.5,2.1,35.5,253.5,56.51,40.99
2016,8,7,18,0,463.0,74.0,1.9,35.0,200.0,53.72,38.76
2016,8,7,18,15,385.5,63.0,1.8,34.0,151.0,46.8,33.02
2016,8,7,18,30,308.0,52.0,1.7,33.0,102.0,39.61,26.77
2016,8,7,18,45,195.5,36.0,1.65,32.5,63.0,27.97,16.29
2016,8,7,19,0,83.0,20.0,1.6,32.0,24.0,16.68,0.0
2016,8,7,19,15,41.5,10.0,1.85,31.5,12.0,9.53,0.0
2016,8,7,19,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.9,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,3.35,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.45,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,6,15,57.5,23.0,2.25,25.5,29.5,65.7,17.64
2016,8,8,6,30,115.0,46.0,2.4,26.0,59.0,134.65,99.15
2016,8,8,6,45,215.0,63.0,2.55,26.5,104.5,212.97,165.74
2016,8,8,7,0,315.0,80.0,2.7,27.0,150.0,312.69,247.2
2016,8,8,7,15,380.0,92.5,2.7,27.5,201.0,382.52,303.13
2016,8,8,7,30,445.0,105.0,2.7,28.0,252.0,457.43,360.85
2016,8,8,7,45,510.5,109.5,2.75,28.5,308.0,527.18,412.92
2016,8,8,8,0,576.0,114.0,2.8,29.0,364.0,607.43,470.67
2016,8,8,8,15,609.5,120.5,2.75,29.5,417.0,661.74,506.67
2016,8,8,8,30,643.0,127.0,2.7,30.0,470.0,716.22,541.62
2016,8,8,8,45,676.0,129.0,2.65,31.0,522.5,764.8,570.41
2016,8,8,9,0,709.0,131.0,2.6,32.0,575.0,812.79,597.99
2016,8,8,9,15,727.5,135.0,2.55,32.5,621.5,848.81,618.18
2016,8,8,9,30,746.0,139.0,2.5,33.0,668.0,878.17,633.79
2016,8,8,9,45,762.5,141.0,2.5,33.5,710.5,906.17,648.78
2016,8,8,10,0,779.0,143.0,2.5,34.0,753.0,931.68,662.1
2016,8,8,10,15,789.0,145.5,2.5,34.5,789.0,948.69,670.0
2016,8,8,10,30,799.0,148.0,2.5,35.0,825.0,962.73,676.15
2016,8,8,10,45,808.0,149.5,2.5,35.5,854.0,971.64,679.19
2016,8,8,11,0,817.0,151.0,2.5,36.0,883.0,977.39,680.42
2016,8,8,11,15,822.0,152.0,2.5,36.0,905.0,975.44,678.44
2016,8,8,11,30,827.0,153.0,2.5,36.0,927.0,970.26,674.67
2016,8,8,11,45,835.0,150.5,2.5,36.5,942.0,953.5,662.48
2016,8,8,12,0,843.0,148.0,2.5,37.0,957.0,941.95,653.77
2016,8,8,12,15,844.0,148.5,2.5,37.0,962.5,923.64,642.27
2016,8,8,12,30,845.0,149.0,2.5,37.0,968.0,902.53,629.12
2016,8,8,12,45,843.0,149.5,2.55,37.5,964.5,876.13,611.79
2016,8,8,13,0,841.0,150.0,2.6,38.0,961.0,847.36,593.0
2016,8,8,13,15,838.0,149.5,2.6,38.0,950.0,814.66,572.58
2016,8,8,13,30,835.0,149.0,2.6,38.0,939.0,779.89,550.74
2016,8,8,13,45,827.5,149.5,2.6,38.0,919.5,740.72,525.9
2016,8,8,14,0,820.0,150.0,2.6,38.0,900.0,699.94,498.21
2016,8,8,14,15,813.0,148.5,2.6,38.0,873.5,655.73,467.72
2016,8,8,14,30,806.0,147.0,2.6,38.0,847.0,610.44,435.8
2016,8,8,14,45,793.5,146.5,2.6,38.0,813.0,562.11,400.96
2016,8,8,15,0,781.0,146.0,2.6,38.0,779.0,513.63,365.12
2016,8,8,15,15,768.0,143.0,2.6,37.5,739.5,462.93,327.47
2016,8,8,15,30,755.0,140.0,2.6,37.0,700.0,412.63,288.94
2016,8,8,15,45,738.0,136.5,2.6,37.0,655.0,361.17,248.03
2016,8,8,16,0,721.0,133.0,2.6,37.0,610.0,305.57,203.53
2016,8,8,16,15,699.0,128.5,2.6,36.5,561.0,254.4,162.61
2016,8,8,16,30,677.0,124.0,2.6,36.0,512.0,205.47,124.23
2016,8,8,16,45,646.5,118.5,2.65,36.0,459.5,157.2,89.2
2016,8,8,17,0,616.0,113.0,2.7,36.0,407.0,112.51,62.57
2016,8,8,17,15,576.0,106.0,2.5,35.5,353.5,70.34,52.01
2016,8,8,17,30,536.0,99.0,2.3,35.0,300.0,67.23,49.78
2016,8,8,17,45,481.0,89.5,2.1,35.0,247.0,63.37,46.71
2016,8,8,18,0,426.0,80.0,1.9,35.0,194.0,58.16,42.39
2016,8,8,18,15,346.5,67.5,1.85,34.0,145.5,50.29,35.86
2016,8,8,18,30,267.0,55.0,1.8,33.0,97.0,42.03,28.69
2016,8,8,18,45,164.0,37.0,1.75,32.5,59.5,28.83,16.81
2016,8,8,19,0,61.0,19.0,1.7,32.0,22.0,15.86,0.0
2016,8,8,19,15,30.5,9.5,2.0,32.0,11.0,9.05,0.0
2016,8,8,19,30,0.0,0.0,2.3,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.65,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,3.35,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,9,6,15,100.0,20.0,2.25,26.5,31.5,87.74,19.44
2016,8,9,6,30,200.0,40.0,2.4,27.0,63.0,178.34,131.89
2016,8,9,6,45,302.5,53.0,2.55,27.5,109.5,258.31,200.66
2016,8,9,7,0,405.0,66.0,2.7,28.0,156.0,348.63,274.81
2016,8,9,7,15,469.0,75.5,2.7,28.5,208.0,423.05,333.89
2016,8,9,7,30,533.0,85.0,2.7,29.0,260.0,498.81,391.62
2016,8,9,7,45,589.0,88.5,2.75,29.5,316.0,565.29,440.49
2016,8,9,8,0,645.0,92.0,2.8,30.0,372.0,634.26,488.25
2016,8,9,8,15,676.0,97.0,2.75,30.0,425.5,686.94,523.41
2016,8,9,8,30,707.0,102.0,2.7,30.0,479.0,739.59,557.78
2016,8,9,8,45,737.5,103.0,2.65,30.5,531.5,782.91,583.82
2016,8,9,9,0,768.0,104.0,2.6,31.0,584.0,829.37,611.46
2016,8,9,9,15,785.0,107.5,2.55,31.5,631.0,865.08,631.37
2016,8,9,9,30,802.0,111.0,2.5,32.0,678.0,898.66,649.65
2016,8,9,9,45,816.5,112.0,2.45,32.5,720.5,924.58,662.75
2016,8,9,10,0,831.0,113.0,2.4,33.0,763.0,939.75,668.97
2016,8,9,10,15,840.0,115.0,2.4,33.5,799.0,956.07,676.5
2016,8,9,10,30,849.0,117.0,2.4,34.0,835.0,969.35,682.15
2016,8,9,10,45,856.5,118.5,2.45,34.5,864.5,977.45,685.15
2016,8,9,11,0,864.0,120.0,2.5,35.0,894.0,982.29,686.28
2016,8,9,11,15,868.5,121.0,2.6,35.5,915.5,980.36,683.8
2016,8,9,11,30,873.0,122.0,2.7,36.0,937.0,975.12,679.42
2016,8,9,11,45,880.5,119.5,2.8,36.5,952.0,966.01,672.75
2016,8,9,12,0,888.0,117.0,2.9,37.0,967.0,953.64,664.16
2016,8,9,12,15,889.0,117.5,3.0,37.0,973.0,934.9,653.04
2016,8,9,12,30,890.0,118.0,3.1,37.0,979.0,913.18,640.06
2016,8,9,12,45,889.5,117.5,3.25,37.0,976.5,886.37,624.12
2016,8,9,13,0,889.0,117.0,3.4,37.0,974.0,856.94,606.36
2016,8,9,13,15,650.5,261.0,3.45,37.0,884.5,766.83,545.82
2016,8,9,13,30,412.0,405.0,3.5,37.0,795.0,682.99,484.47
2016,8,9,13,45,367.5,417.0,3.6,37.5,759.5,640.94,454.9
2016,8,9,14,0,323.0,429.0,3.7,38.0,724.0,599.4,425.31
2016,8,9,14,15,319.0,416.0,3.7,38.0,700.5,565.97,402.52
2016,8,9,14,30,315.0,403.0,3.7,38.0,677.0,532.6,379.42
2016,8,9,14,45,582.5,255.0,3.7,38.0,736.0,532.08,381.37
2016,8,9,15,0,850.0,107.0,3.7,38.0,795.0,518.0,370.81
2016,8,9,15,15,839.5,105.0,3.7,37.5,755.5,466.55,331.63
2016,8,9,15,30,829.0,103.0,3.7,37.0,716.0,415.02,291.28
2016,8,9,15,45,814.5,100.5,3.7,37.0,670.5,361.83,248.14
2016,8,9,16,0,800.0,98.0,3.7,37.0,625.0,302.95,200.21
2016,8,9,16,15,537.5,168.5,3.65,36.5,510.5,248.74,164.08
2016,8,9,16,30,275.0,239.0,3.6,36.0,396.0,228.9,157.56
2016,8,9,16,45,491.0,162.0,3.55,36.0,408.0,171.7,106.6
2016,8,9,17,0,707.0,85.0,3.5,36.0,420.0,100.28,51.07
2016,8,9,17,15,671.5,79.5,3.2,35.5,365.5,49.67,35.19
2016,8,9,17,30,636.0,74.0,2.9,35.0,311.0,48.21,34.21
2016,8,9,17,45,580.0,68.5,2.65,35.0,256.5,46.55,32.91
2016,8,9,18,0,524.0,63.0,2.4,35.0,202.0,44.82,31.44
2016,8,9,18,15,445.5,53.5,2.15,34.0,152.0,39.53,27.01
2016,8,9,18,30,367.0,44.0,1.9,33.0,102.0,33.95,22.09
2016,8,9,18,45,240.5,30.5,1.7,32.5,62.5,24.17,13.04
2016,8,9,19,0,114.0,17.0,1.5,32.0,23.0,13.43,0.0
2016,8,9,19,15,57.0,8.5,1.6,31.5,11.5,8.1,0.0
2016,8,9,19,30,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.65,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,10,6,15,78.0,21.0,2.2,26.5,29.5,71.22,9.23
2016,8,10,6,30,156.0,42.0,2.4,27.0,59.0,149.14,109.31
2016,8,10,6,45,255.0,57.0,2.6,27.5,104.5,237.27,183.93
2016,8,10,7,0,354.0,72.0,2.8,28.0,150.0,325.51,256.48
2016,8,10,7,15,419.0,83.0,2.85,28.5,201.0,395.18,312.34
2016,8,10,7,30,484.0,94.0,2.9,29.0,252.0,469.93,369.9
2016,8,10,7,45,544.0,98.0,2.95,29.5,307.5,542.9,423.97
2016,8,10,8,0,604.0,102.0,3.0,30.0,363.0,614.1,474.56
2016,8,10,8,15,637.0,108.0,2.95,30.5,416.0,668.21,510.12
2016,8,10,8,30,670.0,114.0,2.9,31.0,469.0,722.46,544.82
2016,8,10,8,45,445.5,195.0,2.9,31.5,441.5,632.11,475.36
2016,8,10,9,0,221.0,276.0,2.9,32.0,414.0,504.24,377.1
2016,8,10,9,15,495.5,199.5,2.85,32.5,541.0,700.43,520.4
2016,8,10,9,30,770.0,123.0,2.8,33.0,668.0,881.56,639.49
2016,8,10,9,45,786.5,124.5,2.75,33.5,710.5,909.36,652.84
2016,8,10,10,0,803.0,126.0,2.7,34.0,753.0,934.65,665.69
2016,8,10,10,15,813.0,128.0,2.7,34.5,789.0,951.41,673.46
2016,8,10,10,30,823.0,130.0,2.7,35.0,825.0,956.67,674.11
