Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,10,45,832.0,130.5,2.7,35.5,854.5,964.91,676.85
2016,8,10,11,0,841.0,131.0,2.7,36.0,884.0,970.01,677.71
2016,8,10,11,15,846.0,132.5,2.7,36.0,906.0,968.97,676.3
2016,8,10,11,30,851.0,134.0,2.7,36.0,928.0,964.67,673.05
2016,8,10,11,45,856.5,133.0,2.75,36.5,942.0,955.16,665.72
2016,8,10,12,0,862.0,132.0,2.8,37.0,956.0,942.48,656.56
2016,8,10,12,15,863.0,132.0,2.8,37.0,962.0,923.48,644.56
2016,8,10,12,30,864.0,132.0,2.8,37.0,968.0,901.61,630.85
2016,8,10,12,45,863.0,132.0,2.85,37.5,965.0,875.26,613.4
2016,8,10,13,0,862.0,132.0,2.9,38.0,962.0,846.39,594.38
2016,8,10,13,15,860.0,131.5,2.95,38.0,951.5,813.87,574.22
2016,8,10,13,30,858.0,131.0,3.0,38.0,941.0,779.13,552.49
2016,8,10,13,45,852.0,131.0,3.05,38.5,921.5,739.8,526.47
2016,8,10,14,0,846.0,131.0,3.1,39.0,902.0,698.8,498.03
2016,8,10,14,15,839.5,129.5,3.15,39.0,875.5,654.73,467.55
2016,8,10,14,30,833.0,128.0,3.2,39.0,849.0,609.42,435.47
2016,8,10,14,45,825.5,125.0,3.25,39.0,816.0,561.26,400.6
2016,8,10,15,0,818.0,122.0,3.3,39.0,783.0,512.36,364.21
2016,8,10,15,15,806.0,119.5,3.35,38.5,743.0,456.49,322.65
2016,8,10,15,30,794.0,117.0,3.4,38.0,703.0,405.02,282.81
2016,8,10,15,45,624.5,177.0,3.5,38.0,619.5,346.34,238.84
2016,8,10,16,0,455.0,237.0,3.6,38.0,536.0,309.24,212.24
2016,8,10,16,15,414.5,227.0,3.65,37.5,483.0,263.38,178.0
2016,8,10,16,30,374.0,217.0,3.7,37.0,430.0,229.19,153.25
2016,8,10,16,45,333.0,200.5,3.75,37.0,376.0,187.57,124.45
2016,8,10,17,0,292.0,184.0,3.8,37.0,322.0,150.68,101.94
2016,8,10,17,15,281.5,160.5,3.75,36.5,279.0,115.52,88.24
2016,8,10,17,30,271.0,137.0,3.7,36.0,236.0,100.97,76.98
2016,8,10,17,45,244.0,116.0,3.65,35.5,194.0,87.32,66.18
2016,8,10,18,0,217.0,95.0,3.6,35.0,152.0,73.02,54.56
2016,8,10,18,15,176.0,74.5,3.55,34.5,113.5,58.42,42.38
2016,8,10,18,30,135.0,54.0,3.5,34.0,75.0,43.22,29.43
2016,8,10,18,45,67.5,35.0,3.45,33.5,45.5,29.75,17.02
2016,8,10,19,0,0.0,16.0,3.4,33.0,16.0,14.68,0.0
2016,8,10,19,15,0.0,8.0,3.45,32.5,8.0,7.63,0.0
2016,8,10,19,30,0.0,0.0,3.5,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.7,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.65,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.0,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,11,6,15,35.0,19.0,2.3,26.5,23.0,41.96,0.0
2016,8,11,6,30,70.0,38.0,2.5,27.0,46.0,89.39,63.31
2016,8,11,6,45,131.0,58.0,2.75,27.5,83.0,158.64,121.7
2016,8,11,7,0,192.0,78.0,3.0,28.0,120.0,223.89,175.92
2016,8,11,7,15,225.5,98.0,3.1,28.5,161.0,276.27,218.46
2016,8,11,7,30,259.0,118.0,3.2,29.0,202.0,330.92,261.4
2016,8,11,7,45,144.5,139.0,3.35,30.0,188.0,267.72,209.21
2016,8,11,8,0,30.0,160.0,3.5,31.0,174.0,194.46,148.35
2016,8,11,8,15,372.5,128.0,3.55,31.5,324.5,470.25,365.39
2016,8,11,8,30,715.0,96.0,3.6,32.0,475.0,734.02,554.9
2016,8,11,8,45,574.0,162.5,3.65,32.5,487.0,712.07,534.87
2016,8,11,9,0,433.0,229.0,3.7,33.0,499.0,668.32,498.17
2016,8,11,9,15,333.0,276.0,3.65,33.5,493.5,622.58,461.3
2016,8,11,9,30,233.0,323.0,3.6,34.0,488.0,570.37,419.83
2016,8,11,9,45,338.5,311.5,3.55,34.5,567.0,672.19,491.11
2016,8,11,10,0,444.0,300.0,3.5,35.0,646.0,775.34,560.13
2016,8,11,10,15,642.0,209.5,3.5,35.5,736.5,877.29,629.63
2016,8,11,10,30,840.0,119.0,3.5,36.0,827.0,960.87,680.33
2016,8,11,10,45,845.0,121.5,3.5,36.5,855.5,967.42,681.44
2016,8,11,11,0,850.0,124.0,3.5,37.0,884.0,970.71,681.2
2016,8,11,11,15,855.0,125.0,3.5,37.0,905.5,969.19,679.49
2016,8,11,11,30,860.0,126.0,3.5,37.0,927.0,964.39,675.89
2016,8,11,11,45,854.0,133.0,3.5,37.5,938.5,951.65,666.04
2016,8,11,12,0,848.0,140.0,3.5,38.0,950.0,935.78,654.41
2016,8,11,12,15,849.0,140.5,3.5,38.0,955.5,917.35,642.65
2016,8,11,12,30,850.0,141.0,3.5,38.0,961.0,896.07,629.16
2016,8,11,12,45,846.5,143.0,3.55,38.5,957.5,869.54,611.33
2016,8,11,13,0,843.0,145.0,3.6,39.0,954.0,840.62,592.02
2016,8,11,13,15,840.0,144.0,3.6,39.0,943.5,807.27,570.84
2016,8,11,13,30,837.0,143.0,3.6,39.0,933.0,771.84,548.22
2016,8,11,13,45,830.5,143.5,3.65,39.0,913.5,733.19,523.48
2016,8,11,14,0,824.0,144.0,3.7,39.0,894.0,692.96,495.86
2016,8,11,14,15,817.5,142.5,3.65,38.5,867.5,648.29,465.41
2016,8,11,14,30,811.0,141.0,3.6,38.0,841.0,602.96,433.69
2016,8,11,14,45,801.5,138.5,3.6,38.0,807.5,554.22,397.98
2016,8,11,15,0,792.0,136.0,3.6,38.0,774.0,505.05,361.05
2016,8,11,15,15,779.5,133.5,3.55,38.0,734.5,454.35,321.98
2016,8,11,15,30,767.0,131.0,3.5,38.0,695.0,403.96,282.17
2016,8,11,15,45,751.0,127.0,3.45,38.0,650.0,351.71,240.25
2016,8,11,16,0,735.0,123.0,3.4,38.0,605.0,300.61,198.62
2016,8,11,16,15,713.5,119.0,3.35,37.5,555.5,244.18,153.7
2016,8,11,16,30,692.0,115.0,3.3,37.0,506.0,194.95,115.2
2016,8,11,16,45,663.5,109.5,3.25,37.0,454.0,146.16,80.37
2016,8,11,17,0,635.0,104.0,3.2,37.0,402.0,100.71,54.65
2016,8,11,17,15,595.5,97.0,3.05,36.5,348.0,62.55,45.51
2016,8,11,17,30,556.0,90.0,2.9,36.0,294.0,60.63,44.21
2016,8,11,17,45,496.5,82.0,2.75,35.5,241.0,57.66,41.94
2016,8,11,18,0,437.0,74.0,2.6,35.0,188.0,53.97,38.95
2016,8,11,18,15,355.0,62.0,2.55,34.5,139.5,46.32,32.47
2016,8,11,18,30,273.0,50.0,2.5,34.0,91.0,38.3,25.41
2016,8,11,18,45,161.0,33.0,2.5,33.5,54.5,25.77,13.77
2016,8,11,19,0,49.0,16.0,2.5,33.0,18.0,15.25,0.0
2016,8,11,19,15,24.5,8.0,2.8,33.0,9.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,3.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,3.4,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,3.7,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,3.85,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,4.0,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,4.15,31.5,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,4.3,31.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,4.3,30.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,4.35,30.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,4.4,30.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,4.35,29.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.25,29.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,12,6,15,53.5,21.0,3.15,26.5,27.0,59.82,0.0
2016,8,12,6,30,107.0,42.0,3.3,27.0,54.0,125.09,90.2
2016,8,12,6,45,210.5,59.0,3.45,27.5,99.0,204.65,158.36
2016,8,12,7,0,314.0,76.0,3.6,28.0,144.0,306.15,241.51
2016,8,12,7,15,362.0,87.0,3.65,28.5,187.5,362.7,287.54
2016,8,12,7,30,410.0,98.0,3.7,29.0,231.0,422.95,334.7
2016,8,12,7,45,439.5,114.0,3.75,29.5,281.0,478.99,376.58
2016,8,12,8,0,469.0,130.0,3.8,30.0,331.0,536.0,417.77
2016,8,12,8,15,556.5,127.0,3.75,30.5,397.5,624.11,481.29
2016,8,12,8,30,644.0,124.0,3.7,31.0,464.0,711.26,540.55
2016,8,12,8,45,676.0,126.5,3.7,32.0,516.0,759.45,569.62
2016,8,12,9,0,708.0,129.0,3.7,33.0,568.0,806.99,597.73
2016,8,12,9,15,597.5,187.5,3.6,33.5,578.5,785.73,579.45
2016,8,12,9,30,487.0,246.0,3.5,34.0,589.0,750.63,549.57
2016,8,12,9,45,631.5,194.0,3.4,35.0,667.5,842.11,610.05
2016,8,12,10,0,776.0,142.0,3.3,36.0,746.0,924.61,658.63
2016,8,12,10,15,787.0,144.5,3.15,36.5,782.0,942.43,665.75
2016,8,12,10,30,798.0,147.0,3.0,37.0,818.0,957.3,671.41
2016,8,12,10,45,805.5,149.0,2.95,37.5,847.0,965.09,673.41
2016,8,12,11,0,813.0,151.0,2.9,38.0,876.0,969.7,673.58
2016,8,12,11,15,818.0,152.5,2.8,38.0,897.5,968.1,671.05
2016,8,12,11,30,823.0,154.0,2.7,38.0,919.0,963.25,666.68
2016,8,12,11,45,805.5,169.0,2.65,38.5,928.0,947.21,654.56
2016,8,12,12,0,788.0,184.0,2.6,39.0,937.0,928.1,640.79
2016,8,12,12,15,789.5,184.5,2.55,39.0,942.5,909.91,629.07
2016,8,12,12,30,791.0,185.0,2.5,39.0,948.0,888.97,615.71
2016,8,12,12,45,789.5,185.5,2.45,39.5,945.0,862.83,597.9
2016,8,12,13,0,788.0,186.0,2.4,40.0,942.0,834.39,578.77
2016,8,12,13,15,785.0,185.0,2.35,40.0,931.0,801.26,557.93
2016,8,12,13,30,782.0,184.0,2.3,40.0,920.0,766.24,535.61
2016,8,12,13,45,777.5,182.5,2.3,40.0,901.5,727.96,510.44
2016,8,12,14,0,773.0,181.0,2.3,40.0,883.0,688.21,483.84
2016,8,12,14,15,765.5,178.5,2.2,40.0,856.5,644.36,453.52
2016,8,12,14,30,758.0,176.0,2.1,40.0,830.0,599.66,422.05
2016,8,12,14,45,726.5,185.5,2.05,40.0,792.0,547.93,385.22
2016,8,12,15,0,695.0,195.0,2.0,40.0,754.0,500.56,350.6
2016,8,12,15,15,680.5,191.0,1.95,39.5,714.5,451.73,315.0
2016,8,12,15,30,666.0,187.0,1.9,39.0,675.0,403.68,278.94
2016,8,12,15,45,514.5,226.0,1.85,39.0,588.5,346.52,237.51
2016,8,12,16,0,363.0,265.0,1.8,39.0,502.0,308.82,211.5
2016,8,12,16,15,368.0,240.0,1.75,38.5,463.5,267.04,180.0
2016,8,12,16,30,373.0,215.0,1.7,38.0,425.0,224.96,148.53
2016,8,12,16,45,391.5,187.0,1.65,38.0,388.0,174.37,111.44
2016,8,12,17,0,410.0,159.0,1.6,38.0,351.0,129.33,82.61
2016,8,12,17,15,367.0,148.0,1.4,37.5,302.5,100.22,75.44
2016,8,12,17,30,324.0,137.0,1.2,37.0,254.0,101.23,76.65
2016,8,12,17,45,325.5,115.0,1.05,36.5,215.5,86.92,65.38
2016,8,12,18,0,327.0,93.0,0.9,36.0,177.0,68.32,50.36
2016,8,12,18,15,252.5,75.0,0.9,35.0,130.0,58.9,42.56
2016,8,12,18,30,178.0,57.0,0.9,34.0,83.0,45.43,31.08
2016,8,12,18,45,89.0,35.0,0.95,33.5,48.0,28.52,15.52
2016,8,12,19,0,0.0,13.0,1.0,33.0,13.0,12.39,0.0
2016,8,12,19,15,0.0,6.5,1.1,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,1.2,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,1.3,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.4,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.6,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,2.85,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,2.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,2.25,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,0.5,0.6,26.0,0.5,0.46,0.0
2016,8,13,6,30,0.0,1.0,0.5,26.0,1.0,0.92,0.0
2016,8,13,6,45,0.0,3.0,0.45,26.5,3.0,2.77,0.0
2016,8,13,7,0,0.0,5.0,0.4,27.0,5.0,4.63,0.0
2016,8,13,7,15,0.0,7.0,0.45,27.0,7.0,6.48,0.0
2016,8,13,7,30,0.0,9.0,0.5,27.0,9.0,8.34,1.21
2016,8,13,7,45,0.0,36.0,0.55,27.5,36.0,33.42,21.68
2016,8,13,8,0,0.0,63.0,0.6,28.0,63.0,58.6,41.8
2016,8,13,8,15,12.0,128.5,0.65,28.0,135.0,133.45,101.14
2016,8,13,8,30,24.0,194.0,0.7,28.0,207.0,212.52,161.61
2016,8,13,8,45,28.0,217.0,0.75,28.0,234.0,251.59,190.19
2016,8,13,9,0,32.0,240.0,0.8,28.0,261.0,278.91,209.82
2016,8,13,9,15,134.0,281.0,0.85,28.0,374.5,430.59,322.34
2016,8,13,9,30,236.0,322.0,0.9,28.0,488.0,571.73,421.36
2016,8,13,9,45,303.5,327.5,0.95,28.5,554.5,656.03,476.94
2016,8,13,10,0,371.0,333.0,1.0,29.0,621.0,726.97,522.91
2016,8,13,10,15,402.5,335.0,1.0,29.0,661.5,770.73,549.98
2016,8,13,10,30,434.0,337.0,1.0,29.0,702.0,801.51,568.96
2016,8,13,10,45,334.5,387.5,1.05,29.0,675.0,741.85,527.13
2016,8,13,11,0,235.0,438.0,1.1,29.0,648.0,680.06,484.19
2016,8,13,11,15,221.5,452.5,1.0,29.0,654.0,675.44,479.71
2016,8,13,11,30,208.0,467.0,0.9,29.0,660.0,669.74,474.01
2016,8,13,11,45,307.0,440.0,0.85,29.5,730.0,736.35,517.96
2016,8,13,12,0,406.0,413.0,0.8,30.0,800.0,795.59,555.16
2016,8,13,12,15,398.0,419.0,0.7,30.0,800.0,774.73,539.44
2016,8,13,12,30,390.0,425.0,0.6,30.0,800.0,757.39,526.8
2016,8,13,12,45,360.0,440.5,0.5,30.0,786.0,728.74,506.45
2016,8,13,13,0,330.0,456.0,0.4,30.0,772.0,700.17,486.3
2016,8,13,13,15,237.0,465.5,0.4,29.5,691.5,617.45,432.5
2016,8,13,13,30,144.0,475.0,0.4,29.0,611.0,540.58,381.74
2016,8,13,13,45,208.0,457.5,0.4,29.0,649.0,560.34,397.0
2016,8,13,14,0,272.0,440.0,0.4,29.0,687.0,570.8,404.75
2016,8,13,14,15,400.0,378.5,0.5,29.0,729.5,583.02,415.56
2016,8,13,14,30,528.0,317.0,0.6,29.0,772.0,579.7,415.06
2016,8,13,14,45,522.0,306.5,0.75,29.0,740.5,537.44,386.5
2016,8,13,15,0,516.0,296.0,0.9,29.0,709.0,495.17,357.14
2016,8,13,15,15,366.0,319.0,1.0,28.5,604.5,422.22,306.05
2016,8,13,15,30,216.0,342.0,1.1,28.0,500.0,365.1,266.51
2016,8,13,15,45,217.5,317.5,1.25,28.0,468.0,330.65,241.28
2016,8,13,16,0,219.0,293.0,1.4,28.0,436.0,296.2,215.31
2016,8,13,16,15,261.5,261.0,1.45,27.5,417.5,257.62,184.69
2016,8,13,16,30,304.0,229.0,1.5,27.0,399.0,222.35,156.14
2016,8,13,16,45,261.5,209.5,1.6,27.0,345.0,182.49,128.33
2016,8,13,17,0,219.0,190.0,1.7,27.0,291.0,155.46,112.68
2016,8,13,17,15,176.5,175.0,1.7,27.0,250.0,131.68,105.02
2016,8,13,17,30,134.0,160.0,1.7,27.0,209.0,120.92,96.44
2016,8,13,17,45,114.0,133.0,1.75,27.0,169.5,102.53,81.25
2016,8,13,18,0,94.0,106.0,1.8,27.0,130.0,83.47,65.16
2016,8,13,18,15,62.5,79.5,1.75,26.5,93.5,66.29,50.39
2016,8,13,18,30,31.0,53.0,1.7,26.0,57.0,45.47,32.23
2016,8,13,18,45,15.5,29.5,1.7,26.0,31.5,26.24,14.04
2016,8,13,19,0,0.0,6.0,1.7,26.0,6.0,5.72,0.0
2016,8,13,19,15,0.0,3.0,1.65,26.0,3.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,16.0,3.3,25.0,16.0,15.24,0.0
2016,8,14,6,30,0.0,32.0,3.4,25.0,32.0,32.77,19.42
2016,8,14,6,45,29.0,55.5,3.5,25.0,61.5,80.66,59.61
2016,8,14,7,0,58.0,79.0,3.6,25.0,91.0,125.47,97.4
2016,8,14,7,15,80.0,102.0,3.75,25.0,124.0,176.7,139.85
2016,8,14,7,30,102.0,125.0,3.9,25.0,157.0,219.95,175.19
2016,8,14,7,45,51.0,122.5,4.1,25.5,138.5,167.24,131.46
2016,8,14,8,0,0.0,120.0,4.3,26.0,120.0,116.33,88.6
2016,8,14,8,15,0.0,99.0,4.35,26.0,99.0,93.3,69.9
2016,8,14,8,30,0.0,78.0,4.4,26.0,78.0,72.63,53.09
2016,8,14,8,45,29.5,169.5,4.5,26.0,188.0,198.98,154.02
2016,8,14,9,0,59.0,261.0,4.6,26.0,298.0,327.4,253.08
2016,8,14,9,15,118.5,294.0,4.5,26.0,375.5,431.3,331.95
2016,8,14,9,30,178.0,327.0,4.4,26.0,453.0,522.88,399.71
2016,8,14,9,45,195.0,348.0,4.3,26.0,493.5,561.21,426.4
2016,8,14,10,0,212.0,369.0,4.2,26.0,534.0,598.98,452.56
2016,8,14,10,15,250.0,381.5,4.1,26.0,585.0,660.36,495.68
2016,8,14,10,30,288.0,394.0,4.0,26.0,636.0,707.36,528.1
2016,8,14,10,45,258.5,416.5,3.9,26.0,639.0,697.43,518.66
2016,8,14,11,0,229.0,439.0,3.8,26.0,642.0,674.9,501.02
2016,8,14,11,15,157.5,444.0,3.75,26.0,585.5,604.14,448.64
2016,8,14,11,30,86.0,449.0,3.7,26.0,529.0,524.6,389.7
2016,8,14,11,45,48.0,332.5,3.65,26.0,377.5,367.98,275.83
2016,8,14,12,0,10.0,216.0,3.6,26.0,226.0,212.53,159.06
2016,8,14,12,15,5.0,126.5,3.5,26.0,131.5,123.12,90.8
2016,8,14,12,30,0.0,37.0,3.4,26.0,37.0,34.61,21.68
2016,8,14,12,45,0.0,36.5,3.35,26.0,36.5,34.15,21.34
2016,8,14,13,0,0.0,36.0,3.3,26.0,36.0,33.67,20.98
2016,8,14,13,15,5.5,129.0,3.15,26.0,134.5,124.82,92.32
2016,8,14,13,30,11.0,222.0,3.0,26.0,233.0,214.48,160.86
2016,8,14,13,45,10.5,223.0,2.95,26.0,233.5,214.1,160.43
2016,8,14,14,0,10.0,224.0,2.9,26.0,234.0,213.7,160.21
2016,8,14,14,15,5.0,153.5,2.75,26.0,158.5,145.6,108.28
2016,8,14,14,30,0.0,83.0,2.6,26.0,83.0,77.56,55.6
2016,8,14,14,45,0.0,79.0,2.5,26.0,79.0,73.78,52.79
2016,8,14,15,0,0.0,75.0,2.4,26.0,75.0,70.0,49.92
2016,8,14,15,15,2.0,126.0,2.3,26.0,128.0,117.68,87.41
2016,8,14,15,30,4.0,177.0,2.2,26.0,181.0,163.33,122.93
2016,8,14,15,45,19.5,216.5,2.1,26.0,230.0,201.12,151.84
2016,8,14,16,0,35.0,256.0,2.0,26.0,279.0,225.96,170.48
2016,8,14,16,15,17.5,172.0,1.85,25.5,183.5,158.66,119.7
2016,8,14,16,30,0.0,88.0,1.7,25.0,88.0,81.99,60.53
2016,8,14,16,45,0.0,83.5,1.6,25.0,83.5,77.77,57.46
2016,8,14,17,0,0.0,79.0,1.5,25.0,79.0,73.55,54.29
2016,8,14,17,15,0.0,68.0,1.35,24.5,68.0,63.26,48.61
2016,8,14,17,30,0.0,57.0,1.2,24.0,57.0,52.99,40.08
2016,8,14,17,45,0.0,46.5,1.1,24.0,46.5,43.2,31.73
2016,8,14,18,0,0.0,36.0,1.0,24.0,36.0,33.42,23.25
2016,8,14,18,15,0.0,26.5,0.9,23.5,26.5,24.58,15.5
2016,8,14,18,30,0.0,17.0,0.8,23.0,17.0,15.75,7.67
2016,8,14,18,45,0.0,9.5,0.75,23.0,9.5,8.79,0.88
2016,8,14,19,0,0.0,2.0,0.7,23.0,2.0,1.91,0.0
2016,8,14,19,15,0.0,1.0,0.7,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,9.0,1.7,23.0,9.0,8.34,0.0
2016,8,15,6,30,0.0,18.0,1.8,23.0,18.0,16.69,7.18
2016,8,15,6,45,0.0,33.0,1.95,23.0,33.0,30.65,19.28
2016,8,15,7,0,0.0,48.0,2.1,23.0,48.0,44.95,31.42
2016,8,15,7,15,0.0,65.0,2.1,23.0,65.0,61.96,45.65
2016,8,15,7,30,0.0,82.0,2.1,23.0,82.0,78.78,59.5
2016,8,15,7,45,0.0,63.0,2.1,23.5,63.0,58.59,42.74
2016,8,15,8,0,0.0,44.0,2.1,24.0,44.0,40.88,28.03
2016,8,15,8,15,2.5,105.0,2.1,24.0,106.5,101.44,77.15
2016,8,15,8,30,5.0,166.0,2.1,24.0,169.0,166.28,128.4
2016,8,15,8,45,3.5,168.5,2.1,24.0,171.0,166.13,127.62
2016,8,15,9,0,2.0,171.0,2.1,24.0,173.0,166.28,127.23
2016,8,15,9,15,1.5,165.5,2.05,24.0,167.0,159.45,121.47
2016,8,15,9,30,1.0,160.0,2.0,24.0,161.0,152.99,116.06
2016,8,15,9,45,0.5,150.5,2.0,24.5,151.0,142.84,107.63
2016,8,15,10,0,0.0,141.0,2.0,25.0,141.0,132.94,99.46
2016,8,15,10,15,7.0,203.0,1.95,25.0,209.0,200.05,151.23
2016,8,15,10,30,14.0,265.0,1.9,25.0,277.0,267.6,201.98
2016,8,15,10,45,13.0,258.0,1.9,25.5,269.5,258.91,194.52
2016,8,15,11,0,12.0,251.0,1.9,26.0,262.0,250.39,187.52
2016,8,15,11,15,11.5,241.0,1.9,26.0,252.0,239.57,179.26
2016,8,15,11,30,11.0,231.0,1.9,26.0,242.0,228.88,171.12
2016,8,15,11,45,13.5,265.0,1.95,26.0,278.5,263.14,196.66
2016,8,15,12,0,16.0,299.0,2.0,26.0,315.0,296.96,221.51
2016,8,15,12,15,12.0,245.0,2.05,26.0,257.0,241.09,179.89
2016,8,15,12,30,8.0,191.0,2.1,26.0,199.0,186.02,138.58
2016,8,15,12,45,13.5,261.0,2.15,26.0,274.0,255.55,191.06
2016,8,15,13,0,19.0,331.0,2.2,26.0,349.0,323.81,241.35
2016,8,15,13,15,21.5,342.5,2.2,26.0,363.0,334.49,249.0
2016,8,15,13,30,24.0,354.0,2.2,26.0,377.0,344.7,256.53
2016,8,15,13,45,28.5,361.0,2.25,26.0,388.0,348.81,259.78
2016,8,15,14,0,33.0,368.0,2.3,26.0,399.0,353.83,263.74
2016,8,15,14,15,64.5,389.5,2.3,26.0,446.0,387.36,288.81
2016,8,15,14,30,96.0,411.0,2.3,26.0,493.0,416.8,310.4
2016,8,15,14,45,103.5,395.5,2.35,26.0,481.0,399.3,297.81
2016,8,15,15,0,111.0,380.0,2.4,26.0,469.0,381.03,284.66
2016,8,15,15,15,125.5,361.0,2.4,26.0,456.5,355.27,265.67
2016,8,15,15,30,140.0,342.0,2.4,26.0,444.0,334.62,250.02
2016,8,15,15,45,158.5,318.0,2.4,26.0,426.0,310.13,231.0
2016,8,15,16,0,177.0,294.0,2.4,26.0,408.0,283.8,210.1
2016,8,15,16,15,346.5,232.0,2.35,25.5,432.5,252.71,180.06
2016,8,15,16,30,516.0,170.0,2.3,25.0,457.0,202.45,133.66
2016,8,15,16,45,401.0,174.0,2.25,25.0,383.0,161.44,107.9
2016,8,15,17,0,286.0,178.0,2.2,25.0,309.0,140.39,100.94
2016,8,15,17,15,255.5,160.0,2.05,24.5,265.5,115.37,92.58
2016,8,15,17,30,225.0,142.0,1.9,24.0,222.0,104.31,83.72
2016,8,15,17,45,193.5,119.5,1.75,24.0,180.0,89.65,71.38
2016,8,15,18,0,162.0,97.0,1.6,24.0,138.0,77.57,60.94
2016,8,15,18,15,118.5,74.0,1.55,23.5,99.5,60.23,45.82
2016,8,15,18,30,75.0,51.0,1.5,23.0,61.0,42.41,29.95
2016,8,15,18,45,37.5,29.0,1.45,23.0,34.0,24.84,12.17
2016,8,15,19,0,0.0,7.0,1.4,23.0,7.0,6.67,0.0
2016,8,15,19,15,0.0,3.5,1.5,23.0,3.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.95,22.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,10.5,2.3,22.0,10.5,9.73,0.0
2016,8,16,6,30,0.0,21.0,2.3,22.0,21.0,19.49,9.29
2016,8,16,6,45,0.0,39.0,2.35,22.5,39.0,37.15,24.57
2016,8,16,7,0,0.0,57.0,2.4,23.0,57.0,55.5,40.05
2016,8,16,7,15,0.0,77.5,2.35,23.0,77.5,76.38,57.48
2016,8,16,7,30,0.0,98.0,2.3,23.0,98.0,96.9,74.31
2016,8,16,7,45,3.0,119.0,2.3,23.5,120.5,119.96,92.78
2016,8,16,8,0,6.0,140.0,2.3,24.0,143.0,143.07,110.9
2016,8,16,8,15,25.5,173.5,2.2,24.0,187.0,193.43,151.03
2016,8,16,8,30,45.0,207.0,2.1,24.0,231.0,257.47,200.83
2016,8,16,8,45,95.5,242.0,2.05,24.5,299.0,339.73,263.83
2016,8,16,9,0,146.0,277.0,2.0,25.0,367.0,437.76,336.18
2016,8,16,9,15,98.5,286.5,1.9,25.0,349.5,390.3,298.05
2016,8,16,9,30,51.0,296.0,1.8,25.0,332.0,354.66,269.19
2016,8,16,9,45,29.5,254.5,1.7,25.5,276.0,286.44,216.8
2016,8,16,10,0,8.0,213.0,1.6,26.0,220.0,211.42,158.95
2016,8,16,10,15,38.0,298.0,1.45,26.0,330.0,337.35,253.45
2016,8,16,10,30,68.0,383.0,1.3,26.0,440.0,454.5,336.75
2016,8,16,10,45,38.5,298.5,1.15,26.5,331.5,334.26,247.95
2016,8,16,11,0,9.0,214.0,1.0,27.0,223.0,211.52,156.63
2016,8,16,11,15,5.0,177.5,0.85,27.0,182.5,172.21,127.25
2016,8,16,11,30,1.0,141.0,0.7,27.0,142.0,133.44,97.74
2016,8,16,11,45,5.0,168.5,0.55,27.5,173.5,163.16,120.04
2016,8,16,12,0,9.0,196.0,0.4,28.0,205.0,192.61,141.43
2016,8,16,12,15,10.5,217.5,0.4,28.0,228.0,213.74,156.78
2016,8,16,12,30,12.0,239.0,0.4,28.0,251.0,234.57,171.85
2016,8,16,12,45,9.5,206.5,0.45,28.0,216.0,201.21,147.39
2016,8,16,13,0,7.0,174.0,0.5,28.0,181.0,168.24,123.19
2016,8,16,13,15,3.5,155.5,0.5,28.0,159.5,147.81,107.98
2016,8,16,13,30,0.0,137.0,0.5,28.0,138.0,127.73,92.88
2016,8,16,13,45,0.0,86.0,0.5,28.0,86.5,80.36,56.92
2016,8,16,14,0,0.0,35.0,0.5,28.0,35.0,32.69,20.07
2016,8,16,14,15,0.0,34.0,0.45,27.5,34.0,31.74,19.45
2016,8,16,14,30,0.0,33.0,0.4,27.0,33.0,30.79,18.79
2016,8,16,14,45,0.0,29.0,0.35,27.0,29.0,27.04,15.87
2016,8,16,15,0,0.0,25.0,0.3,27.0,25.0,23.3,12.94
2016,8,16,15,15,0.0,50.0,0.55,27.0,50.0,46.61,31.46
2016,8,16,15,30,0.0,75.0,0.8,27.0,75.0,69.94,49.91
2016,8,16,15,45,7.5,147.5,1.05,27.0,152.5,137.81,102.81
2016,8,16,16,0,15.0,220.0,1.3,27.0,230.0,199.84,150.34
2016,8,16,16,15,7.5,149.5,1.4,26.5,154.5,137.44,103.05
2016,8,16,16,30,0.0,79.0,1.5,26.0,79.0,73.57,53.61
2016,8,16,16,45,0.0,43.0,1.65,26.0,43.0,39.97,26.84
2016,8,16,17,0,0.0,7.0,1.8,26.0,7.0,6.49,0.0
2016,8,16,17,15,0.0,6.0,1.75,25.5,6.0,5.56,0.0
2016,8,16,17,30,0.0,5.0,1.7,25.0,5.0,4.63,0.0
2016,8,16,17,45,0.0,4.0,1.7,25.0,4.0,3.7,0.0
2016,8,16,18,0,0.0,3.0,1.7,25.0,3.0,2.78,0.0
2016,8,16,18,15,0.0,2.0,1.65,24.5,2.0,1.85,0.0
2016,8,16,18,30,0.0,1.0,1.6,24.0,1.0,0.92,0.0
2016,8,16,18,45,0.0,0.5,1.6,24.0,0.5,0.46,0.0
2016,8,16,19,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,9.0,2.05,23.0,9.0,8.34,0.0
2016,8,17,6,30,0.0,18.0,2.1,23.0,18.0,16.69,7.02
2016,8,17,6,45,0.0,33.5,2.2,23.5,33.5,31.12,19.56
2016,8,17,7,0,0.0,49.0,2.3,24.0,49.0,46.22,32.3
2016,8,17,7,15,0.0,67.5,2.35,24.5,67.5,64.91,47.76
2016,8,17,7,30,0.0,86.0,2.4,25.0,86.0,83.35,62.73
2016,8,17,7,45,0.0,109.0,2.45,25.5,109.0,106.6,81.24
2016,8,17,8,0,0.0,132.0,2.5,26.0,132.0,129.64,99.18
2016,8,17,8,15,21.5,169.0,2.55,26.0,180.0,185.25,143.45
2016,8,17,8,30,43.0,206.0,2.6,26.0,228.0,254.68,197.41
2016,8,17,8,45,68.0,238.0,2.65,26.5,278.0,311.19,240.02
2016,8,17,9,0,93.0,270.0,2.7,27.0,328.0,368.41,282.21
2016,8,17,9,15,62.5,271.5,2.7,27.0,312.0,340.17,259.08
2016,8,17,9,30,32.0,273.0,2.7,27.0,296.0,311.18,235.68
2016,8,17,9,45,54.5,312.5,2.75,27.5,354.0,373.67,281.69
2016,8,17,10,0,77.0,352.0,2.8,28.0,412.0,436.0,326.24
2016,8,17,10,15,55.0,344.5,2.8,28.0,388.5,403.57,301.13
2016,8,17,10,30,33.0,337.0,2.8,28.0,365.0,371.35,276.52
2016,8,17,10,45,71.5,385.5,2.8,28.0,448.0,457.06,339.25
2016,8,17,11,0,110.0,434.0,2.8,28.0,531.0,541.54,399.14
2016,8,17,11,15,69.0,399.0,2.8,28.0,461.0,461.32,340.5
2016,8,17,11,30,28.0,364.0,2.8,28.0,391.0,382.94,283.02
2016,8,17,11,45,24.0,349.5,2.8,28.5,373.0,361.74,267.15
2016,8,17,12,0,20.0,335.0,2.8,29.0,355.0,334.93,247.04
2016,8,17,12,15,64.5,406.5,2.8,29.0,469.0,447.26,328.95
2016,8,17,12,30,109.0,478.0,2.8,29.0,583.0,549.39,400.87
2016,8,17,12,45,79.0,452.0,2.8,29.0,528.5,491.98,359.47
2016,8,17,13,0,49.0,426.0,2.8,29.0,474.0,436.85,320.04
2016,8,17,13,15,36.5,387.0,2.8,29.0,422.5,386.28,284.03
2016,8,17,13,30,24.0,348.0,2.8,29.0,371.0,337.46,248.84
2016,8,17,13,45,59.0,392.0,2.85,29.0,446.0,397.5,293.29
2016,8,17,14,0,94.0,436.0,2.9,29.0,521.0,452.76,333.2
2016,8,17,14,15,129.5,428.0,2.85,29.0,541.0,455.1,335.21
2016,8,17,14,30,165.0,420.0,2.8,29.0,561.0,457.76,337.35
2016,8,17,14,45,175.5,401.0,2.8,29.0,545.5,434.83,320.85
2016,8,17,15,0,186.0,382.0,2.8,29.0,530.0,410.89,303.39
2016,8,17,15,15,172.5,361.0,2.75,28.5,492.5,374.13,276.86
2016,8,17,15,30,159.0,340.0,2.7,28.0,455.0,338.89,251.18
2016,8,17,15,45,173.5,315.0,2.7,28.0,433.0,311.23,229.88
2016,8,17,16,0,188.0,290.0,2.7,28.0,411.0,282.17,207.04
2016,8,17,16,15,255.0,254.5,2.6,27.5,403.5,247.36,177.95
2016,8,17,16,30,322.0,219.0,2.5,27.0,396.0,213.07,148.91
2016,8,17,16,45,203.5,202.5,2.45,27.0,310.5,175.89,126.38
2016,8,17,17,0,85.0,186.0,2.4,27.0,225.0,151.59,114.0
2016,8,17,17,15,80.5,160.5,2.25,26.5,193.5,128.92,103.14
2016,8,17,17,30,76.0,135.0,2.1,26.0,162.0,110.25,88.03
2016,8,17,17,45,63.5,111.5,2.0,26.0,131.0,92.38,73.09
2016,8,17,18,0,51.0,88.0,1.9,26.0,100.0,74.09,57.46
2016,8,17,18,15,33.0,65.5,1.85,25.5,72.5,56.09,41.86
2016,8,17,18,30,15.0,43.0,1.8,25.0,45.0,37.72,25.63
2016,8,17,18,45,7.5,24.0,1.75,24.5,25.0,21.61,8.25
2016,8,17,19,0,0.0,5.0,1.7,24.0,5.0,4.77,0.0
2016,8,17,19,15,0.0,2.5,1.7,24.0,2.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,15.0,1.2,23.0,15.0,14.3,0.0
2016,8,18,6,30,0.0,30.0,1.3,23.0,30.0,30.93,17.65
2016,8,18,6,45,25.0,52.0,1.45,23.5,57.5,74.24,54.54
2016,8,18,7,0,50.0,74.0,1.6,24.0,85.0,114.28,88.32
2016,8,18,7,15,68.5,97.5,1.55,24.0,117.0,153.68,121.17
2016,8,18,7,30,87.0,121.0,1.5,24.0,149.0,204.69,162.45
2016,8,18,7,45,43.5,91.0,1.5,24.5,105.0,124.41,97.04
2016,8,18,8,0,0.0,61.0,1.5,25.0,61.0,56.73,40.77
2016,8,18,8,15,2.5,113.5,1.55,25.0,115.0,110.26,83.85
2016,8,18,8,30,5.0,166.0,1.6,25.0,169.0,166.44,127.89
2016,8,18,8,45,14.0,195.5,1.7,25.5,204.0,203.96,156.52
2016,8,18,9,0,23.0,225.0,1.8,26.0,239.0,241.73,184.85
2016,8,18,9,15,43.5,264.5,1.8,26.0,294.0,314.85,239.89
2016,8,18,9,30,64.0,304.0,1.8,26.0,349.0,375.86,284.58
2016,8,18,9,45,77.5,331.0,1.8,26.5,388.5,416.1,312.59
2016,8,18,10,0,91.0,358.0,1.8,27.0,428.0,456.04,339.99
2016,8,18,10,15,61.5,346.0,1.75,27.0,394.5,411.45,306.11
2016,8,18,10,30,32.0,334.0,1.7,27.0,361.0,367.18,272.73
2016,8,18,10,45,129.5,384.5,1.65,27.0,498.5,524.49,387.3
2016,8,18,11,0,227.0,435.0,1.6,27.0,636.0,667.38,485.54
2016,8,18,11,15,250.5,442.0,1.5,27.0,669.0,700.7,505.68
2016,8,18,11,30,274.0,449.0,1.4,27.0,702.0,721.49,518.33
2016,8,18,11,45,263.0,459.5,1.35,27.5,705.5,711.26,509.1
2016,8,18,12,0,252.0,470.0,1.3,28.0,709.0,699.9,499.53
2016,8,18,12,15,223.0,477.5,1.25,28.0,690.0,663.9,474.47
2016,8,18,12,30,194.0,485.0,1.2,28.0,671.0,634.07,453.58
2016,8,18,12,45,185.0,484.0,1.2,28.0,660.5,614.0,440.11
2016,8,18,13,0,176.0,483.0,1.2,28.0,650.0,593.89,426.49
2016,8,18,13,15,301.5,437.5,1.2,28.0,719.5,639.35,460.27
2016,8,18,13,30,427.0,392.0,1.2,28.0,789.0,674.48,485.77
2016,8,18,13,45,231.5,382.0,1.2,28.0,597.0,506.03,368.21
2016,8,18,14,0,36.0,372.0,1.2,28.0,405.0,358.76,262.31
2016,8,18,14,15,40.5,369.0,1.2,28.0,404.5,354.21,260.15
2016,8,18,14,30,45.0,366.0,1.2,28.0,404.0,349.06,256.74
2016,8,18,14,45,130.5,372.0,1.3,28.0,476.5,387.46,285.31
2016,8,18,15,0,216.0,378.0,1.4,28.0,549.0,421.32,309.24
2016,8,18,15,15,348.5,317.0,1.45,27.5,575.5,407.17,298.33
2016,8,18,15,30,481.0,256.0,1.5,27.0,602.0,379.45,275.58
2016,8,18,15,45,422.0,256.5,1.55,27.0,545.0,330.87,238.35
2016,8,18,16,0,363.0,257.0,1.6,27.0,488.0,294.97,210.97
2016,8,18,16,15,292.5,245.5,1.55,27.0,422.0,247.42,176.05
2016,8,18,16,30,222.0,234.0,1.5,27.0,356.0,215.47,154.35
2016,8,18,16,45,115.0,192.5,1.5,27.0,255.0,160.55,117.57
2016,8,18,17,0,8.0,151.0,1.5,27.0,154.0,132.18,100.14
2016,8,18,17,15,4.0,131.0,1.4,26.5,132.5,114.7,91.23
2016,8,18,17,30,0.0,111.0,1.3,26.0,111.0,97.83,77.56
2016,8,18,17,45,0.0,89.5,1.25,26.0,89.5,79.67,62.33
2016,8,18,18,0,0.0,68.0,1.2,26.0,68.0,61.28,46.62
2016,8,18,18,15,0.0,49.0,1.2,25.5,49.0,44.68,32.23
2016,8,18,18,30,0.0,30.0,1.2,25.0,30.0,27.87,17.43
2016,8,18,18,45,0.0,15.0,1.25,24.5,15.0,13.91,2.59
2016,8,18,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,19,6,15,1.5,15.0,1.4,24.0,15.0,14.97,0.0
2016,8,19,6,30,3.0,30.0,1.6,24.0,30.0,32.76,18.74
2016,8,19,6,45,30.0,52.5,1.8,24.5,58.5,78.17,57.45
2016,8,19,7,0,57.0,75.0,2.0,25.0,87.0,120.23,92.86
2016,8,19,7,15,76.5,99.0,2.1,25.0,120.0,171.12,134.86
2016,8,19,7,30,96.0,123.0,2.2,25.0,153.0,213.73,169.48
2016,8,19,7,45,109.0,147.5,2.35,25.5,187.5,253.24,200.37
2016,8,19,8,0,122.0,172.0,2.5,26.0,222.0,293.13,230.74
2016,8,19,8,15,198.0,191.5,2.65,26.0,287.5,377.52,296.67
2016,8,19,8,30,274.0,211.0,2.8,26.0,353.0,480.09,374.12
2016,8,19,8,45,482.5,170.0,3.0,26.5,451.5,631.27,487.92
2016,8,19,9,0,691.0,129.0,3.2,27.0,550.0,786.64,597.07
2016,8,19,9,15,478.0,220.5,3.25,27.5,523.5,703.65,532.34
2016,8,19,9,30,265.0,312.0,3.3,28.0,497.0,600.28,451.27
2016,8,19,9,45,517.0,225.0,3.35,28.5,613.5,756.67,566.93
2016,8,19,10,0,769.0,138.0,3.4,29.0,730.0,906.97,667.61
2016,8,19,10,15,780.0,140.5,3.35,29.0,765.5,924.41,676.4
2016,8,19,10,30,791.0,143.0,3.3,29.0,801.0,938.9,684.32
2016,8,19,10,45,801.5,143.0,3.3,29.5,830.5,947.13,687.2
2016,8,19,11,0,812.0,143.0,3.3,30.0,860.0,952.21,688.2
2016,8,19,11,15,817.5,144.5,3.25,30.0,881.5,950.79,686.16
2016,8,19,11,30,823.0,146.0,3.2,30.0,903.0,938.5,677.25
2016,8,19,11,45,809.0,159.0,3.2,30.0,912.5,931.36,672.25
2016,8,19,12,0,795.0,172.0,3.2,30.0,922.0,913.54,660.35
2016,8,19,12,15,796.0,172.0,3.15,30.0,927.0,894.02,647.19
2016,8,19,12,30,797.0,172.0,3.1,30.0,932.0,871.75,632.3
2016,8,19,12,45,585.5,299.0,3.05,30.0,856.0,785.76,571.49
2016,8,19,13,0,374.0,426.0,3.0,30.0,780.0,704.34,510.63
2016,8,19,13,15,579.5,300.0,2.95,30.0,841.0,732.09,535.11
2016,8,19,13,30,785.0,174.0,2.9,30.0,902.0,747.5,549.57
2016,8,19,13,45,777.5,174.0,2.9,30.0,882.0,707.92,521.48
2016,8,19,14,0,770.0,174.0,2.9,30.0,862.0,667.07,492.38
2016,8,19,14,15,762.0,171.5,2.9,30.0,835.0,622.68,460.24
2016,8,19,14,30,754.0,169.0,2.9,30.0,808.0,577.49,426.8
2016,8,19,14,45,759.0,157.0,2.9,30.0,777.5,530.44,391.33
2016,8,19,15,0,764.0,145.0,2.9,30.0,747.0,481.74,353.58
2016,8,19,15,15,750.0,142.0,2.85,30.0,706.5,431.07,313.18
2016,8,19,15,30,736.0,139.0,2.8,30.0,666.0,380.97,272.26
2016,8,19,15,45,450.0,214.0,2.8,30.0,529.5,305.23,217.57
2016,8,19,16,0,164.0,289.0,2.8,30.0,393.0,273.51,199.67
2016,8,19,16,15,88.5,237.5,2.65,29.5,293.0,215.47,158.67
2016,8,19,16,30,13.0,186.0,2.5,29.0,193.0,165.81,124.38
2016,8,19,16,45,156.5,178.0,2.45,29.0,248.5,153.57,110.18
2016,8,19,17,0,300.0,170.0,2.4,29.0,304.0,130.27,93.36
2016,8,19,17,15,280.0,148.5,2.25,28.5,260.0,108.22,85.26
2016,8,19,17,30,260.0,127.0,2.1,28.0,216.0,94.59,74.31
2016,8,19,17,45,225.5,106.5,2.0,28.0,173.5,80.94,62.91
2016,8,19,18,0,191.0,86.0,1.9,28.0,131.0,66.67,50.72
2016,8,19,18,15,140.5,65.0,2.0,27.5,93.0,51.4,37.49
2016,8,19,18,30,90.0,44.0,2.1,27.0,55.0,36.99,24.58
2016,8,19,18,45,45.0,22.0,2.25,26.5,27.5,19.2,4.3
2016,8,19,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,3.05,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,9.5,1.9,24.0,9.5,9.05,0.0
2016,8,20,6,30,0.0,19.0,2.0,24.0,19.0,17.63,7.35
2016,8,20,6,45,0.0,38.0,2.1,24.5,38.0,36.43,23.66
2016,8,20,7,0,0.0,57.0,2.2,25.0,57.0,56.01,40.05
2016,8,20,7,15,0.0,79.0,2.25,25.0,79.0,78.67,58.83
2016,8,20,7,30,0.0,101.0,2.3,25.0,101.0,100.88,76.92
2016,8,20,7,45,0.0,107.5,2.4,25.5,107.5,105.17,80.08
2016,8,20,8,0,0.0,114.0,2.5,26.0,114.0,110.19,83.69
2016,8,20,8,15,7.5,147.0,2.65,26.0,151.0,149.96,115.25
2016,8,20,8,30,15.0,180.0,2.8,26.0,188.0,190.06,146.51
2016,8,20,8,45,11.5,186.0,3.0,26.5,192.5,191.73,146.83
2016,8,20,9,0,8.0,192.0,3.2,27.0,197.0,193.54,147.35
2016,8,20,9,15,6.0,185.0,3.3,27.0,189.0,183.44,139.04
2016,8,20,9,30,4.0,178.0,3.4,27.0,181.0,173.8,131.17
2016,8,20,9,45,5.5,187.5,3.55,27.0,192.0,184.17,138.92
2016,8,20,10,0,7.0,197.0,3.7,27.0,203.0,194.56,146.63
2016,8,20,10,15,9.5,222.5,3.7,27.0,231.0,221.72,167.09
2016,8,20,10,30,12.0,248.0,3.7,27.0,259.0,248.74,187.25
2016,8,20,10,45,18.0,289.0,3.7,27.5,305.0,294.29,220.78
2016,8,20,11,0,24.0,330.0,3.7,28.0,351.0,339.48,253.45
