Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,11,15,24.0,337.0,3.7,28.0,358.5,344.94,257.0
2016,8,20,11,30,24.0,344.0,3.7,28.0,366.0,358.9,266.92
2016,8,20,11,45,22.0,339.5,3.7,28.5,360.0,342.46,254.1
2016,8,20,12,0,20.0,335.0,3.7,29.0,354.0,334.75,247.8
2016,8,20,12,15,18.0,317.5,3.65,29.0,335.0,314.81,233.08
2016,8,20,12,30,16.0,300.0,3.6,29.0,316.0,295.15,218.59
2016,8,20,12,45,19.5,325.5,3.55,29.0,344.5,320.51,237.25
2016,8,20,13,0,23.0,351.0,3.5,29.0,373.0,345.16,255.19
2016,8,20,13,15,27.0,363.5,3.4,29.0,389.0,357.05,263.81
2016,8,20,13,30,31.0,376.0,3.3,29.0,405.0,367.32,271.28
2016,8,20,13,45,40.0,386.0,3.2,29.0,422.5,378.1,279.25
2016,8,20,14,0,49.0,396.0,3.1,29.0,440.0,387.62,286.26
2016,8,20,14,15,30.0,314.5,2.95,28.5,341.0,300.77,223.36
2016,8,20,14,30,11.0,233.0,2.8,28.0,242.0,219.88,163.76
2016,8,20,14,45,5.5,133.0,2.65,28.0,137.5,126.25,92.9
2016,8,20,15,0,0.0,33.0,2.5,28.0,33.0,30.76,18.69
2016,8,20,15,15,0.0,75.0,2.35,27.5,75.0,69.96,49.77
2016,8,20,15,30,0.0,117.0,2.2,27.0,117.0,108.51,80.21
2016,8,20,15,45,0.0,99.5,2.05,27.0,99.5,92.64,67.94
2016,8,20,16,0,0.0,82.0,1.9,27.0,82.0,76.42,55.36
2016,8,20,16,15,0.0,47.5,1.75,27.0,47.5,44.19,29.9
2016,8,20,16,30,0.0,13.0,1.6,27.0,13.0,12.07,4.13
2016,8,20,16,45,0.0,10.5,1.5,27.0,10.5,9.74,2.28
2016,8,20,17,0,0.0,8.0,1.4,27.0,8.0,7.42,0.41
2016,8,20,17,15,0.0,6.5,1.3,26.5,6.5,6.02,0.0
2016,8,20,17,30,0.0,5.0,1.2,26.0,5.0,4.63,0.0
2016,8,20,17,45,0.0,4.0,1.15,26.0,4.0,3.7,0.0
2016,8,20,18,0,0.0,3.0,1.1,26.0,3.0,2.78,0.0
2016,8,20,18,15,0.0,2.0,1.0,25.5,2.0,1.85,0.0
2016,8,20,18,30,0.0,1.0,0.9,25.0,1.0,0.92,0.0
2016,8,20,18,45,0.0,0.5,0.85,25.0,0.5,0.46,0.0
2016,8,20,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,7.0,1.1,23.0,7.0,6.67,0.0
2016,8,21,6,30,0.0,14.0,1.2,23.0,14.0,12.97,3.87
2016,8,21,6,45,0.0,28.0,1.3,23.0,28.0,25.99,15.4
2016,8,21,7,0,0.0,42.0,1.4,23.0,42.0,39.03,26.5
2016,8,21,7,15,0.0,58.0,1.45,23.0,58.0,54.58,39.56
2016,8,21,7,30,0.0,74.0,1.5,23.0,74.0,70.38,52.62
2016,8,21,7,45,118.5,118.5,1.55,23.0,168.0,222.66,178.67
2016,8,21,8,0,237.0,163.0,1.6,23.0,262.0,382.09,304.08
2016,8,21,8,15,118.5,149.5,1.6,23.0,199.0,262.4,207.81
2016,8,21,8,30,0.0,136.0,1.6,23.0,136.0,130.67,100.05
2016,8,21,8,45,4.5,165.5,1.6,23.5,168.0,164.07,126.3
2016,8,21,9,0,9.0,195.0,1.6,24.0,200.0,197.6,151.8
2016,8,21,9,15,9.5,205.5,1.45,24.0,211.5,207.73,158.94
2016,8,21,9,30,10.0,216.0,1.3,24.0,223.0,217.92,166.15
2016,8,21,9,45,21.0,260.0,1.2,24.5,275.5,272.32,206.69
2016,8,21,10,0,32.0,304.0,1.1,25.0,328.0,340.22,255.77
2016,8,21,10,15,20.5,259.0,0.95,25.0,274.5,268.72,201.7
2016,8,21,10,30,9.0,214.0,0.8,25.0,221.0,212.32,159.0
2016,8,21,10,45,41.5,313.5,0.7,25.5,350.0,352.37,262.31
2016,8,21,11,0,74.0,413.0,0.6,26.0,479.0,484.07,352.84
2016,8,21,11,15,54.5,397.5,0.65,26.0,447.0,445.31,324.25
2016,8,21,11,30,35.0,382.0,0.7,26.0,415.0,407.34,297.45
2016,8,21,11,45,26.5,347.5,0.75,26.5,372.5,361.79,264.94
2016,8,21,12,0,18.0,313.0,0.8,27.0,330.0,311.86,228.96
2016,8,21,12,15,14.0,265.0,0.85,27.0,278.5,261.53,192.82
2016,8,21,12,30,10.0,217.0,0.9,27.0,227.0,211.98,156.6
2016,8,21,12,45,10.0,215.0,1.0,27.0,224.5,209.4,154.99
2016,8,21,13,0,10.0,213.0,1.1,27.0,222.0,206.79,153.18
2016,8,21,13,15,15.0,271.0,1.15,27.0,285.0,263.33,195.17
2016,8,21,13,30,20.0,329.0,1.2,27.0,348.0,318.45,235.24
2016,8,21,13,45,48.0,375.0,1.25,27.0,418.5,373.88,275.6
2016,8,21,14,0,76.0,421.0,1.3,27.0,489.0,426.55,313.28
2016,8,21,14,15,55.5,383.0,1.3,27.0,431.5,374.55,275.92
2016,8,21,14,30,35.0,345.0,1.3,27.0,374.0,325.11,240.59
2016,8,21,14,45,38.5,336.5,1.35,27.0,368.0,315.02,233.85
2016,8,21,15,0,42.0,328.0,1.4,27.0,362.0,304.49,226.5
2016,8,21,15,15,31.5,293.5,1.45,26.5,318.5,267.17,199.78
2016,8,21,15,30,21.0,259.0,1.5,26.0,275.0,238.78,179.52
2016,8,21,15,45,10.5,196.5,1.55,26.0,204.5,180.58,135.97
2016,8,21,16,0,0.0,134.0,1.6,26.0,134.0,123.0,92.15
2016,8,21,16,15,0.0,133.0,1.6,26.0,133.0,121.57,91.45
2016,8,21,16,30,0.0,132.0,1.6,26.0,132.0,119.92,90.49
2016,8,21,16,45,81.5,157.0,1.65,26.0,193.0,131.72,97.22
2016,8,21,17,0,163.0,182.0,1.7,26.0,254.0,140.28,105.39
2016,8,21,17,15,154.5,156.5,1.65,25.5,217.0,119.7,95.86
2016,8,21,17,30,146.0,131.0,1.6,25.0,180.0,102.27,81.66
2016,8,21,17,45,126.0,107.5,1.6,25.0,144.0,85.46,67.49
2016,8,21,18,0,106.0,84.0,1.6,25.0,108.0,68.09,52.51
2016,8,21,18,15,76.0,61.5,1.65,24.5,76.0,50.85,37.42
2016,8,21,18,30,46.0,39.0,1.7,24.0,44.0,33.1,21.48
2016,8,21,18,45,23.0,19.5,1.75,24.0,22.0,17.1,0.0
2016,8,21,19,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,7.5,1.55,23.0,7.5,7.15,0.0
2016,8,22,6,30,0.0,15.0,1.8,23.0,15.0,13.9,4.42
2016,8,22,6,45,0.0,31.0,2.05,23.5,31.0,28.79,17.57
2016,8,22,7,0,0.0,47.0,2.3,24.0,47.0,44.32,30.68
2016,8,22,7,15,0.0,66.0,2.35,24.5,66.0,63.62,46.68
2016,8,22,7,30,0.0,85.0,2.4,25.0,85.0,82.62,62.14
2016,8,22,7,45,0.0,55.0,2.45,25.5,55.0,51.12,36.3
2016,8,22,8,0,0.0,25.0,2.5,26.0,25.0,23.2,13.36
2016,8,22,8,15,0.0,63.5,2.55,26.0,63.5,59.07,42.44
2016,8,22,8,30,0.0,102.0,2.6,26.0,102.0,95.95,71.81
2016,8,22,8,45,36.0,181.5,2.7,26.5,203.5,218.24,168.54
2016,8,22,9,0,72.0,261.0,2.8,27.0,305.0,339.27,260.32
2016,8,22,9,15,107.5,291.0,2.8,27.0,362.5,403.57,307.95
2016,8,22,9,30,143.0,321.0,2.8,27.0,420.0,482.4,365.21
2016,8,22,9,45,158.0,343.5,2.85,27.5,459.5,519.73,390.41
2016,8,22,10,0,173.0,366.0,2.9,28.0,499.0,556.5,415.05
2016,8,22,10,15,260.0,368.0,2.95,28.0,578.5,652.62,483.89
2016,8,22,10,30,347.0,370.0,3.0,28.0,658.0,735.42,541.81
2016,8,22,10,45,337.5,388.5,3.05,28.5,677.0,741.18,542.94
2016,8,22,11,0,328.0,407.0,3.1,29.0,696.0,745.05,543.4
2016,8,22,11,15,330.5,418.0,3.15,29.0,715.0,750.94,546.84
2016,8,22,11,30,333.0,429.0,3.2,29.0,734.0,755.08,549.15
2016,8,22,11,45,231.0,451.0,3.3,29.0,664.0,663.26,483.9
2016,8,22,12,0,129.0,473.0,3.4,29.0,594.0,581.63,424.82
2016,8,22,12,15,490.5,304.5,3.4,29.0,768.5,745.4,549.21
2016,8,22,12,30,852.0,136.0,3.4,29.0,943.0,875.82,640.58
2016,8,22,12,45,650.0,267.0,3.45,29.5,881.5,806.97,590.51
2016,8,22,13,0,448.0,398.0,3.5,30.0,820.0,736.43,536.1
2016,8,22,13,15,646.5,266.5,3.45,30.0,867.0,750.2,550.88
2016,8,22,13,30,845.0,135.0,3.4,30.0,914.0,750.29,554.24
2016,8,22,13,45,576.5,277.0,3.4,30.0,803.5,650.17,479.54
2016,8,22,14,0,308.0,419.0,3.4,30.0,693.0,569.37,417.54
2016,8,22,14,15,226.5,416.0,3.4,30.0,614.0,501.96,369.01
2016,8,22,14,30,145.0,413.0,3.4,30.0,535.0,437.5,322.22
2016,8,22,14,45,471.0,270.5,3.4,30.0,642.5,467.55,346.11
2016,8,22,15,0,797.0,128.0,3.4,30.0,750.0,475.51,349.69
2016,8,22,15,15,784.0,125.0,3.35,29.5,709.5,423.51,308.12
2016,8,22,15,30,771.0,122.0,3.3,29.0,669.0,371.93,265.93
2016,8,22,15,45,750.0,120.5,3.25,29.0,622.0,319.79,222.13
2016,8,22,16,0,729.0,119.0,3.2,29.0,575.0,264.22,175.6
2016,8,22,16,15,705.5,114.5,3.1,29.0,524.5,212.45,132.87
2016,8,22,16,30,682.0,110.0,3.0,29.0,474.0,163.15,94.72
2016,8,22,16,45,650.0,104.5,2.9,29.0,421.0,115.14,63.59
2016,8,22,17,0,618.0,99.0,2.8,29.0,368.0,70.95,46.0
2016,8,22,17,15,573.5,92.0,2.6,28.5,314.0,61.08,46.04
2016,8,22,17,30,529.0,85.0,2.4,28.0,260.0,59.04,44.53
2016,8,22,17,45,462.0,76.0,2.25,27.5,207.0,55.08,41.26
2016,8,22,18,0,395.0,67.0,2.1,27.0,154.0,49.76,36.63
2016,8,22,18,15,297.5,53.0,2.15,26.5,108.0,40.28,28.21
2016,8,22,18,30,200.0,39.0,2.2,26.0,62.0,30.35,18.89
2016,8,22,18,45,100.0,19.5,2.3,26.0,31.0,15.37,0.0
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,23,6,15,57.5,16.5,2.5,24.0,21.5,41.22,0.0
2016,8,23,6,30,115.0,33.0,2.6,24.0,43.0,116.71,77.32
2016,8,23,6,45,220.5,50.0,2.75,24.5,86.5,207.77,160.67
2016,8,23,7,0,326.0,67.0,2.9,25.0,130.0,299.1,237.34
2016,8,23,7,15,399.5,78.5,3.1,25.5,182.0,372.38,297.84
2016,8,23,7,30,473.0,90.0,3.3,26.0,234.0,451.66,360.82
2016,8,23,7,45,534.5,95.0,3.5,26.5,290.0,525.09,417.06
2016,8,23,8,0,596.0,100.0,3.7,27.0,346.0,597.49,470.71
2016,8,23,8,15,631.5,106.5,3.8,27.0,400.0,653.43,510.26
2016,8,23,8,30,667.0,113.0,3.9,27.0,454.0,709.64,549.25
2016,8,23,8,45,356.5,179.5,4.05,27.5,364.0,531.95,412.65
2016,8,23,9,0,46.0,246.0,4.2,28.0,274.0,298.79,228.13
2016,8,23,9,15,411.5,183.5,4.2,28.0,465.0,598.8,461.88
2016,8,23,9,30,777.0,121.0,4.2,28.0,656.0,874.14,656.56
2016,8,23,9,45,799.0,119.5,4.25,28.5,700.5,903.2,671.8
2016,8,23,10,0,821.0,118.0,4.3,29.0,745.0,929.82,686.94
2016,8,23,10,15,831.5,120.5,4.3,29.0,781.5,939.12,691.63
2016,8,23,10,30,842.0,123.0,4.3,29.0,818.0,953.47,699.94
2016,8,23,10,45,852.5,122.5,4.3,29.5,848.0,961.48,702.7
2016,8,23,11,0,863.0,122.0,4.3,30.0,878.0,966.24,703.49
2016,8,23,11,15,868.0,123.0,4.3,30.0,900.0,963.91,701.17
2016,8,23,11,30,873.0,124.0,4.3,30.0,922.0,958.22,696.83
2016,8,23,11,45,873.5,126.5,4.3,30.5,935.0,946.43,687.25
2016,8,23,12,0,874.0,129.0,4.3,31.0,948.0,931.42,675.72
2016,8,23,12,15,875.5,129.5,4.25,31.0,953.5,912.27,662.73
2016,8,23,12,30,877.0,130.0,4.2,31.0,959.0,890.12,647.85
2016,8,23,12,45,875.5,130.0,4.2,31.0,955.5,862.09,629.33
2016,8,23,13,0,874.0,130.0,4.2,31.0,952.0,831.46,609.08
2016,8,23,13,15,871.5,129.5,4.2,31.0,940.0,797.14,586.28
2016,8,23,13,30,869.0,129.0,4.2,31.0,928.0,760.56,561.86
2016,8,23,13,45,863.0,128.5,4.2,31.5,907.5,719.42,532.41
2016,8,23,14,0,857.0,128.0,4.2,32.0,887.0,676.6,500.38
2016,8,23,14,15,850.5,126.5,4.15,31.5,859.5,631.13,467.72
2016,8,23,14,30,844.0,125.0,4.1,31.0,832.0,584.4,433.26
2016,8,23,14,45,821.0,130.5,4.05,31.0,794.0,530.31,391.67
2016,8,23,15,0,798.0,136.0,4.0,31.0,756.0,480.08,351.9
2016,8,23,15,15,784.0,133.0,3.9,31.0,714.5,427.54,309.49
2016,8,23,15,30,770.0,130.0,3.8,31.0,673.0,375.53,266.54
2016,8,23,15,45,747.0,128.5,3.75,31.0,625.5,322.85,222.65
2016,8,23,16,0,724.0,127.0,3.7,31.0,578.0,266.5,175.96
2016,8,23,16,15,699.5,122.0,3.45,30.5,527.0,214.42,133.69
2016,8,23,16,30,675.0,117.0,3.2,30.0,476.0,164.95,96.14
2016,8,23,16,45,638.5,112.5,3.0,30.0,422.0,117.87,66.52
2016,8,23,17,0,602.0,108.0,2.8,30.0,368.0,75.19,57.29
2016,8,23,17,15,555.0,100.0,2.65,29.0,313.0,67.71,51.5
2016,8,23,17,30,508.0,92.0,2.5,28.0,258.0,65.19,49.72
2016,8,23,17,45,441.5,81.5,2.35,27.5,205.5,59.17,44.71
2016,8,23,18,0,375.0,71.0,2.2,27.0,153.0,52.94,39.28
2016,8,23,18,15,275.0,56.0,2.25,26.5,106.5,42.75,30.22
2016,8,23,18,30,175.0,41.0,2.3,26.0,60.0,32.07,20.08
2016,8,23,18,45,87.5,20.5,2.4,26.0,30.0,17.05,0.0
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,24,6,15,102.0,14.5,2.25,23.5,23.0,58.93,0.0
2016,8,24,6,30,204.0,29.0,2.5,24.0,46.0,163.38,108.26
2016,8,24,6,45,320.0,41.5,2.75,24.5,92.0,251.54,194.99
2016,8,24,7,0,436.0,54.0,3.0,25.0,138.0,349.67,277.58
2016,8,24,7,15,506.5,62.0,3.1,25.0,191.5,423.56,339.12
2016,8,24,7,30,577.0,70.0,3.2,25.0,245.0,502.32,402.08
2016,8,24,7,45,632.0,74.0,3.35,25.5,302.0,569.19,452.75
2016,8,24,8,0,687.0,78.0,3.5,26.0,359.0,638.56,502.34
2016,8,24,8,15,718.0,82.5,3.5,26.5,414.0,688.23,535.54
2016,8,24,8,30,749.0,87.0,3.5,27.0,469.0,741.31,570.35
2016,8,24,8,45,778.0,88.0,3.5,27.5,522.0,787.82,599.66
2016,8,24,9,0,807.0,89.0,3.5,28.0,575.0,833.22,627.66
2016,8,24,9,15,565.0,192.0,3.45,28.0,546.5,747.03,564.68
2016,8,24,9,30,323.0,295.0,3.4,28.0,518.0,633.02,476.52
2016,8,24,9,45,259.5,329.0,3.4,28.5,515.5,612.36,458.3
2016,8,24,10,0,196.0,363.0,3.4,29.0,513.0,574.62,427.82
2016,8,24,10,15,539.5,232.0,3.35,29.0,671.0,786.15,584.48
2016,8,24,10,30,883.0,101.0,3.3,29.0,829.0,968.03,704.84
2016,8,24,10,45,889.5,102.0,3.3,29.5,858.0,974.06,704.81
2016,8,24,11,0,896.0,103.0,3.3,30.0,887.0,976.67,704.15
2016,8,24,11,15,900.0,104.0,3.3,30.0,908.5,973.42,701.27
2016,8,24,11,30,904.0,105.0,3.3,30.0,930.0,966.71,696.35
2016,8,24,11,45,899.0,110.5,3.3,30.5,941.0,952.64,685.45
2016,8,24,12,0,894.0,116.0,3.3,31.0,952.0,935.29,672.61
2016,8,24,12,15,894.5,116.5,3.3,31.0,956.5,914.97,659.33
2016,8,24,12,30,895.0,117.0,3.3,31.0,961.0,891.61,644.13
2016,8,24,12,45,891.5,118.0,3.3,31.0,956.5,862.43,625.14
2016,8,24,13,0,888.0,119.0,3.3,31.0,952.0,830.67,604.45
2016,8,24,13,15,885.0,118.5,3.25,31.0,940.0,795.54,581.18
2016,8,24,13,30,882.0,118.0,3.2,31.0,928.0,758.14,556.3
2016,8,24,13,45,873.5,119.5,3.2,31.0,906.5,716.53,528.16
2016,8,24,14,0,865.0,121.0,3.2,31.0,885.0,673.36,497.12
2016,8,24,14,15,858.0,119.5,3.15,31.0,857.0,627.22,463.2
2016,8,24,14,30,851.0,118.0,3.1,31.0,829.0,579.86,427.62
2016,8,24,14,45,828.0,123.5,3.05,31.0,791.0,529.08,388.6
2016,8,24,15,0,805.0,129.0,3.0,31.0,753.0,474.73,346.19
2016,8,24,15,15,792.0,126.0,2.95,31.0,711.5,422.23,304.08
2016,8,24,15,30,779.0,123.0,2.9,31.0,670.0,370.15,261.25
2016,8,24,15,45,758.0,121.0,2.85,31.0,623.0,317.17,217.19
2016,8,24,16,0,737.0,119.0,2.8,31.0,576.0,260.67,170.43
2016,8,24,16,15,713.5,114.5,2.65,30.5,525.0,208.49,128.22
2016,8,24,16,30,690.0,110.0,2.5,30.0,474.0,158.8,90.78
2016,8,24,16,45,655.0,105.0,2.35,30.0,420.0,110.64,60.98
2016,8,24,17,0,620.0,100.0,2.2,30.0,366.0,66.68,50.23
2016,8,24,17,15,575.0,92.5,2.0,29.5,311.0,62.0,46.63
2016,8,24,17,30,530.0,85.0,1.8,29.0,256.0,59.58,44.79
2016,8,24,17,45,464.0,75.0,1.65,28.5,203.5,54.76,40.79
2016,8,24,18,0,398.0,65.0,1.5,28.0,151.0,48.46,35.32
2016,8,24,18,15,300.0,51.0,1.5,27.5,104.5,38.91,26.85
2016,8,24,18,30,202.0,37.0,1.5,27.0,58.0,28.92,17.25
2016,8,24,18,45,101.0,18.5,1.5,26.5,29.0,14.67,0.0
2016,8,24,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,25,6,15,97.5,14.0,0.7,23.0,22.0,56.34,0.0
2016,8,25,6,30,195.0,28.0,0.8,23.0,44.0,156.55,101.62
2016,8,25,6,45,299.5,42.0,0.95,23.5,89.0,238.57,184.0
2016,8,25,7,0,404.0,56.0,1.1,24.0,134.0,332.49,262.13
2016,8,25,7,15,475.0,65.5,1.2,24.5,187.0,407.15,322.56
2016,8,25,7,30,546.0,75.0,1.3,25.0,240.0,486.74,384.11
2016,8,25,7,45,591.0,82.5,1.4,25.5,294.5,549.61,430.64
2016,8,25,8,0,636.0,90.0,1.5,26.0,349.0,614.25,476.01
2016,8,25,8,15,357.0,151.5,1.5,26.0,301.0,481.26,373.48
2016,8,25,8,30,78.0,213.0,1.5,26.0,253.0,292.78,225.59
2016,8,25,8,45,190.0,232.5,1.55,26.5,343.5,422.69,325.35
2016,8,25,9,0,302.0,252.0,1.6,27.0,434.0,559.12,423.75
2016,8,25,9,15,546.5,183.0,1.55,27.0,545.5,719.16,538.86
2016,8,25,9,30,791.0,114.0,1.5,27.0,657.0,876.8,641.12
2016,8,25,9,45,807.5,115.0,1.5,27.5,699.5,903.63,653.81
2016,8,25,10,0,824.0,116.0,1.5,28.0,742.0,927.81,666.19
2016,8,25,10,15,529.0,256.5,1.45,28.0,666.0,801.72,580.16
2016,8,25,10,30,234.0,397.0,1.4,28.0,590.0,641.25,464.58
2016,8,25,10,45,545.5,260.0,1.4,28.5,730.5,816.22,589.4
2016,8,25,11,0,857.0,123.0,1.4,29.0,871.0,958.35,678.05
2016,8,25,11,15,512.5,291.0,1.3,29.0,741.5,802.47,572.16
2016,8,25,11,30,168.0,459.0,1.2,29.0,612.0,618.81,441.31
2016,8,25,11,45,523.5,289.5,1.15,29.0,776.5,788.21,564.16
2016,8,25,12,0,879.0,120.0,1.1,29.0,941.0,923.55,650.31
2016,8,25,12,15,879.5,120.5,1.05,29.0,945.5,903.41,635.14
2016,8,25,12,30,880.0,121.0,1.0,29.0,950.0,880.27,620.13
2016,8,25,12,45,878.5,121.0,1.0,29.5,946.0,852.13,601.6
2016,8,25,13,0,877.0,121.0,1.0,30.0,942.0,821.37,581.49
2016,8,25,13,15,874.0,120.5,1.0,30.0,929.5,786.52,559.88
2016,8,25,13,30,871.0,120.0,1.0,30.0,917.0,749.42,536.71
2016,8,25,13,45,864.5,119.5,1.0,30.0,896.5,707.81,509.76
2016,8,25,14,0,858.0,119.0,1.0,30.0,876.0,664.55,480.09
2016,8,25,14,15,607.0,245.0,1.05,30.0,772.0,576.09,416.35
2016,8,25,14,30,356.0,371.0,1.1,30.0,668.0,513.38,370.19
2016,8,25,14,45,273.0,370.5,1.2,30.0,592.5,448.04,324.7
2016,8,25,15,0,190.0,370.0,1.3,30.0,517.0,396.91,288.73
2016,8,25,15,15,288.0,327.5,1.35,29.5,536.0,381.69,277.47
2016,8,25,15,30,386.0,285.0,1.4,29.0,555.0,362.85,261.54
2016,8,25,15,45,405.0,257.5,1.45,29.0,523.5,315.4,224.27
2016,8,25,16,0,424.0,230.0,1.5,29.0,492.0,272.0,189.29
2016,8,25,16,15,542.0,172.5,1.45,28.5,476.5,221.78,145.4
2016,8,25,16,30,660.0,115.0,1.4,28.0,461.0,156.28,90.67
2016,8,25,16,45,629.5,108.0,1.4,28.0,408.5,108.7,61.46
2016,8,25,17,0,599.0,101.0,1.4,28.0,356.0,65.18,49.4
2016,8,25,17,15,553.0,93.5,1.3,27.5,302.0,63.0,47.88
2016,8,25,17,30,507.0,86.0,1.2,27.0,248.0,60.64,46.08
2016,8,25,17,45,437.5,76.0,1.1,27.0,195.5,55.3,41.5
2016,8,25,18,0,368.0,66.0,1.0,27.0,143.0,49.3,36.16
2016,8,25,18,15,272.5,50.5,1.05,26.5,98.0,38.58,26.65
2016,8,25,18,30,177.0,35.0,1.1,26.0,53.0,27.35,15.85
2016,8,25,18,45,88.5,17.5,1.15,26.0,26.5,13.89,0.0
2016,8,25,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,26,6,15,61.5,14.5,0.4,23.0,19.5,40.87,0.0
2016,8,26,6,30,123.0,29.0,0.5,23.0,39.0,122.28,76.6
2016,8,26,6,45,222.5,46.0,0.65,23.5,82.0,202.96,155.7
2016,8,26,7,0,322.0,63.0,0.8,24.0,125.0,290.6,228.62
2016,8,26,7,15,393.0,75.5,0.7,24.5,176.0,363.17,286.65
2016,8,26,7,30,464.0,88.0,0.6,25.0,227.0,441.49,345.98
2016,8,26,7,45,263.5,124.5,0.5,25.5,207.0,346.51,270.64
2016,8,26,8,0,63.0,161.0,0.4,26.0,187.0,222.71,171.64
2016,8,26,8,15,191.0,179.5,0.45,26.0,273.5,356.33,275.96
2016,8,26,8,30,319.0,198.0,0.5,26.0,360.0,499.72,380.57
2016,8,26,8,45,427.5,190.5,0.55,26.5,432.0,603.9,452.41
2016,8,26,9,0,536.0,183.0,0.6,27.0,504.0,699.38,516.28
2016,8,26,9,15,482.5,223.0,0.7,27.0,530.0,705.99,517.52
2016,8,26,9,30,429.0,263.0,0.8,27.0,556.0,707.07,516.19
2016,8,26,9,45,599.5,201.5,0.9,27.5,640.5,808.3,586.08
2016,8,26,10,0,770.0,140.0,1.0,28.0,725.0,901.96,643.83
2016,8,26,10,15,558.0,254.0,1.05,28.0,689.0,825.84,591.71
2016,8,26,10,30,346.0,368.0,1.1,28.0,653.0,729.81,523.47
2016,8,26,10,45,382.0,365.5,1.2,28.5,690.0,757.13,542.44
2016,8,26,11,0,418.0,363.0,1.3,29.0,727.0,792.3,564.82
2016,8,26,11,15,617.0,258.5,1.35,29.0,811.5,870.31,620.38
2016,8,26,11,30,816.0,154.0,1.4,29.0,896.0,936.48,662.53
2016,8,26,11,45,823.5,152.0,1.5,29.0,910.5,926.27,656.27
2016,8,26,12,0,831.0,150.0,1.6,29.0,925.0,906.55,644.88
2016,8,26,12,15,832.0,150.5,1.65,29.0,929.5,887.32,633.26
2016,8,26,12,30,833.0,151.0,1.7,29.0,934.0,865.25,619.81
2016,8,26,12,45,831.0,151.5,1.8,29.5,930.0,837.95,602.24
2016,8,26,13,0,829.0,152.0,1.9,30.0,926.0,811.29,585.02
2016,8,26,13,15,826.0,151.5,1.95,29.5,914.0,776.67,564.29
2016,8,26,13,30,823.0,151.0,2.0,29.0,902.0,739.97,541.72
2016,8,26,13,45,816.5,150.5,2.1,29.0,881.5,698.94,513.81
2016,8,26,14,0,810.0,150.0,2.2,29.0,861.0,656.45,484.14
2016,8,26,14,15,660.5,229.5,2.25,29.0,797.0,593.03,436.81
2016,8,26,14,30,511.0,309.0,2.3,29.0,733.0,542.59,398.53
2016,8,26,14,45,372.5,336.5,2.35,29.0,638.5,469.82,345.31
2016,8,26,15,0,234.0,364.0,2.4,29.0,544.0,411.24,302.54
2016,8,26,15,15,158.0,339.0,2.4,29.0,457.5,344.47,254.16
2016,8,26,15,30,82.0,314.0,2.4,29.0,371.0,293.25,217.42
2016,8,26,15,45,140.5,294.5,2.45,29.0,384.0,279.06,205.47
2016,8,26,16,0,199.0,275.0,2.5,29.0,397.0,265.45,192.88
2016,8,26,16,15,351.0,218.5,2.4,28.5,410.5,227.83,158.16
2016,8,26,16,30,503.0,162.0,2.3,28.0,424.0,172.72,110.32
2016,8,26,16,45,453.5,151.5,2.25,28.0,367.5,129.81,84.33
2016,8,26,17,0,404.0,141.0,2.2,28.0,311.0,95.04,74.35
2016,8,26,17,15,374.0,124.0,2.05,27.5,263.5,85.91,67.13
2016,8,26,17,30,344.0,107.0,1.9,27.0,216.0,76.15,59.17
2016,8,26,17,45,301.0,89.0,1.75,26.5,170.5,64.97,49.77
2016,8,26,18,0,258.0,71.0,1.6,26.0,125.0,53.13,39.52
2016,8,26,18,15,190.5,52.0,1.6,25.5,85.0,41.81,29.39
2016,8,26,18,30,123.0,33.0,1.6,25.0,45.0,27.06,15.37
2016,8,26,18,45,61.5,16.5,1.6,25.0,22.5,15.73,0.0
2016,8,26,19,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,6,15,71.5,14.0,0.6,23.0,19.5,44.71,0.0
2016,8,27,6,30,143.0,28.0,0.7,23.0,39.0,129.77,79.49
2016,8,27,6,45,244.0,44.0,0.85,23.5,82.0,211.52,162.38
2016,8,27,7,0,345.0,60.0,1.0,24.0,125.0,299.69,236.11
2016,8,27,7,15,415.0,71.5,1.0,24.5,176.0,371.33,294.12
2016,8,27,7,30,485.0,83.0,1.0,25.0,227.0,453.41,357.24
2016,8,27,7,45,534.5,91.0,1.0,25.5,281.0,517.77,404.39
2016,8,27,8,0,584.0,99.0,1.0,26.0,335.0,584.22,451.12
2016,8,27,8,15,619.0,105.5,1.0,26.0,388.5,639.1,487.95
2016,8,27,8,30,654.0,112.0,1.0,26.0,442.0,694.22,523.89
2016,8,27,8,45,680.5,117.0,1.05,26.5,493.0,740.14,552.21
2016,8,27,9,0,707.0,122.0,1.1,27.0,544.0,785.06,579.39
2016,8,27,9,15,481.5,215.0,1.1,27.0,513.5,695.38,514.37
2016,8,27,9,30,256.0,308.0,1.1,27.0,483.0,584.74,432.02
2016,8,27,9,45,282.0,324.5,1.15,27.5,528.5,627.19,460.95
2016,8,27,10,0,308.0,341.0,1.2,28.0,574.0,668.96,487.58
2016,8,27,10,15,551.0,242.0,1.2,28.0,684.0,805.14,583.25
2016,8,27,10,30,794.0,143.0,1.2,28.0,794.0,931.21,662.98
2016,8,27,10,45,800.0,146.5,1.3,28.5,822.5,938.26,665.01
2016,8,27,11,0,806.0,150.0,1.4,29.0,851.0,942.04,666.56
2016,8,27,11,15,811.5,151.0,1.4,29.0,872.0,939.45,664.19
2016,8,27,11,30,817.0,152.0,1.4,29.0,893.0,933.6,659.99
2016,8,27,11,45,824.0,150.0,1.45,29.5,907.0,922.86,652.27
2016,8,27,12,0,831.0,148.0,1.5,30.0,921.0,902.77,638.81
2016,8,27,12,15,832.5,148.5,1.55,30.0,926.0,883.93,627.55
2016,8,27,12,30,834.0,149.0,1.6,30.0,931.0,862.23,614.44
2016,8,27,12,45,829.5,151.0,1.65,30.0,926.0,834.13,597.2
2016,8,27,13,0,825.0,153.0,1.7,30.0,921.0,806.76,580.38
2016,8,27,13,15,822.0,152.0,1.7,30.0,909.0,771.74,557.98
2016,8,27,13,30,819.0,151.0,1.7,30.0,897.0,734.66,533.78
2016,8,27,13,45,810.0,152.0,1.75,30.0,876.0,693.35,505.64
2016,8,27,14,0,801.0,153.0,1.8,30.0,855.0,650.76,475.96
2016,8,27,14,15,793.5,151.0,1.8,29.5,827.0,605.43,444.29
2016,8,27,14,30,786.0,149.0,1.8,29.0,799.0,559.16,410.97
2016,8,27,14,45,771.5,148.5,1.85,29.0,763.5,509.95,373.89
2016,8,27,15,0,757.0,148.0,1.9,29.0,728.0,460.91,335.84
2016,8,27,15,15,742.5,144.5,1.85,29.0,686.5,409.79,294.97
2016,8,27,15,30,728.0,141.0,1.8,29.0,645.0,354.27,249.99
2016,8,27,15,45,706.5,137.5,1.8,29.0,598.5,302.18,207.04
2016,8,27,16,0,685.0,134.0,1.8,29.0,552.0,251.99,165.49
2016,8,27,16,15,659.5,128.5,1.75,28.5,501.5,201.7,125.43
2016,8,27,16,30,634.0,123.0,1.7,28.0,451.0,154.21,90.67
2016,8,27,16,45,601.0,115.5,1.7,28.0,398.0,107.77,63.34
2016,8,27,17,0,568.0,108.0,1.7,28.0,345.0,71.12,54.41
2016,8,27,17,15,521.0,99.0,1.55,27.5,291.5,67.99,52.1
2016,8,27,17,30,474.0,90.0,1.4,27.0,238.0,64.11,49.02
2016,8,27,17,45,409.0,78.0,1.3,27.0,187.0,57.01,42.92
2016,8,27,18,0,344.0,66.0,1.2,27.0,136.0,49.51,36.27
2016,8,27,18,15,250.5,49.5,1.2,26.5,91.5,37.98,26.02
2016,8,27,18,30,157.0,33.0,1.2,26.0,47.0,25.88,13.98
2016,8,27,18,45,78.5,16.5,1.25,25.5,23.5,15.73,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,28,6,15,58.5,13.5,1.85,22.5,18.0,38.46,0.0
2016,8,28,6,30,117.0,27.0,2.0,23.0,36.0,114.8,67.76
2016,8,28,6,45,209.5,45.5,2.2,23.5,78.0,195.19,150.14
2016,8,28,7,0,302.0,64.0,2.4,24.0,120.0,279.77,221.92
2016,8,28,7,15,372.0,77.0,2.4,24.0,170.5,351.14,281.55
2016,8,28,7,30,442.0,90.0,2.4,24.0,221.0,428.21,343.49
2016,8,28,7,45,261.0,126.0,2.45,24.5,208.0,346.26,276.74
2016,8,28,8,0,80.0,162.0,2.5,25.0,195.0,237.02,186.69
2016,8,28,8,15,131.5,188.5,2.55,25.5,251.0,320.38,252.04
2016,8,28,8,30,183.0,215.0,2.6,26.0,307.0,394.56,308.05
2016,8,28,8,45,233.5,234.0,2.7,26.5,365.0,461.04,357.06
2016,8,28,9,0,284.0,253.0,2.8,27.0,423.0,543.35,416.16
2016,8,28,9,15,499.5,198.5,2.85,27.0,526.5,692.15,526.64
2016,8,28,9,30,715.0,144.0,2.9,27.0,630.0,841.94,630.11
2016,8,28,9,45,503.5,244.0,2.95,27.5,597.5,757.93,566.03
2016,8,28,10,0,292.0,344.0,3.0,28.0,565.0,656.59,487.94
2016,8,28,10,15,244.0,371.5,3.05,28.0,562.5,638.41,473.44
2016,8,28,10,30,196.0,399.0,3.1,28.0,560.0,605.67,448.48
2016,8,28,10,45,232.5,409.0,3.2,28.5,606.5,646.61,476.79
2016,8,28,11,0,269.0,419.0,3.3,29.0,653.0,696.96,510.6
2016,8,28,11,15,542.0,285.0,3.35,29.0,771.0,820.85,602.68
2016,8,28,11,30,815.0,151.0,3.4,29.0,889.0,928.88,676.55
2016,8,28,11,45,502.0,310.5,3.5,29.0,767.0,785.31,575.46
2016,8,28,12,0,189.0,470.0,3.6,29.0,645.0,630.54,460.59
2016,8,28,12,15,502.5,314.5,3.65,29.0,783.5,758.03,558.56
2016,8,28,12,30,816.0,159.0,3.7,29.0,922.0,858.85,631.08
2016,8,28,12,45,820.5,155.0,3.75,29.0,919.5,832.09,612.65
2016,8,28,13,0,825.0,151.0,3.8,29.0,917.0,802.61,593.21
2016,8,28,13,15,822.0,150.0,3.8,29.0,905.0,767.54,569.67
2016,8,28,13,30,819.0,149.0,3.8,29.0,893.0,730.42,544.2
2016,8,28,13,45,820.5,143.5,3.85,29.0,874.5,690.48,515.73
2016,8,28,14,0,822.0,138.0,3.9,29.0,856.0,649.72,486.01
2016,8,28,14,15,814.5,136.5,3.9,29.0,828.0,602.73,450.92
2016,8,28,14,30,807.0,135.0,3.9,29.0,800.0,555.96,415.13
2016,8,28,14,45,777.0,143.5,3.9,29.0,761.0,505.74,375.8
2016,8,28,15,0,747.0,152.0,3.9,29.0,722.0,457.15,336.86
2016,8,28,15,15,732.0,148.5,3.8,29.0,680.5,401.64,291.94
2016,8,28,15,30,717.0,145.0,3.7,29.0,639.0,350.99,249.72
2016,8,28,15,45,699.0,139.5,3.65,29.0,593.0,298.91,206.02
2016,8,28,16,0,681.0,134.0,3.6,29.0,547.0,248.37,163.61
2016,8,28,16,15,655.0,128.5,3.4,28.5,496.5,198.27,123.44
2016,8,28,16,30,629.0,123.0,3.2,28.0,446.0,151.05,88.95
2016,8,28,16,45,594.0,116.0,3.05,28.0,393.0,105.29,62.62
2016,8,28,17,0,559.0,109.0,2.9,28.0,340.0,72.21,55.38
2016,8,28,17,15,511.5,99.5,2.55,27.5,286.5,68.71,52.73
2016,8,28,17,30,464.0,90.0,2.2,27.0,233.0,64.24,49.13
2016,8,28,17,45,394.5,78.0,1.9,26.5,182.0,57.12,43.1
2016,8,28,18,0,325.0,66.0,1.6,26.0,131.0,49.62,36.48
2016,8,28,18,15,232.5,48.5,1.5,25.5,87.0,37.27,25.47
2016,8,28,18,30,140.0,31.0,1.4,25.0,43.0,24.31,12.36
2016,8,28,18,45,70.0,15.5,1.35,25.0,21.5,14.77,0.0
2016,8,28,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,29,6,15,56.5,13.5,3.25,23.0,17.5,37.51,0.0
2016,8,29,6,30,113.0,27.0,3.4,23.0,35.0,102.65,57.94
2016,8,29,6,45,216.5,43.5,3.6,23.5,77.5,195.94,150.94
2016,8,29,7,0,320.0,60.0,3.8,24.0,120.0,284.54,226.62
2016,8,29,7,15,174.5,83.5,3.9,24.0,118.0,223.03,178.71
2016,8,29,7,30,29.0,107.0,4.0,24.0,116.0,137.45,107.63
2016,8,29,7,45,44.5,132.5,4.15,24.5,149.5,176.89,139.67
2016,8,29,8,0,60.0,158.0,4.3,25.0,183.0,216.94,171.38
2016,8,29,8,15,62.5,182.5,4.3,25.5,211.5,246.1,193.41
2016,8,29,8,30,65.0,207.0,4.3,26.0,240.0,274.96,214.78
2016,8,29,8,45,91.5,236.5,4.35,26.5,288.0,329.91,256.54
2016,8,29,9,0,118.0,266.0,4.4,27.0,336.0,399.09,307.97
2016,8,29,9,15,59.0,194.0,4.4,27.0,229.0,250.22,192.72
2016,8,29,9,30,0.0,122.0,4.4,27.0,122.0,114.75,85.25
2016,8,29,9,45,1.0,140.5,4.45,27.5,141.5,133.57,99.68
2016,8,29,10,0,2.0,159.0,4.5,28.0,161.0,152.37,113.8
2016,8,29,10,15,7.0,201.0,4.5,28.0,207.0,198.01,148.72
2016,8,29,10,30,12.0,243.0,4.5,28.0,253.0,243.66,183.17
2016,8,29,10,45,17.5,281.5,4.5,28.5,296.5,286.13,214.41
2016,8,29,11,0,23.0,320.0,4.5,29.0,340.0,328.25,244.91
2016,8,29,11,15,131.5,384.0,4.45,29.0,502.0,513.16,382.24
2016,8,29,11,30,240.0,448.0,4.4,29.0,664.0,673.22,496.13
2016,8,29,11,45,559.0,280.5,4.4,29.0,795.0,807.86,597.73
2016,8,29,12,0,878.0,113.0,4.4,29.0,926.0,907.67,667.12
2016,8,29,12,15,549.5,292.0,4.4,29.0,801.5,776.45,573.57
2016,8,29,12,30,221.0,471.0,4.4,29.0,677.0,637.61,467.99
2016,8,29,12,45,546.0,294.5,4.4,29.0,801.0,735.03,545.61
2016,8,29,13,0,871.0,118.0,4.4,29.0,925.0,804.42,597.47
2016,8,29,13,15,868.0,117.5,4.4,29.0,912.5,769.49,573.26
2016,8,29,13,30,865.0,117.0,4.4,29.0,900.0,732.34,547.99
2016,8,29,13,45,856.5,118.0,4.4,29.0,878.5,690.66,518.22
2016,8,29,14,0,848.0,119.0,4.4,29.0,857.0,647.5,486.17
2016,8,29,14,15,840.5,117.5,4.4,29.0,829.0,601.53,451.45
2016,8,29,14,30,833.0,116.0,4.4,29.0,801.0,554.43,415.07
2016,8,29,14,45,813.5,119.5,4.45,29.0,763.5,504.61,375.78
2016,8,29,15,0,794.0,123.0,4.5,29.0,726.0,450.69,332.6
2016,8,29,15,15,565.0,208.0,4.45,28.5,625.0,383.01,280.8
2016,8,29,15,30,336.0,293.0,4.4,28.0,524.0,345.78,254.0
2016,8,29,15,45,522.0,206.0,4.35,28.0,535.0,301.31,213.49
2016,8,29,16,0,708.0,119.0,4.3,28.0,546.0,239.86,156.74
2016,8,29,16,15,395.5,167.5,4.15,27.5,402.0,185.34,124.66
2016,8,29,16,30,83.0,216.0,4.0,27.0,258.0,183.61,137.18
2016,8,29,16,45,41.5,141.0,3.9,27.0,162.0,121.17,90.74
2016,8,29,17,0,0.0,66.0,3.8,27.0,66.0,61.39,46.51
2016,8,29,17,15,0.0,55.5,3.55,26.5,55.5,51.59,38.46
2016,8,29,17,30,0.0,45.0,3.3,26.0,45.0,41.8,30.23
2016,8,29,17,45,0.0,35.0,3.05,25.5,35.0,32.49,22.26
2016,8,29,18,0,0.0,25.0,2.8,25.0,25.0,23.18,14.15
2016,8,29,18,15,0.0,16.5,2.75,24.5,16.5,15.29,7.15
2016,8,29,18,30,0.0,8.0,2.7,24.0,8.0,7.4,0.0
2016,8,29,18,45,0.0,4.0,2.65,24.0,4.0,3.81,0.0
2016,8,29,19,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,30,6,15,28.0,12.5,2.55,23.0,14.5,24.09,0.0
2016,8,30,6,30,56.0,25.0,2.7,23.0,29.0,63.29,32.07
2016,8,30,6,45,116.5,45.0,2.9,23.5,63.5,133.84,101.42
2016,8,30,7,0,177.0,65.0,3.1,24.0,98.0,196.77,155.5
2016,8,30,7,15,219.5,84.5,3.15,24.0,139.5,252.68,202.89
2016,8,30,7,30,262.0,104.0,3.2,24.0,181.0,311.74,251.48
2016,8,30,7,45,274.0,127.0,3.25,24.5,223.0,356.41,286.23
2016,8,30,8,0,286.0,150.0,3.3,25.0,265.0,400.82,319.62
2016,8,30,8,15,200.5,182.0,3.35,25.5,268.5,366.42,289.64
2016,8,30,8,30,115.0,214.0,3.4,26.0,272.0,337.38,263.48
2016,8,30,8,45,207.0,231.5,3.45,26.5,349.5,435.07,338.62
2016,8,30,9,0,299.0,249.0,3.5,27.0,427.0,551.0,424.08
2016,8,30,9,15,334.0,264.0,3.5,27.0,478.0,602.49,460.21
2016,8,30,9,30,369.0,279.0,3.5,27.0,529.0,654.03,496.12
2016,8,30,9,45,397.0,288.5,3.55,27.5,573.5,692.49,521.45
2016,8,30,10,0,425.0,298.0,3.6,28.0,618.0,742.6,554.28
2016,8,30,10,15,433.0,310.5,3.6,28.0,650.0,762.77,566.75
2016,8,30,10,30,441.0,323.0,3.6,28.0,682.0,780.87,577.99
