Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,10,45,457.0,332.0,3.65,28.5,716.0,800.85,589.81
2016,8,30,11,0,473.0,341.0,3.7,29.0,750.0,818.54,600.05
2016,8,30,11,15,420.5,373.5,3.7,29.0,743.5,792.41,579.85
2016,8,30,11,30,368.0,406.0,3.7,29.0,737.0,758.09,554.55
2016,8,30,11,45,312.0,432.0,3.75,29.5,715.5,721.06,526.43
2016,8,30,12,0,256.0,458.0,3.8,30.0,694.0,683.7,498.09
2016,8,30,12,15,263.0,458.5,3.8,30.0,702.5,677.7,494.07
2016,8,30,12,30,270.0,459.0,3.8,30.0,711.0,670.36,488.98
2016,8,30,12,45,377.0,421.0,3.8,30.0,771.0,708.65,517.85
2016,8,30,13,0,484.0,383.0,3.8,30.0,831.0,740.89,541.78
2016,8,30,13,15,431.0,392.0,3.8,30.0,787.0,684.88,501.87
2016,8,30,13,30,378.0,401.0,3.8,30.0,743.0,633.26,465.07
2016,8,30,13,45,348.5,403.5,3.8,30.0,713.0,594.14,437.09
2016,8,30,14,0,319.0,406.0,3.8,30.0,683.0,556.56,409.91
2016,8,30,14,15,380.0,365.5,3.7,30.0,685.0,538.51,397.42
2016,8,30,14,30,441.0,325.0,3.6,30.0,687.0,510.52,377.04
2016,8,30,14,45,400.0,326.0,3.55,30.0,643.0,468.98,345.61
2016,8,30,15,0,359.0,327.0,3.5,30.0,599.0,426.35,313.32
2016,8,30,15,15,368.0,303.5,3.4,29.5,568.5,387.62,283.84
2016,8,30,15,30,377.0,280.0,3.3,29.0,538.0,347.92,252.81
2016,8,30,15,45,471.5,226.5,3.2,29.0,525.5,301.14,212.99
2016,8,30,16,0,566.0,173.0,3.1,29.0,513.0,250.36,168.47
2016,8,30,16,15,573.5,153.0,2.85,28.5,470.0,199.61,127.51
2016,8,30,16,30,581.0,133.0,2.6,28.0,427.0,148.93,89.72
2016,8,30,16,45,538.5,127.0,2.35,28.0,375.0,107.71,67.92
2016,8,30,17,0,496.0,121.0,2.1,28.0,323.0,82.19,63.73
2016,8,30,17,15,448.0,109.5,1.85,27.5,270.5,76.46,59.24
2016,8,30,17,30,400.0,98.0,1.6,27.0,218.0,70.34,54.27
2016,8,30,17,45,330.0,83.5,1.4,27.0,168.5,61.5,46.66
2016,8,30,18,0,260.0,69.0,1.2,27.0,119.0,52.17,38.37
2016,8,30,18,15,174.0,49.0,1.15,26.5,77.5,39.44,26.97
2016,8,30,18,30,88.0,29.0,1.1,26.0,36.0,23.83,10.43
2016,8,30,18,45,44.0,14.5,1.05,25.5,18.0,13.82,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,31,6,15,45.0,12.5,2.15,23.0,15.5,31.44,0.0
2016,8,31,6,30,90.0,25.0,2.3,23.0,31.0,87.28,43.79
2016,8,31,6,45,189.5,44.0,2.5,23.5,73.0,182.28,139.35
2016,8,31,7,0,289.0,63.0,2.7,24.0,115.0,270.14,214.07
2016,8,31,7,15,360.5,76.5,2.6,24.5,165.5,342.12,273.87
2016,8,31,7,30,432.0,90.0,2.5,25.0,216.0,419.97,335.8
2016,8,31,7,45,493.5,97.0,2.45,25.5,270.5,487.47,387.5
2016,8,31,8,0,555.0,104.0,2.4,26.0,325.0,565.02,444.39
2016,8,31,8,15,591.5,111.5,2.45,26.5,378.5,621.05,483.53
2016,8,31,8,30,628.0,119.0,2.5,27.0,432.0,677.41,521.25
2016,8,31,8,45,663.0,121.5,2.6,28.0,484.0,726.57,552.12
2016,8,31,9,0,698.0,124.0,2.7,29.0,536.0,775.16,581.91
2016,8,31,9,15,717.5,128.0,2.7,29.0,583.0,810.74,604.03
2016,8,31,9,30,737.0,132.0,2.7,29.0,630.0,844.37,624.75
2016,8,31,9,45,754.0,134.5,2.75,29.5,672.5,867.57,637.47
2016,8,31,10,0,771.0,137.0,2.8,30.0,715.0,892.66,651.5
2016,8,31,10,15,782.0,139.5,2.8,30.0,751.0,909.28,660.9
2016,8,31,10,30,793.0,142.0,2.8,30.0,787.0,922.88,668.49
2016,8,31,10,45,801.5,143.5,2.8,30.5,815.5,929.88,670.56
2016,8,31,11,0,810.0,145.0,2.8,31.0,844.0,933.65,670.73
2016,8,31,11,15,815.5,146.5,2.85,31.0,865.0,931.29,668.84
2016,8,31,11,30,821.0,148.0,2.9,31.0,886.0,925.64,665.01
2016,8,31,11,45,809.5,159.0,2.95,31.0,895.5,910.66,655.27
2016,8,31,12,0,798.0,170.0,3.0,31.0,905.0,892.64,643.69
2016,8,31,12,15,799.5,170.0,3.0,31.0,909.5,872.68,630.59
2016,8,31,12,30,801.0,170.0,3.0,31.0,914.0,849.91,615.71
2016,8,31,12,45,799.5,170.0,3.05,31.5,910.0,821.98,596.53
2016,8,31,13,0,798.0,170.0,3.1,32.0,906.0,791.67,575.79
2016,8,31,13,15,795.0,169.0,3.1,32.0,893.5,757.08,552.91
2016,8,31,13,30,792.0,168.0,3.1,32.0,881.0,720.54,527.48
2016,8,31,13,45,785.5,167.0,3.1,32.0,860.0,679.83,498.72
2016,8,31,14,0,779.0,166.0,3.1,32.0,839.0,637.78,468.45
2016,8,31,14,15,770.5,163.5,3.05,31.5,810.5,592.11,435.72
2016,8,31,14,30,762.0,161.0,3.0,31.0,782.0,545.7,401.55
2016,8,31,14,45,752.5,157.0,2.95,31.0,747.5,496.97,363.98
2016,8,31,15,0,743.0,153.0,2.9,31.0,713.0,443.75,322.26
2016,8,31,15,15,728.0,149.0,2.85,31.0,671.5,392.11,280.68
2016,8,31,15,30,713.0,145.0,2.8,31.0,630.0,341.27,238.82
2016,8,31,15,45,693.5,140.0,2.75,31.0,583.0,289.43,195.88
2016,8,31,16,0,674.0,135.0,2.7,31.0,536.0,239.34,154.56
2016,8,31,16,15,647.0,129.0,2.5,30.5,485.5,189.26,115.42
2016,8,31,16,30,620.0,123.0,2.3,30.0,435.0,142.22,82.58
2016,8,31,16,45,585.5,115.0,2.15,30.0,382.0,96.54,58.59
2016,8,31,17,0,551.0,107.0,2.0,30.0,329.0,71.58,54.4
2016,8,31,17,15,501.5,97.5,1.8,29.5,275.5,68.15,51.82
2016,8,31,17,30,452.0,88.0,1.6,29.0,222.0,63.2,47.82
2016,8,31,17,45,385.0,75.0,1.4,28.5,171.5,55.25,41.09
2016,8,31,18,0,318.0,62.0,1.2,28.0,121.0,46.87,33.73
2016,8,31,18,15,220.0,44.5,1.15,27.5,78.5,34.37,22.59
2016,8,31,18,30,122.0,27.0,1.1,27.0,36.0,21.26,7.6
2016,8,31,18,45,61.0,13.5,1.05,26.5,18.0,12.87,0.0
2016,8,31,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,1,6,15,60.5,12.0,2.05,23.0,16.0,37.61,0.0
2016,9,1,6,30,121.0,24.0,2.3,23.0,32.0,109.38,52.6
2016,9,1,6,45,217.0,42.0,2.55,23.5,74.0,193.89,148.21
2016,9,1,7,0,313.0,60.0,2.8,24.0,116.0,279.69,221.69
2016,9,1,7,15,383.0,73.0,2.65,24.5,167.0,351.15,281.13
2016,9,1,7,30,453.0,86.0,2.5,25.0,218.0,428.3,342.45
2016,9,1,7,45,504.5,95.5,2.45,26.0,271.5,497.82,394.5
2016,9,1,8,0,556.0,105.0,2.4,27.0,325.0,566.07,443.34
2016,9,1,8,15,592.0,112.5,2.45,27.5,378.5,621.69,482.15
2016,9,1,8,30,628.0,120.0,2.5,28.0,432.0,677.59,519.38
2016,9,1,8,45,649.5,128.5,2.55,29.0,482.0,722.3,546.75
2016,9,1,9,0,671.0,137.0,2.6,30.0,532.0,765.72,572.64
2016,9,1,9,15,691.5,141.5,2.6,30.0,579.0,802.05,595.26
2016,9,1,9,30,712.0,146.0,2.6,30.0,626.0,836.51,616.47
2016,9,1,9,45,729.5,149.0,2.65,30.5,668.5,864.34,632.21
2016,9,1,10,0,747.0,152.0,2.7,31.0,711.0,884.85,643.14
2016,9,1,10,15,457.0,274.5,2.7,31.0,622.0,745.59,544.71
2016,9,1,10,30,167.0,397.0,2.7,31.0,533.0,574.33,418.92
2016,9,1,10,45,148.0,411.5,2.7,31.0,535.0,566.88,413.35
2016,9,1,11,0,129.0,426.0,2.7,31.0,537.0,558.57,406.35
2016,9,1,11,15,464.5,295.0,2.7,31.0,709.0,752.95,548.77
2016,9,1,11,30,800.0,164.0,2.7,31.0,881.0,920.37,661.71
2016,9,1,11,45,800.5,166.5,2.75,31.5,893.5,907.83,650.79
2016,9,1,12,0,801.0,169.0,2.8,32.0,906.0,892.23,639.56
2016,9,1,12,15,802.0,169.5,2.8,32.0,910.0,872.18,626.49
2016,9,1,12,30,803.0,170.0,2.8,32.0,914.0,849.33,611.68
2016,9,1,12,45,800.5,170.5,2.8,32.0,909.5,820.92,593.25
2016,9,1,13,0,798.0,171.0,2.8,32.0,905.0,790.17,573.26
2016,9,1,13,15,794.5,170.0,2.8,32.0,892.0,755.13,550.07
2016,9,1,13,30,791.0,169.0,2.8,32.0,879.0,718.17,524.46
2016,9,1,13,45,782.5,169.0,2.85,32.0,857.5,676.98,495.65
2016,9,1,14,0,774.0,169.0,2.9,32.0,836.0,634.61,465.39
2016,9,1,14,15,765.5,167.0,2.85,32.0,807.5,589.53,432.23
2016,9,1,14,30,757.0,165.0,2.8,32.0,779.0,543.72,397.77
2016,9,1,14,45,686.0,195.0,2.8,32.0,732.5,490.06,356.86
2016,9,1,15,0,615.0,225.0,2.8,32.0,686.0,445.52,322.12
2016,9,1,15,15,414.0,268.5,2.75,31.5,571.0,368.67,266.29
2016,9,1,15,30,213.0,312.0,2.7,31.0,456.0,322.96,234.99
2016,9,1,15,45,373.5,253.5,2.65,31.0,484.0,298.23,211.17
2016,9,1,16,0,534.0,195.0,2.6,31.0,512.0,255.44,171.41
2016,9,1,16,15,424.0,195.5,2.45,30.5,432.5,205.01,136.51
2016,9,1,16,30,314.0,196.0,2.3,30.0,353.0,173.83,119.05
2016,9,1,16,45,278.5,182.0,2.15,30.0,309.0,140.0,99.82
2016,9,1,17,0,243.0,168.0,2.0,30.0,265.0,120.62,94.86
2016,9,1,17,15,214.5,145.0,1.8,29.5,220.5,106.34,83.52
2016,9,1,17,30,186.0,122.0,1.6,29.0,176.0,95.29,74.56
2016,9,1,17,45,149.5,97.0,1.4,28.5,134.0,77.16,59.36
2016,9,1,18,0,113.0,72.0,1.2,28.0,92.0,58.46,43.31
2016,9,1,18,15,56.5,47.5,1.15,27.5,57.5,39.53,26.67
2016,9,1,18,30,0.0,23.0,1.1,27.0,23.0,20.91,5.98
2016,9,1,18,45,0.0,11.5,1.05,26.5,11.5,10.96,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,6,15,25.0,10.5,2.3,23.0,12.0,20.79,0.0
2016,9,2,6,30,50.0,21.0,2.4,23.0,24.0,60.13,24.21
2016,9,2,6,45,121.5,45.5,2.5,23.5,64.0,138.25,104.21
2016,9,2,7,0,193.0,70.0,2.6,24.0,104.0,214.02,168.73
2016,9,2,7,15,255.5,90.0,2.6,24.0,153.0,282.82,226.51
2016,9,2,7,30,318.0,110.0,2.6,24.0,202.0,356.7,286.62
2016,9,2,7,45,240.0,135.0,2.6,24.5,213.0,342.11,273.34
2016,9,2,8,0,162.0,160.0,2.6,25.0,224.0,307.81,244.21
2016,9,2,8,15,104.0,178.5,2.55,25.5,222.0,286.12,224.76
2016,9,2,8,30,46.0,197.0,2.5,26.0,220.0,247.53,192.01
2016,9,2,8,45,23.0,174.0,2.45,26.5,185.5,189.16,145.25
2016,9,2,9,0,0.0,151.0,2.4,27.0,151.0,144.5,108.99
2016,9,2,9,15,9.0,195.0,2.25,27.5,201.5,196.67,149.07
2016,9,2,9,30,18.0,239.0,2.1,28.0,252.0,249.21,188.25
2016,9,2,9,45,225.5,266.0,2.0,28.5,434.0,506.43,381.9
2016,9,2,10,0,433.0,293.0,1.9,29.0,616.0,742.11,544.91
2016,9,2,10,15,460.5,289.0,1.8,29.0,647.5,763.26,555.87
2016,9,2,10,30,488.0,285.0,1.7,29.0,679.0,782.76,567.46
2016,9,2,10,45,594.0,249.0,1.65,29.5,746.5,844.71,607.85
2016,9,2,11,0,700.0,213.0,1.6,30.0,814.0,901.53,642.47
2016,9,2,11,15,706.5,215.5,1.6,30.0,835.0,900.56,640.55
2016,9,2,11,30,713.0,218.0,1.6,30.0,856.0,896.55,637.47
2016,9,2,11,45,705.5,227.0,1.6,30.0,866.0,883.18,628.61
2016,9,2,12,0,698.0,236.0,1.6,30.0,876.0,867.07,618.1
2016,9,2,12,15,699.0,236.5,1.65,30.0,880.0,847.68,605.92
2016,9,2,12,30,700.0,237.0,1.7,30.0,884.0,825.78,592.04
2016,9,2,12,45,700.0,236.0,1.75,30.5,880.5,799.3,573.9
2016,9,2,13,0,700.0,235.0,1.8,31.0,877.0,770.68,554.21
2016,9,2,13,15,696.0,233.5,1.85,31.0,864.5,736.62,531.76
2016,9,2,13,30,692.0,232.0,1.9,31.0,852.0,701.02,507.87
2016,9,2,13,45,498.5,318.5,1.95,31.0,759.5,615.26,446.2
2016,9,2,14,0,305.0,405.0,2.0,31.0,667.0,543.23,393.66
2016,9,2,14,15,206.0,397.0,2.05,30.5,571.5,464.3,338.64
2016,9,2,14,30,107.0,389.0,2.1,30.0,476.0,395.8,290.23
2016,9,2,14,45,234.5,355.0,2.15,30.0,534.0,414.04,303.84
2016,9,2,15,0,362.0,321.0,2.2,30.0,592.0,418.29,305.32
2016,9,2,15,15,329.5,308.0,2.2,30.0,543.5,371.89,270.34
2016,9,2,15,30,297.0,295.0,2.2,30.0,495.0,328.76,237.8
2016,9,2,15,45,375.5,252.5,2.25,30.0,486.0,296.28,209.98
2016,9,2,16,0,454.0,210.0,2.3,30.0,477.0,248.19,169.25
2016,9,2,16,15,433.5,195.0,2.2,29.5,431.0,204.07,135.88
2016,9,2,16,30,413.0,180.0,2.1,29.0,385.0,162.37,107.17
2016,9,2,16,45,395.0,160.0,2.05,29.0,337.0,119.64,82.91
2016,9,2,17,0,377.0,140.0,2.0,29.0,289.0,96.0,74.96
2016,9,2,17,15,339.5,122.5,1.85,28.5,240.5,86.3,67.23
2016,9,2,17,30,302.0,105.0,1.7,28.0,192.0,80.11,62.21
2016,9,2,17,45,249.5,85.5,1.55,27.5,146.5,66.44,50.62
2016,9,2,18,0,197.0,66.0,1.4,27.0,101.0,52.21,38.23
2016,9,2,18,15,125.0,44.5,1.35,26.5,63.5,35.94,23.74
2016,9,2,18,30,53.0,23.0,1.3,26.0,26.0,19.08,3.23
2016,9,2,18,45,26.5,11.5,1.3,25.5,13.0,10.96,0.0
2016,9,2,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,3,6,15,40.0,11.5,2.05,22.5,14.0,28.17,0.0
2016,9,3,6,30,80.0,23.0,2.2,23.0,28.0,78.18,29.73
2016,9,3,6,45,170.0,43.5,2.35,23.5,68.5,160.63,121.64
2016,9,3,7,0,260.0,64.0,2.5,24.0,109.0,254.06,200.64
2016,9,3,7,15,330.0,79.5,2.5,24.5,159.0,325.89,260.44
2016,9,3,7,30,400.0,95.0,2.5,25.0,209.0,403.44,322.48
2016,9,3,7,45,453.5,105.5,2.55,25.5,262.5,467.98,372.27
2016,9,3,8,0,507.0,116.0,2.6,26.0,316.0,535.58,422.52
2016,9,3,8,15,545.0,125.0,2.55,26.5,368.5,591.67,462.11
2016,9,3,8,30,583.0,134.0,2.5,27.0,421.0,654.89,505.36
2016,9,3,8,45,615.0,139.0,2.45,27.5,472.5,703.08,536.27
2016,9,3,9,0,647.0,144.0,2.4,28.0,524.0,750.56,565.85
2016,9,3,9,15,668.0,149.5,2.3,28.0,570.5,787.79,588.58
2016,9,3,9,30,689.0,155.0,2.2,28.0,617.0,823.19,609.78
2016,9,3,9,45,705.0,159.5,2.15,28.5,658.5,850.76,624.65
2016,9,3,10,0,721.0,164.0,2.1,29.0,700.0,875.85,637.8
2016,9,3,10,15,516.0,267.5,2.0,29.0,661.0,791.65,576.7
2016,9,3,10,30,311.0,371.0,1.9,29.0,622.0,693.96,504.24
2016,9,3,10,45,251.5,398.0,1.85,29.5,606.0,661.05,478.91
2016,9,3,11,0,192.0,425.0,1.8,30.0,590.0,616.13,445.18
2016,9,3,11,15,259.5,422.5,1.8,30.0,650.5,679.5,489.27
2016,9,3,11,30,327.0,420.0,1.8,30.0,711.0,730.21,523.55
2016,9,3,11,45,171.5,359.5,1.8,30.5,512.5,511.26,371.53
2016,9,3,12,0,16.0,299.0,1.8,31.0,314.0,295.88,215.51
2016,9,3,12,15,361.0,266.5,1.8,31.0,599.5,580.6,426.7
2016,9,3,12,30,706.0,234.0,1.8,31.0,885.0,825.87,593.38
2016,9,3,12,45,703.5,234.5,1.85,31.0,880.5,798.56,573.21
2016,9,3,13,0,701.0,235.0,1.9,31.0,876.0,769.2,554.05
2016,9,3,13,15,697.0,233.5,1.95,31.0,863.0,735.06,531.44
2016,9,3,13,30,693.0,232.0,2.0,31.0,850.0,699.37,507.38
2016,9,3,13,45,352.5,239.5,2.05,31.0,554.0,448.29,330.63
2016,9,3,14,0,12.0,247.0,2.1,31.0,258.0,234.5,171.75
2016,9,3,14,15,144.5,313.5,2.15,31.0,430.5,359.15,264.94
2016,9,3,14,30,277.0,380.0,2.2,31.0,603.0,466.43,340.81
2016,9,3,14,45,461.0,292.0,2.3,31.0,643.5,459.05,334.75
2016,9,3,15,0,645.0,204.0,2.4,31.0,684.0,435.82,315.32
2016,9,3,15,15,627.5,198.0,2.45,30.5,642.5,386.56,276.85
2016,9,3,15,30,610.0,192.0,2.5,30.0,601.0,338.64,238.59
2016,9,3,15,45,415.0,225.0,2.55,30.0,494.0,277.31,194.8
2016,9,3,16,0,220.0,258.0,2.6,30.0,387.0,248.73,178.53
2016,9,3,16,15,140.5,229.5,2.55,29.5,309.5,199.92,144.99
2016,9,3,16,30,61.0,201.0,2.5,29.0,232.0,168.19,125.05
2016,9,3,16,45,53.5,178.0,2.45,29.0,202.5,143.97,108.12
2016,9,3,17,0,46.0,155.0,2.4,29.0,173.0,124.82,98.82
2016,9,3,17,15,198.0,129.0,2.2,28.5,187.5,95.78,75.14
2016,9,3,17,30,350.0,103.0,2.0,28.0,202.0,74.79,57.74
2016,9,3,17,45,284.0,84.5,1.8,27.5,153.0,62.9,47.63
2016,9,3,18,0,218.0,66.0,1.6,27.0,104.0,52.21,38.18
2016,9,3,18,15,139.0,43.5,1.55,26.5,64.0,35.17,22.95
2016,9,3,18,30,60.0,21.0,1.5,26.0,24.0,17.5,0.21
2016,9,3,18,45,30.0,10.5,1.5,26.0,12.0,10.01,0.0
2016,9,3,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,6,15,30.5,10.5,1.0,22.5,12.5,23.09,0.0
2016,9,4,6,30,61.0,21.0,1.2,23.0,25.0,65.17,20.58
2016,9,4,6,45,139.0,44.0,1.4,23.5,65.0,145.43,109.2
2016,9,4,7,0,217.0,67.0,1.6,24.0,105.0,223.25,175.48
2016,9,4,7,15,283.0,85.5,1.75,24.5,154.0,293.13,233.55
2016,9,4,7,30,349.0,104.0,1.9,25.0,203.0,380.3,302.82
2016,9,4,7,45,399.5,118.0,2.05,25.5,255.5,444.73,352.47
2016,9,4,8,0,450.0,132.0,2.2,26.0,308.0,512.01,402.63
2016,9,4,8,15,346.0,167.5,2.3,26.5,315.0,473.62,370.37
2016,9,4,8,30,242.0,203.0,2.4,27.0,322.0,439.79,341.22
2016,9,4,8,45,215.5,232.0,2.55,27.5,346.5,441.66,340.57
2016,9,4,9,0,189.0,261.0,2.7,28.0,371.0,454.02,347.18
2016,9,4,9,15,409.5,223.0,2.7,28.5,488.5,633.69,480.31
2016,9,4,9,30,630.0,185.0,2.7,29.0,606.0,801.47,597.45
2016,9,4,9,45,650.0,188.5,2.7,29.5,648.0,830.6,613.06
2016,9,4,10,0,670.0,192.0,2.7,30.0,690.0,857.46,628.11
2016,9,4,10,15,462.5,288.0,2.65,30.0,639.5,761.94,557.7
2016,9,4,10,30,255.0,384.0,2.6,30.0,589.0,654.26,477.75
2016,9,4,10,45,276.0,394.5,2.6,30.5,624.0,679.81,494.53
2016,9,4,11,0,297.0,405.0,2.6,31.0,659.0,703.84,509.27
2016,9,4,11,15,179.0,408.0,2.6,31.0,562.5,579.6,421.17
2016,9,4,11,30,61.0,411.0,2.6,31.0,466.0,458.7,333.79
2016,9,4,11,45,88.5,433.5,2.65,31.0,514.0,501.32,364.78
2016,9,4,12,0,116.0,456.0,2.7,31.0,562.0,547.93,397.37
2016,9,4,12,15,234.0,441.0,2.75,31.0,656.0,627.3,454.88
2016,9,4,12,30,352.0,426.0,2.8,31.0,750.0,703.56,508.7
2016,9,4,12,45,567.5,302.5,2.85,31.5,821.5,749.47,543.83
2016,9,4,13,0,783.0,179.0,2.9,32.0,893.0,778.33,566.67
2016,9,4,13,15,779.0,178.0,2.9,32.0,879.5,743.17,542.2
2016,9,4,13,30,775.0,177.0,2.9,32.0,866.0,706.17,516.41
2016,9,4,13,45,774.0,171.5,2.9,32.0,846.0,665.52,487.75
2016,9,4,14,0,773.0,166.0,2.9,32.0,826.0,623.19,457.3
2016,9,4,14,15,543.0,267.5,2.9,31.5,723.0,538.65,394.97
2016,9,4,14,30,313.0,369.0,2.9,31.0,620.0,475.1,347.78
2016,9,4,14,45,509.0,269.0,2.95,31.0,655.5,461.1,337.46
2016,9,4,15,0,705.0,169.0,3.0,31.0,691.0,429.35,311.24
2016,9,4,15,15,688.0,164.5,2.95,30.5,649.0,378.48,270.66
2016,9,4,15,30,671.0,160.0,2.9,30.0,607.0,328.73,230.13
2016,9,4,15,45,485.0,201.5,2.9,30.0,512.0,275.08,191.08
2016,9,4,16,0,299.0,243.0,2.9,30.0,417.0,244.82,172.7
2016,9,4,16,15,201.0,225.0,2.75,29.5,337.5,204.19,145.89
2016,9,4,16,30,103.0,207.0,2.6,29.0,258.0,174.69,128.7
2016,9,4,16,45,94.5,182.5,2.5,29.0,225.0,146.87,110.06
2016,9,4,17,0,86.0,158.0,2.4,29.0,192.0,126.61,100.31
2016,9,4,17,15,73.5,133.5,2.2,28.5,159.0,108.5,85.72
2016,9,4,17,30,61.0,109.0,2.0,28.0,126.0,89.93,70.41
2016,9,4,17,45,43.5,84.5,1.85,27.5,95.0,70.92,54.31
2016,9,4,18,0,26.0,60.0,1.7,27.0,64.0,51.47,37.49
2016,9,4,18,15,13.0,37.5,1.7,26.5,39.5,33.01,21.03
2016,9,4,18,30,0.0,15.0,1.7,26.0,15.0,13.92,0.0
2016,9,4,18,45,0.0,7.5,1.7,26.0,7.5,7.15,0.0
2016,9,4,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,6,15,61.0,11.0,1.2,22.5,15.0,36.57,0.0
2016,9,5,6,30,122.0,22.0,1.4,23.0,30.0,104.29,30.09
2016,9,5,6,45,242.0,36.5,1.6,23.5,72.0,198.37,150.04
2016,9,5,7,0,362.0,51.0,1.8,24.0,114.0,296.59,233.73
2016,9,5,7,15,221.0,79.5,2.0,24.5,122.0,245.92,195.77
2016,9,5,7,30,80.0,108.0,2.2,25.0,130.0,184.38,145.5
2016,9,5,7,45,94.5,133.0,2.4,25.5,165.5,224.85,177.94
2016,9,5,8,0,109.0,158.0,2.6,26.0,201.0,265.7,209.61
2016,9,5,8,15,95.0,181.5,2.7,26.5,223.0,270.67,212.03
2016,9,5,8,30,81.0,205.0,2.8,27.0,245.0,285.84,222.12
2016,9,5,8,45,102.0,232.5,2.9,27.5,288.5,333.86,257.97
2016,9,5,9,0,123.0,260.0,3.0,28.0,332.0,395.59,303.08
2016,9,5,9,15,202.0,277.5,3.0,28.0,407.5,484.09,369.21
2016,9,5,9,30,281.0,295.0,3.0,28.0,483.0,588.63,444.69
2016,9,5,9,45,184.5,318.5,3.0,28.5,445.5,512.71,385.31
2016,9,5,10,0,88.0,342.0,3.0,29.0,408.0,433.77,324.1
2016,9,5,10,15,164.5,363.5,3.0,29.0,493.5,538.3,400.75
2016,9,5,10,30,241.0,385.0,3.0,29.0,579.0,629.53,465.35
2016,9,5,10,45,293.0,387.0,3.05,29.5,631.0,687.17,504.2
2016,9,5,11,0,345.0,389.0,3.1,30.0,683.0,731.4,533.65
2016,9,5,11,15,600.0,257.0,3.15,30.0,783.5,837.69,612.17
2016,9,5,11,30,855.0,125.0,3.2,30.0,884.0,916.64,665.03
2016,9,5,11,45,852.0,129.0,3.25,30.5,894.5,902.42,653.65
2016,9,5,12,0,849.0,133.0,3.3,31.0,905.0,885.1,641.08
2016,9,5,12,15,849.5,133.5,3.35,31.0,909.0,864.53,627.76
2016,9,5,12,30,850.0,134.0,3.4,31.0,913.0,841.06,612.55
2016,9,5,12,45,527.5,296.0,3.5,31.0,779.0,709.37,519.34
2016,9,5,13,0,205.0,458.0,3.6,31.0,645.0,582.37,424.07
2016,9,5,13,15,151.5,445.5,3.6,31.0,582.5,518.84,379.18
2016,9,5,13,30,98.0,433.0,3.6,31.0,520.0,461.02,337.54
2016,9,5,13,45,53.0,319.0,3.6,31.0,366.0,324.3,239.17
2016,9,5,14,0,8.0,205.0,3.6,31.0,212.0,194.1,142.79
2016,9,5,14,15,7.5,204.5,3.6,30.5,211.0,192.48,142.24
2016,9,5,14,30,7.0,204.0,3.6,30.0,210.0,190.84,141.48
2016,9,5,14,45,19.5,248.5,3.6,30.0,263.5,234.49,174.54
2016,9,5,15,0,32.0,293.0,3.6,30.0,317.0,267.43,199.18
2016,9,5,15,15,53.0,293.0,3.5,30.0,329.5,269.8,200.73
2016,9,5,15,30,74.0,293.0,3.4,30.0,342.0,269.13,199.76
2016,9,5,15,45,126.0,275.0,3.35,30.0,351.5,252.78,185.78
2016,9,5,16,0,178.0,257.0,3.3,30.0,361.0,237.46,171.95
2016,9,5,16,15,400.0,185.5,3.15,29.5,387.5,186.5,124.25
2016,9,5,16,30,622.0,114.0,3.0,29.0,414.0,121.73,69.52
2016,9,5,16,45,589.0,105.5,2.85,29.0,362.0,76.15,50.13
2016,9,5,17,0,556.0,97.0,2.7,29.0,310.0,65.18,49.38
2016,9,5,17,15,520.0,85.5,2.55,28.5,259.0,59.59,44.9
2016,9,5,17,30,484.0,74.0,2.4,28.0,208.0,53.56,39.88
2016,9,5,17,45,407.5,63.0,2.25,27.5,157.0,47.45,34.58
2016,9,5,18,0,331.0,52.0,2.1,27.0,106.0,39.62,27.56
2016,9,5,18,15,209.0,36.0,2.15,26.5,65.5,28.0,16.8
2016,9,5,18,30,87.0,20.0,2.2,26.0,25.0,16.66,0.0
2016,9,5,18,45,43.5,10.0,2.3,26.0,12.5,9.53,0.0
2016,9,5,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,6,6,15,41.0,11.0,1.85,23.5,13.5,27.97,0.0
2016,9,6,6,30,82.0,22.0,2.0,24.0,27.0,76.79,15.42
2016,9,6,6,45,195.0,39.5,2.2,24.5,68.0,178.45,133.83
2016,9,6,7,0,308.0,57.0,2.4,25.0,109.0,271.25,213.14
2016,9,6,7,15,388.5,68.5,2.45,25.0,160.0,346.26,276.16
2016,9,6,7,30,469.0,80.0,2.5,25.0,211.0,432.22,345.39
2016,9,6,7,45,254.0,113.5,2.65,25.5,187.0,322.79,257.73
2016,9,6,8,0,39.0,147.0,2.8,26.0,163.0,188.15,146.74
2016,9,6,8,15,31.0,163.5,2.9,26.5,177.0,198.67,154.31
2016,9,6,8,30,23.0,180.0,3.0,27.0,191.0,197.64,152.39
2016,9,6,8,45,134.0,216.0,3.15,27.5,293.0,353.71,274.65
2016,9,6,9,0,245.0,252.0,3.3,28.0,395.0,504.7,387.44
2016,9,6,9,15,243.5,276.5,3.35,28.5,428.5,532.94,405.09
2016,9,6,9,30,242.0,301.0,3.4,29.0,462.0,546.13,412.5
2016,9,6,9,45,531.0,205.5,3.45,29.5,588.5,731.5,549.57
2016,9,6,10,0,820.0,110.0,3.5,30.0,715.0,890.78,656.18
2016,9,6,10,15,829.5,112.0,3.5,30.0,750.5,905.74,663.64
2016,9,6,10,30,839.0,114.0,3.5,30.0,786.0,917.57,670.2
2016,9,6,10,45,568.0,258.0,3.55,30.5,720.5,820.25,601.06
2016,9,6,11,0,297.0,402.0,3.6,31.0,655.0,699.04,509.35
2016,9,6,11,15,312.0,408.5,3.6,31.0,680.0,711.51,518.22
2016,9,6,11,30,327.0,415.0,3.6,31.0,705.0,722.2,525.13
2016,9,6,11,45,600.5,265.5,3.65,31.0,807.0,818.19,597.92
2016,9,6,12,0,874.0,116.0,3.7,31.0,909.0,888.28,646.09
2016,9,6,12,15,875.0,116.0,3.7,31.0,912.5,867.29,631.51
2016,9,6,12,30,876.0,116.0,3.7,31.0,916.0,843.3,615.61
2016,9,6,12,45,873.5,116.5,3.7,31.0,911.0,814.06,596.22
2016,9,6,13,0,871.0,117.0,3.7,31.0,906.0,782.23,575.07
2016,9,6,13,15,868.0,116.5,3.7,31.0,893.0,746.7,551.32
2016,9,6,13,30,865.0,116.0,3.7,31.0,880.0,708.93,525.49
2016,9,6,13,45,461.0,248.5,3.75,31.0,655.0,522.91,388.39
2016,9,6,14,0,57.0,381.0,3.8,31.0,430.0,374.53,275.51
2016,9,6,14,15,70.5,377.0,3.8,31.0,435.0,372.34,274.66
2016,9,6,14,30,84.0,373.0,3.8,31.0,440.0,368.54,272.05
2016,9,6,14,45,230.0,341.0,3.8,31.0,512.5,396.42,292.3
2016,9,6,15,0,376.0,309.0,3.8,31.0,585.0,408.17,298.67
2016,9,6,15,15,392.5,283.5,3.8,30.5,556.5,369.41,268.52
2016,9,6,15,30,409.0,258.0,3.8,30.0,528.0,322.75,231.76
2016,9,6,15,45,498.5,207.5,3.8,30.0,511.0,278.58,193.32
2016,9,6,16,0,588.0,157.0,3.8,30.0,494.0,223.72,145.67
2016,9,6,16,15,577.5,144.5,3.65,29.5,448.5,175.95,108.97
2016,9,6,16,30,567.0,132.0,3.5,29.0,403.0,129.42,78.2
2016,9,6,16,45,524.0,123.5,3.35,29.0,350.0,87.53,67.83
2016,9,6,17,0,481.0,115.0,3.2,29.0,297.0,79.36,61.27
2016,9,6,17,15,422.5,104.0,2.95,28.5,244.5,73.75,56.8
2016,9,6,17,30,364.0,93.0,2.7,28.0,192.0,67.8,51.88
2016,9,6,17,45,282.0,77.5,2.45,27.5,143.0,57.95,43.38
2016,9,6,18,0,200.0,62.0,2.2,27.0,94.0,49.19,35.46
2016,9,6,18,15,100.0,40.5,2.2,26.5,56.5,32.75,20.32
2016,9,6,18,30,0.0,19.0,2.2,26.0,19.0,17.13,0.0
2016,9,6,18,45,0.0,9.5,2.2,26.0,9.5,9.05,0.0
2016,9,6,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,7,6,15,21.0,10.5,2.0,24.0,12.0,18.94,0.0
2016,9,7,6,30,42.0,21.0,2.2,24.0,24.0,49.67,4.09
2016,9,7,6,45,137.0,42.0,2.45,24.5,63.0,141.68,105.12
2016,9,7,7,0,232.0,63.0,2.7,25.0,102.0,235.85,184.88
2016,9,7,7,15,312.5,78.0,2.8,25.5,152.0,311.61,248.06
2016,9,7,7,30,393.0,93.0,2.9,26.0,202.0,394.13,314.46
2016,9,7,7,45,451.5,103.0,3.05,26.5,255.5,460.8,366.38
2016,9,7,8,0,510.0,113.0,3.2,27.0,309.0,530.94,419.14
2016,9,7,8,15,551.0,120.5,3.3,27.5,362.5,593.04,463.85
2016,9,7,8,30,592.0,128.0,3.4,28.0,416.0,651.22,504.59
2016,9,7,8,45,324.5,185.0,3.55,28.5,345.5,488.94,378.54
2016,9,7,9,0,57.0,242.0,3.7,29.0,275.0,304.09,231.8
2016,9,7,9,15,380.0,194.5,3.7,29.0,444.0,573.11,439.94
2016,9,7,9,30,703.0,147.0,3.7,29.0,613.0,821.04,616.62
2016,9,7,9,45,482.5,244.0,3.7,29.5,573.5,728.5,544.78
2016,9,7,10,0,262.0,341.0,3.7,30.0,534.0,619.45,460.33
2016,9,7,10,15,514.5,248.5,3.7,30.0,651.0,764.94,568.46
2016,9,7,10,30,767.0,156.0,3.7,30.0,768.0,900.76,661.29
2016,9,7,10,45,777.5,157.0,3.7,30.5,797.0,908.36,663.02
2016,9,7,11,0,788.0,158.0,3.7,31.0,826.0,912.77,663.7
2016,9,7,11,15,793.5,159.5,3.65,31.0,846.5,909.8,660.73
2016,9,7,11,30,799.0,161.0,3.6,31.0,867.0,903.59,655.82
2016,9,7,11,45,604.0,274.5,3.6,31.5,812.5,828.11,601.73
2016,9,7,12,0,409.0,388.0,3.6,32.0,758.0,747.85,540.95
2016,9,7,12,15,629.0,261.5,3.55,32.0,833.5,800.77,582.8
2016,9,7,12,30,849.0,135.0,3.5,32.0,909.0,835.91,607.77
2016,9,7,12,45,846.5,136.0,3.5,32.0,904.0,807.55,588.67
2016,9,7,13,0,844.0,137.0,3.5,32.0,899.0,776.7,568.29
2016,9,7,13,15,841.0,136.0,3.45,32.0,885.5,741.36,544.6
2016,9,7,13,30,838.0,135.0,3.4,32.0,872.0,703.89,518.16
2016,9,7,13,45,830.0,135.0,3.4,32.0,850.0,662.04,488.03
2016,9,7,14,0,822.0,135.0,3.4,32.0,828.0,617.13,455.15
2016,9,7,14,15,814.0,133.0,3.35,32.0,799.0,570.17,419.95
2016,9,7,14,30,806.0,131.0,3.3,32.0,770.0,522.3,383.22
2016,9,7,14,45,782.0,135.5,3.25,32.0,731.0,471.91,343.71
2016,9,7,15,0,758.0,140.0,3.2,32.0,692.0,422.64,304.16
2016,9,7,15,15,742.0,136.5,3.15,31.5,650.0,366.21,259.1
2016,9,7,15,30,726.0,133.0,3.1,31.0,608.0,314.83,216.8
2016,9,7,15,45,702.5,129.5,3.05,31.0,560.0,262.77,173.54
2016,9,7,16,0,679.0,126.0,3.0,31.0,512.0,212.9,132.93
2016,9,7,16,15,650.0,120.5,2.8,30.5,460.5,163.22,95.71
2016,9,7,16,30,621.0,115.0,2.6,30.0,409.0,116.83,66.9
2016,9,7,16,45,577.5,108.5,2.4,30.0,355.0,73.06,55.54
2016,9,7,17,0,534.0,102.0,2.2,30.0,301.0,69.9,53.12
2016,9,7,17,15,476.0,92.5,2.0,29.5,247.5,65.64,49.77
2016,9,7,17,30,418.0,83.0,1.8,29.0,194.0,60.51,45.52
2016,9,7,17,45,333.5,69.5,1.65,28.5,144.5,51.95,38.13
2016,9,7,18,0,249.0,56.0,1.5,28.0,95.0,42.96,30.08
2016,9,7,18,15,142.0,36.5,1.55,27.5,56.5,29.76,17.55
2016,9,7,18,30,35.0,17.0,1.6,27.0,18.0,16.2,0.0
2016,9,7,18,45,17.5,8.5,1.65,27.0,9.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.75,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,2.6,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.0,10.0,2.0,23.5,10.0,12.5,0.0
2016,9,8,6,30,14.0,20.0,2.3,24.0,20.0,29.61,0.0
2016,9,8,6,45,101.0,44.5,2.6,24.5,60.0,127.92,93.98
2016,9,8,7,0,188.0,69.0,2.9,25.0,100.0,210.19,164.28
2016,9,8,7,15,269.5,86.5,3.05,25.5,150.5,285.6,227.34
2016,9,8,7,30,351.0,104.0,3.2,26.0,201.0,379.67,302.9
2016,9,8,7,45,432.0,110.5,3.35,26.5,257.0,455.84,362.68
2016,9,8,8,0,513.0,117.0,3.5,27.0,313.0,537.27,424.47
2016,9,8,8,15,555.0,125.0,3.5,27.0,367.0,594.91,466.73
2016,9,8,8,30,597.0,133.0,3.5,27.0,421.0,659.69,512.98
2016,9,8,8,45,646.0,131.5,3.5,27.5,476.0,714.61,549.48
2016,9,8,9,0,695.0,130.0,3.5,28.0,531.0,769.39,584.91
2016,9,8,9,15,716.5,134.5,3.5,28.5,579.0,806.54,607.38
2016,9,8,9,30,738.0,139.0,3.5,29.0,627.0,841.74,628.33
2016,9,8,9,45,762.5,138.0,3.5,29.5,671.0,866.72,642.14
2016,9,8,10,0,787.0,137.0,3.5,30.0,715.0,894.23,657.65
2016,9,8,10,15,798.0,139.5,3.5,30.0,751.0,910.27,666.8
2016,9,8,10,30,809.0,142.0,3.5,30.0,787.0,923.19,674.05
2016,9,8,10,45,820.5,142.0,3.5,30.5,816.0,930.66,676.5
2016,9,8,11,0,832.0,142.0,3.5,31.0,845.0,934.83,676.95
2016,9,8,11,15,837.5,143.0,3.5,31.0,865.5,931.12,673.77
2016,9,8,11,30,843.0,144.0,3.5,31.0,886.0,924.03,668.59
2016,9,8,11,45,845.0,145.0,3.5,31.5,898.0,904.4,654.01
2016,9,8,12,0,847.0,146.0,3.5,32.0,910.0,888.24,641.94
2016,9,8,12,15,848.0,146.5,3.45,32.0,913.5,867.69,628.09
2016,9,8,12,30,849.0,147.0,3.4,32.0,917.0,844.23,612.41
2016,9,8,12,45,845.5,148.0,3.4,32.0,911.5,814.82,593.09
2016,9,8,13,0,842.0,149.0,3.4,32.0,906.0,785.26,573.65
2016,9,8,13,15,838.0,148.0,3.35,32.0,892.0,748.11,548.6
2016,9,8,13,30,834.0,147.0,3.3,32.0,878.0,708.94,520.78
2016,9,8,13,45,825.0,147.0,3.3,32.0,855.5,665.57,489.69
2016,9,8,14,0,816.0,147.0,3.3,32.0,833.0,620.94,457.07
2016,9,8,14,15,807.0,145.0,3.25,32.0,803.0,573.54,421.62
2016,9,8,14,30,798.0,143.0,3.2,32.0,773.0,525.36,384.73
2016,9,8,14,45,787.5,139.5,3.2,32.0,736.5,474.65,345.19
2016,9,8,15,0,777.0,136.0,3.2,32.0,700.0,423.77,304.44
2016,9,8,15,15,760.5,132.5,3.15,32.0,656.5,370.86,261.24
2016,9,8,15,30,744.0,129.0,3.1,32.0,613.0,313.78,214.3
2016,9,8,15,45,718.5,126.0,3.05,32.0,564.0,260.71,170.43
2016,9,8,16,0,693.0,123.0,3.0,32.0,515.0,210.03,129.48
2016,9,8,16,15,663.0,117.5,2.8,31.5,462.5,159.52,92.11
2016,9,8,16,30,633.0,112.0,2.6,31.0,410.0,112.4,63.63
2016,9,8,16,45,588.0,106.0,2.4,30.5,355.5,69.39,52.4
2016,9,8,17,0,543.0,100.0,2.2,30.0,301.0,68.63,52.08
2016,9,8,17,15,483.0,90.5,1.95,29.5,246.5,64.37,48.7
2016,9,8,17,30,423.0,81.0,1.7,29.0,192.0,59.18,44.38
2016,9,8,17,45,332.0,68.0,1.5,28.5,142.0,50.93,37.24
2016,9,8,18,0,241.0,55.0,1.3,28.0,92.0,42.29,29.45
2016,9,8,18,15,132.5,35.0,1.35,27.5,54.0,28.57,16.24
2016,9,8,18,30,24.0,15.0,1.4,27.0,16.0,14.3,0.0
2016,9,8,18,45,12.0,7.5,1.45,26.5,8.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,9,6,15,17.5,10.0,1.85,23.5,11.0,16.93,0.0
2016,9,9,6,30,35.0,20.0,2.1,24.0,22.0,44.69,0.0
2016,9,9,6,45,137.0,41.0,2.4,24.5,61.5,140.49,103.43
2016,9,9,7,0,239.0,62.0,2.7,25.0,101.0,238.08,186.36
2016,9,9,7,15,321.5,76.5,2.85,25.5,151.5,314.39,250.15
2016,9,9,7,30,404.0,91.0,3.0,26.0,202.0,397.66,317.34
2016,9,9,7,45,271.5,123.0,3.15,26.5,205.0,346.66,275.9
2016,9,9,8,0,139.0,155.0,3.3,27.0,208.0,283.85,223.83
2016,9,9,8,15,381.5,137.0,3.3,27.0,314.0,474.94,375.17
2016,9,9,8,30,624.0,119.0,3.3,27.0,420.0,664.33,516.67
2016,9,9,8,45,451.5,181.5,3.3,27.5,412.5,603.46,465.61
2016,9,9,9,0,279.0,244.0,3.3,28.0,405.0,523.09,400.78
2016,9,9,9,15,515.0,185.5,3.3,28.5,513.5,679.7,517.75
2016,9,9,9,30,751.0,127.0,3.3,29.0,622.0,833.61,622.75
2016,9,9,9,45,774.0,126.0,3.3,29.5,665.5,862.23,638.15
2016,9,9,10,0,797.0,125.0,3.3,30.0,709.0,888.36,652.68
2016,9,9,10,15,808.0,127.5,3.25,30.0,744.5,904.48,661.56
2016,9,9,10,30,819.0,130.0,3.2,30.0,780.0,917.46,668.52
2016,9,9,10,45,831.0,129.5,3.2,30.5,809.5,924.87,670.92
2016,9,9,11,0,843.0,129.0,3.2,31.0,839.0,922.08,666.83
2016,9,9,11,15,848.0,130.0,3.15,31.0,859.5,918.35,663.38
2016,9,9,11,30,853.0,131.0,3.1,31.0,880.0,911.29,657.92
2016,9,9,11,45,865.0,126.0,3.1,31.0,894.5,901.3,651.03
2016,9,9,12,0,877.0,121.0,3.1,31.0,909.0,887.92,642.06
2016,9,9,12,15,877.5,121.0,3.1,31.0,912.5,866.1,627.67
2016,9,9,12,30,878.0,121.0,3.1,31.0,916.0,841.3,611.4
2016,9,9,12,45,877.5,120.5,3.1,31.5,911.0,812.36,591.21
2016,9,9,13,0,877.0,120.0,3.1,32.0,906.0,780.73,569.28
