Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,13,15,873.5,119.5,3.05,31.5,892.5,744.36,546.15
2016,9,9,13,30,870.0,119.0,3.0,31.0,879.0,705.78,520.35
2016,9,9,13,45,865.0,117.5,3.0,31.0,857.0,663.33,489.78
2016,9,9,14,0,860.0,116.0,3.0,31.0,835.0,619.14,457.3
2016,9,9,14,15,852.0,114.5,3.0,31.0,805.5,571.75,421.73
2016,9,9,14,30,844.0,113.0,3.0,31.0,776.0,523.29,384.41
2016,9,9,14,45,826.5,114.5,3.0,31.0,738.0,467.79,341.06
2016,9,9,15,0,809.0,116.0,3.0,31.0,700.0,416.44,299.55
2016,9,9,15,15,794.0,113.0,2.95,30.5,657.0,362.85,255.86
2016,9,9,15,30,779.0,110.0,2.9,30.0,614.0,309.95,211.79
2016,9,9,15,45,759.0,106.5,2.9,30.0,566.0,256.41,166.83
2016,9,9,16,0,739.0,103.0,2.9,30.0,518.0,204.61,124.4
2016,9,9,16,15,507.0,145.0,2.7,29.5,416.5,161.34,100.86
2016,9,9,16,30,275.0,187.0,2.5,29.0,315.0,152.05,106.86
2016,9,9,16,45,264.5,163.5,2.35,29.0,273.5,117.49,92.61
2016,9,9,17,0,254.0,140.0,2.2,29.0,232.0,102.98,80.89
2016,9,9,17,15,231.5,117.5,2.05,28.5,190.5,88.35,68.98
2016,9,9,17,30,209.0,95.0,1.9,28.0,149.0,73.02,56.17
2016,9,9,17,45,171.5,73.5,1.75,27.5,110.5,57.67,43.01
2016,9,9,18,0,134.0,52.0,1.6,27.0,72.0,41.7,29.0
2016,9,9,18,15,67.0,32.0,1.6,26.5,42.0,27.28,14.82
2016,9,9,18,30,0.0,12.0,1.6,26.0,12.0,11.44,0.0
2016,9,9,18,45,0.0,6.0,1.65,26.0,6.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,10,6,15,45.5,9.5,0.5,23.0,12.0,28.23,0.0
2016,9,10,6,30,91.0,19.0,0.4,23.0,24.0,82.09,0.0
2016,9,10,6,45,217.0,34.5,0.35,23.5,64.5,181.97,134.16
2016,9,10,7,0,343.0,50.0,0.3,24.0,105.0,279.84,216.86
2016,9,10,7,15,353.5,67.5,0.4,24.5,145.0,321.53,252.12
2016,9,10,7,30,364.0,85.0,0.5,25.0,185.0,363.17,285.51
2016,9,10,7,45,339.0,111.5,0.6,25.5,221.0,391.07,306.14
2016,9,10,8,0,314.0,138.0,0.7,26.0,257.0,402.29,313.58
2016,9,10,8,15,157.0,134.5,0.75,26.0,194.0,272.05,212.56
2016,9,10,8,30,0.0,131.0,0.8,26.0,131.0,126.25,95.26
2016,9,10,8,45,0.0,70.5,0.85,26.5,70.5,65.62,47.23
2016,9,10,9,0,0.0,10.0,0.9,27.0,10.0,9.29,1.86
2016,9,10,9,15,7.0,116.5,1.05,27.0,121.0,115.73,86.75
2016,9,10,9,30,14.0,223.0,1.2,27.0,232.0,229.06,173.4
2016,9,10,9,45,404.5,172.5,1.35,27.0,467.0,574.47,436.57
2016,9,10,10,0,795.0,122.0,1.5,27.0,702.0,881.25,643.82
2016,9,10,10,15,805.5,124.0,1.6,27.0,737.5,896.27,649.99
2016,9,10,10,30,816.0,126.0,1.7,27.0,773.0,908.18,657.54
2016,9,10,10,45,823.0,128.5,1.85,27.5,801.0,914.13,660.64
2016,9,10,11,0,830.0,131.0,2.0,28.0,829.0,909.82,657.23
2016,9,10,11,15,835.0,132.0,2.1,28.0,849.0,906.07,655.14
2016,9,10,11,30,840.0,133.0,2.2,28.0,869.0,899.05,651.0
2016,9,10,11,45,850.5,129.0,2.3,28.0,883.0,888.77,644.84
2016,9,10,12,0,861.0,125.0,2.4,28.0,897.0,875.18,636.58
2016,9,10,12,15,861.5,125.0,2.45,28.0,900.0,853.59,622.72
2016,9,10,12,30,862.0,125.0,2.5,28.0,903.0,829.07,606.97
2016,9,10,12,45,860.5,125.0,2.6,28.0,898.0,800.14,588.56
2016,9,10,13,0,859.0,125.0,2.7,28.0,893.0,768.63,568.28
2016,9,10,13,15,855.5,124.0,2.75,28.0,879.5,732.33,544.29
2016,9,10,13,30,852.0,123.0,2.8,28.0,866.0,693.89,517.32
2016,9,10,13,45,846.5,122.0,2.85,28.0,844.0,652.19,487.11
2016,9,10,14,0,841.0,121.0,2.9,28.0,822.0,608.85,454.98
2016,9,10,14,15,833.0,119.5,2.9,28.0,792.5,562.25,419.52
2016,9,10,14,30,825.0,118.0,2.9,28.0,763.0,514.62,382.34
2016,9,10,14,45,815.0,115.0,2.9,28.0,726.5,459.68,338.89
2016,9,10,15,0,805.0,112.0,2.9,28.0,690.0,408.13,296.66
2016,9,10,15,15,790.5,109.0,2.9,28.0,647.5,354.96,252.23
2016,9,10,15,30,776.0,106.0,2.9,28.0,605.0,302.44,207.55
2016,9,10,15,45,437.5,175.0,2.9,28.0,452.0,230.84,159.46
2016,9,10,16,0,99.0,244.0,2.9,28.0,299.0,216.74,160.57
2016,9,10,16,15,388.5,167.5,2.75,27.5,352.0,162.26,107.44
2016,9,10,16,30,678.0,91.0,2.6,27.0,405.0,93.05,49.99
2016,9,10,16,45,634.5,87.0,2.5,27.0,350.5,55.67,41.68
2016,9,10,17,0,591.0,83.0,2.4,27.0,296.0,55.66,41.83
2016,9,10,17,15,535.0,75.0,2.3,26.5,242.0,52.4,39.2
2016,9,10,17,30,479.0,67.0,2.2,26.0,188.0,48.95,36.25
2016,9,10,17,45,385.5,56.5,2.1,26.0,138.0,43.0,30.88
2016,9,10,18,0,292.0,46.0,2.0,26.0,88.0,35.37,23.81
2016,9,10,18,15,172.5,29.0,2.1,25.5,50.5,22.73,10.91
2016,9,10,18,30,53.0,12.0,2.2,25.0,13.0,11.44,0.0
2016,9,10,18,45,26.5,6.0,2.35,25.0,6.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.45,21.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.5,20.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.45,19.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,9,11,6,15,34.5,9.0,2.7,19.5,10.5,8.58,0.0
2016,9,11,6,30,69.0,18.0,2.8,20.0,21.0,62.51,0.0
2016,9,11,6,45,173.5,37.0,2.9,20.5,60.5,163.56,122.02
2016,9,11,7,0,278.0,56.0,3.0,21.0,100.0,251.42,200.0
2016,9,11,7,15,356.0,69.5,2.95,21.5,150.5,325.29,263.01
2016,9,11,7,30,434.0,83.0,2.9,22.0,201.0,405.69,328.81
2016,9,11,7,45,488.5,93.0,2.85,23.0,254.5,470.87,379.32
2016,9,11,8,0,543.0,103.0,2.8,24.0,308.0,544.68,433.92
2016,9,11,8,15,582.0,111.0,2.7,24.5,361.5,601.86,474.63
2016,9,11,8,30,621.0,119.0,2.6,25.0,415.0,659.45,513.76
2016,9,11,8,45,648.0,125.5,2.55,25.5,466.0,705.4,543.26
2016,9,11,9,0,675.0,132.0,2.5,26.0,517.0,750.3,571.37
2016,9,11,9,15,696.5,136.5,2.45,26.5,564.5,786.71,593.01
2016,9,11,9,30,718.0,141.0,2.4,27.0,612.0,821.22,613.05
2016,9,11,9,45,734.5,145.0,2.35,27.5,653.5,848.44,627.9
2016,9,11,10,0,751.0,149.0,2.3,28.0,695.0,873.1,640.96
2016,9,11,10,15,763.0,152.0,2.3,28.0,730.5,885.32,647.5
2016,9,11,10,30,775.0,155.0,2.3,28.0,766.0,899.17,655.34
2016,9,11,10,45,786.0,155.5,2.3,28.5,795.0,906.32,657.58
2016,9,11,11,0,797.0,156.0,2.3,29.0,824.0,910.25,657.91
2016,9,11,11,15,803.0,157.5,2.3,29.0,844.5,907.34,655.29
2016,9,11,11,30,809.0,159.0,2.3,29.0,865.0,901.14,650.74
2016,9,11,11,45,847.5,137.0,2.3,29.5,885.5,891.3,642.71
2016,9,11,12,0,886.0,115.0,2.3,30.0,906.0,884.41,636.77
2016,9,11,12,15,886.5,115.0,2.3,30.0,909.5,862.32,622.32
2016,9,11,12,30,887.0,115.0,2.3,30.0,913.0,837.21,606.06
2016,9,11,12,45,887.0,114.5,2.3,30.5,908.5,808.32,586.15
2016,9,11,13,0,887.0,114.0,2.3,31.0,904.0,776.67,564.47
2016,9,11,13,15,884.0,113.5,2.25,31.0,890.0,740.24,540.37
2016,9,11,13,30,881.0,113.0,2.2,31.0,876.0,701.53,513.54
2016,9,11,13,45,876.5,111.0,2.2,31.0,854.5,658.44,482.87
2016,9,11,14,0,872.0,109.0,2.2,31.0,833.0,613.56,450.22
2016,9,11,14,15,864.5,107.5,2.2,31.0,803.0,565.87,414.7
2016,9,11,14,30,857.0,106.0,2.2,31.0,773.0,517.04,377.35
2016,9,11,14,45,835.5,110.0,2.2,31.0,734.0,465.63,337.05
2016,9,11,15,0,814.0,114.0,2.2,31.0,695.0,409.9,292.66
2016,9,11,15,15,799.0,111.0,2.2,31.0,652.0,356.07,248.53
2016,9,11,15,30,784.0,108.0,2.2,31.0,609.0,302.94,204.15
2016,9,11,15,45,765.0,104.0,2.2,31.0,560.5,249.02,159.3
2016,9,11,16,0,746.0,100.0,2.2,31.0,512.0,196.74,117.08
2016,9,11,16,15,718.5,95.5,2.1,30.5,460.0,139.64,75.54
2016,9,11,16,30,691.0,91.0,2.0,30.0,408.0,90.53,48.18
2016,9,11,16,45,654.5,85.0,1.9,29.5,353.5,54.53,40.27
2016,9,11,17,0,618.0,79.0,1.8,29.0,299.0,52.89,39.14
2016,9,11,17,15,562.0,71.5,1.65,28.0,244.5,49.87,36.8
2016,9,11,17,30,506.0,64.0,1.5,27.0,190.0,46.69,34.17
2016,9,11,17,45,422.5,53.0,1.35,26.5,139.0,40.16,28.39
2016,9,11,18,0,339.0,42.0,1.2,26.0,88.0,33.27,22.0
2016,9,11,18,15,203.0,26.5,1.2,25.5,50.5,20.79,8.81
2016,9,11,18,30,67.0,11.0,1.2,25.0,13.0,10.48,0.0
2016,9,11,18,45,33.5,5.5,1.2,25.0,6.5,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,12,6,15,53.0,9.0,0.8,21.0,11.0,8.58,0.0
2016,9,12,6,30,106.0,18.0,0.9,21.0,22.0,86.48,0.0
2016,9,12,6,45,225.5,34.0,1.05,21.5,63.0,185.53,137.13
2016,9,12,7,0,345.0,50.0,1.2,22.0,104.0,280.22,220.48
2016,9,12,7,15,425.0,61.0,1.0,22.5,155.5,358.75,285.2
2016,9,12,7,30,505.0,72.0,0.8,23.0,207.0,441.71,349.68
2016,9,12,7,45,555.5,80.5,0.6,24.0,261.5,506.44,395.76
2016,9,12,8,0,606.0,89.0,0.4,25.0,316.0,573.29,440.08
2016,9,12,8,15,643.0,95.0,0.45,25.5,370.0,628.42,476.53
2016,9,12,8,30,680.0,101.0,0.5,26.0,424.0,683.78,511.88
2016,9,12,8,45,703.5,107.0,0.55,27.0,475.0,727.82,537.63
2016,9,12,9,0,727.0,113.0,0.6,28.0,526.0,770.54,562.0
2016,9,12,9,15,516.5,198.0,0.6,28.5,504.5,691.77,504.86
2016,9,12,9,30,306.0,283.0,0.6,29.0,483.0,593.0,432.02
2016,9,12,9,45,312.0,303.0,0.6,29.5,518.5,621.0,449.72
2016,9,12,10,0,318.0,323.0,0.6,30.0,554.0,647.5,464.84
2016,9,12,10,15,567.0,228.0,0.65,30.0,664.5,788.65,562.28
2016,9,12,10,30,816.0,133.0,0.7,30.0,775.0,911.45,638.68
2016,9,12,10,45,823.5,135.0,0.75,30.5,803.0,917.04,639.1
2016,9,12,11,0,831.0,137.0,0.8,31.0,831.0,919.29,639.21
2016,9,12,11,15,836.0,138.0,0.85,31.0,851.0,914.82,636.66
2016,9,12,11,30,841.0,139.0,0.9,31.0,871.0,900.83,628.45
2016,9,12,11,45,844.5,139.5,0.95,31.0,883.0,888.44,621.4
2016,9,12,12,0,848.0,140.0,1.0,31.0,895.0,872.86,612.39
2016,9,12,12,15,848.5,140.0,1.05,31.0,898.5,851.18,599.6
2016,9,12,12,30,849.0,140.0,1.1,31.0,902.0,826.62,585.02
2016,9,12,12,45,562.5,287.0,1.15,31.5,790.5,715.16,508.59
2016,9,12,13,0,276.0,434.0,1.2,32.0,679.0,608.11,431.52
2016,9,12,13,15,555.5,287.0,1.2,32.0,770.0,660.27,472.9
2016,9,12,13,30,835.0,140.0,1.2,32.0,861.0,690.89,496.94
2016,9,12,13,45,827.0,139.5,1.3,32.0,838.5,647.6,467.15
2016,9,12,14,0,819.0,139.0,1.4,32.0,816.0,602.98,436.17
2016,9,12,14,15,810.5,137.0,1.45,31.5,786.0,555.66,402.83
2016,9,12,14,30,802.0,135.0,1.5,31.0,756.0,507.51,367.66
2016,9,12,14,45,788.5,133.0,1.55,31.0,718.5,456.55,328.54
2016,9,12,15,0,775.0,131.0,1.6,31.0,681.0,405.72,288.31
2016,9,12,15,15,758.5,127.5,1.65,31.0,638.0,353.01,245.7
2016,9,12,15,30,742.0,124.0,1.7,31.0,595.0,296.22,199.33
2016,9,12,15,45,716.5,121.0,1.75,31.0,546.0,243.56,156.24
2016,9,12,16,0,691.0,118.0,1.8,31.0,497.0,193.32,116.43
2016,9,12,16,15,661.5,112.5,1.75,30.5,445.0,143.4,81.02
2016,9,12,16,30,632.0,107.0,1.7,30.0,393.0,96.83,55.88
2016,9,12,16,45,586.5,100.5,1.65,30.0,338.5,66.43,50.1
2016,9,12,17,0,541.0,94.0,1.6,30.0,284.0,65.06,49.13
2016,9,12,17,15,482.5,84.0,1.45,29.0,231.0,60.56,45.6
2016,9,12,17,30,424.0,74.0,1.3,28.0,178.0,54.5,40.56
2016,9,12,17,45,334.5,60.5,1.2,27.5,128.5,45.64,32.81
2016,9,12,18,0,245.0,47.0,1.1,27.0,79.0,36.37,24.34
2016,9,12,18,15,137.0,27.5,1.1,26.5,44.0,21.65,8.35
2016,9,12,18,30,29.0,8.0,1.1,26.0,9.0,7.63,0.0
2016,9,12,18,45,14.5,4.0,1.15,26.0,4.5,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,6,15,0.0,8.5,0.9,22.5,8.5,0.0,0.0
2016,9,13,6,30,0.0,17.0,1.1,23.0,17.0,17.17,0.0
2016,9,13,6,45,99.5,36.5,1.35,23.5,52.0,114.13,81.72
2016,9,13,7,0,199.0,56.0,1.6,24.0,87.0,195.75,152.64
2016,9,13,7,15,255.0,74.5,1.55,24.5,131.5,258.26,205.13
2016,9,13,7,30,311.0,93.0,1.5,25.0,176.0,337.36,268.37
2016,9,13,7,45,352.5,108.0,1.5,26.0,223.0,394.36,311.83
2016,9,13,8,0,394.0,123.0,1.5,27.0,270.0,453.57,355.1
2016,9,13,8,15,523.0,115.0,1.45,27.0,343.0,559.06,433.28
2016,9,13,8,30,652.0,107.0,1.4,27.0,416.0,667.4,508.88
2016,9,13,8,45,449.5,176.0,1.35,27.5,401.0,591.72,448.75
2016,9,13,9,0,247.0,245.0,1.3,28.0,386.0,494.97,373.28
2016,9,13,9,15,299.5,258.0,1.2,28.5,443.0,556.75,416.27
2016,9,13,9,30,352.0,271.0,1.1,29.0,500.0,619.42,457.22
2016,9,13,9,45,293.0,305.0,1.05,29.5,504.5,605.35,442.74
2016,9,13,10,0,234.0,339.0,1.0,30.0,509.0,575.0,418.31
2016,9,13,10,15,304.0,340.5,0.9,30.0,572.5,650.38,468.95
2016,9,13,10,30,374.0,342.0,0.8,30.0,636.0,712.58,508.55
2016,9,13,10,45,339.5,367.0,0.75,30.5,641.0,702.03,497.44
2016,9,13,11,0,305.0,392.0,0.7,31.0,646.0,689.53,486.03
2016,9,13,11,15,571.0,265.0,0.7,31.0,755.0,804.7,566.41
2016,9,13,11,30,837.0,138.0,0.7,31.0,864.0,893.7,622.16
2016,9,13,11,45,845.5,135.0,0.75,31.5,877.0,882.3,613.23
2016,9,13,12,0,854.0,132.0,0.8,32.0,890.0,867.64,603.72
2016,9,13,12,15,854.5,132.0,0.9,32.0,893.0,845.87,591.84
2016,9,13,12,30,855.0,132.0,1.0,32.0,896.0,821.19,578.06
2016,9,13,12,45,852.5,132.5,1.15,32.0,890.0,791.82,561.71
2016,9,13,13,0,850.0,133.0,1.3,32.0,884.0,759.95,543.35
2016,9,13,13,15,632.5,248.5,1.4,32.0,802.5,677.61,486.13
2016,9,13,13,30,415.0,364.0,1.5,32.0,721.0,603.71,433.1
2016,9,13,13,45,348.5,377.5,1.6,32.0,672.5,552.18,397.74
2016,9,13,14,0,282.0,391.0,1.7,32.0,624.0,503.53,363.73
2016,9,13,14,15,371.5,343.5,1.8,32.0,638.0,493.44,357.51
2016,9,13,14,30,461.0,296.0,1.9,32.0,652.0,470.76,341.1
2016,9,13,14,45,611.0,214.5,2.0,32.0,661.5,440.46,317.64
2016,9,13,15,0,761.0,133.0,2.1,32.0,671.0,398.76,283.19
2016,9,13,15,15,744.0,129.5,2.15,31.5,628.0,346.67,241.33
2016,9,13,15,30,727.0,126.0,2.2,31.0,585.0,290.43,195.64
2016,9,13,15,45,700.5,123.0,2.3,31.0,536.0,238.47,153.06
2016,9,13,16,0,674.0,120.0,2.4,31.0,487.0,189.07,114.03
2016,9,13,16,15,643.0,114.0,2.35,30.5,435.5,139.7,79.38
2016,9,13,16,30,612.0,108.0,2.3,30.0,384.0,93.89,55.36
2016,9,13,16,45,565.0,102.0,2.25,30.0,329.5,67.9,51.36
2016,9,13,17,0,518.0,96.0,2.2,30.0,275.0,67.04,50.8
2016,9,13,17,15,457.0,85.5,2.0,29.5,222.5,61.46,46.26
2016,9,13,17,30,396.0,75.0,1.8,29.0,170.0,55.36,41.09
2016,9,13,17,45,303.5,60.5,1.65,28.5,121.5,45.74,32.68
2016,9,13,18,0,211.0,46.0,1.5,28.0,73.0,35.65,23.51
2016,9,13,18,15,105.5,23.0,1.5,27.5,36.5,18.02,4.8
2016,9,13,18,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.9,25.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.0,22.5,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,6,15,33.5,8.0,1.4,23.5,9.5,0.0,0.0
2016,9,14,6,30,67.0,16.0,1.7,24.0,19.0,57.54,0.0
2016,9,14,6,45,178.5,33.5,2.05,24.5,57.5,160.68,115.76
2016,9,14,7,0,290.0,51.0,2.4,25.0,96.0,250.18,195.16
2016,9,14,7,15,370.5,63.5,2.35,25.5,146.0,324.39,257.49
2016,9,14,7,30,451.0,76.0,2.3,26.0,196.0,405.38,322.6
2016,9,14,7,45,505.5,85.0,2.3,26.5,249.0,475.19,376.33
2016,9,14,8,0,560.0,94.0,2.3,27.0,302.0,543.48,426.82
2016,9,14,8,15,598.5,101.0,2.3,27.0,355.0,599.21,467.03
2016,9,14,8,30,637.0,108.0,2.3,27.0,408.0,655.34,505.62
2016,9,14,8,45,439.0,176.5,2.3,27.5,394.5,582.69,447.27
2016,9,14,9,0,241.0,245.0,2.3,28.0,381.0,489.39,373.05
2016,9,14,9,15,487.0,186.0,2.35,28.5,491.5,650.12,493.07
2016,9,14,9,30,733.0,127.0,2.4,29.0,602.0,813.01,604.11
2016,9,14,9,45,746.5,131.5,2.5,29.5,643.0,834.17,614.86
2016,9,14,10,0,760.0,136.0,2.6,30.0,684.0,856.79,627.8
2016,9,14,10,15,771.5,138.5,2.65,30.0,719.0,872.53,637.11
2016,9,14,10,30,783.0,141.0,2.7,30.0,754.0,885.22,644.58
2016,9,14,10,45,494.0,275.5,2.75,30.5,667.5,757.66,553.76
2016,9,14,11,0,205.0,410.0,2.8,31.0,581.0,605.97,441.22
2016,9,14,11,15,175.0,421.5,2.85,31.0,570.0,583.84,425.53
2016,9,14,11,30,145.0,433.0,2.9,31.0,559.0,561.33,408.83
2016,9,14,11,45,485.0,288.5,3.0,31.5,716.5,722.6,528.54
2016,9,14,12,0,825.0,144.0,3.1,32.0,874.0,856.43,620.64
2016,9,14,12,15,477.5,295.5,3.1,32.0,718.5,691.3,503.63
2016,9,14,12,30,130.0,447.0,3.1,32.0,563.0,528.49,382.92
2016,9,14,12,45,284.5,406.0,3.15,32.0,657.5,602.65,438.89
2016,9,14,13,0,439.0,365.0,3.2,32.0,752.0,665.01,484.23
2016,9,14,13,15,628.0,253.5,3.2,32.0,797.0,676.43,495.46
2016,9,14,13,30,817.0,142.0,3.2,32.0,842.0,674.3,496.66
2016,9,14,13,45,536.0,268.5,3.25,32.0,723.0,572.07,420.19
2016,9,14,14,0,255.0,395.0,3.3,32.0,604.0,489.92,358.13
2016,9,14,14,15,526.0,262.0,3.3,32.0,672.5,502.63,369.2
2016,9,14,14,30,797.0,129.0,3.3,32.0,741.0,493.27,361.13
2016,9,14,14,45,788.5,125.0,3.3,32.0,705.0,443.07,321.11
2016,9,14,15,0,780.0,121.0,3.3,32.0,669.0,392.51,279.91
2016,9,14,15,15,764.0,117.5,3.25,31.5,626.0,339.8,236.75
2016,9,14,15,30,748.0,114.0,3.2,31.0,583.0,287.97,193.59
2016,9,14,15,45,732.5,108.0,3.2,31.0,536.0,235.29,149.64
2016,9,14,16,0,717.0,102.0,3.2,31.0,489.0,178.66,104.44
2016,9,14,16,15,688.5,97.0,3.0,30.5,437.5,128.01,69.05
2016,9,14,16,30,660.0,92.0,2.8,30.0,386.0,80.52,45.18
2016,9,14,16,45,629.5,83.5,2.65,30.0,333.5,54.1,39.88
2016,9,14,17,0,599.0,75.0,2.5,30.0,281.0,50.49,36.97
2016,9,14,17,15,541.0,67.5,2.2,29.5,227.0,47.32,34.4
2016,9,14,17,30,483.0,60.0,1.9,29.0,173.0,44.0,31.54
2016,9,14,17,45,398.5,48.5,1.6,28.5,124.5,36.86,25.24
2016,9,14,18,0,314.0,37.0,1.3,28.0,76.0,29.31,18.25
2016,9,14,18,15,157.0,18.5,1.25,27.5,38.0,14.45,1.44
2016,9,14,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.15,23.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,1.1,23.0,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.4,23.0,11.0,21.5,0.0
2016,9,15,6,45,91.5,35.0,1.75,23.5,47.5,107.98,75.97
2016,9,15,7,0,157.0,60.0,2.1,24.0,84.0,178.99,138.89
2016,9,15,7,15,220.0,82.5,2.05,24.5,131.5,248.68,197.29
2016,9,15,7,30,283.0,105.0,2.0,25.0,179.0,323.09,257.56
2016,9,15,7,45,338.0,121.0,2.0,26.0,230.5,387.58,307.52
2016,9,15,8,0,393.0,137.0,2.0,27.0,282.0,468.14,367.17
2016,9,15,8,15,432.5,150.5,2.05,27.5,333.5,525.24,408.18
2016,9,15,8,30,472.0,164.0,2.1,28.0,385.0,583.41,448.83
2016,9,15,8,45,505.5,172.5,2.15,28.5,435.0,631.47,481.26
2016,9,15,9,0,539.0,181.0,2.2,29.0,485.0,679.41,512.93
2016,9,15,9,15,562.5,189.0,2.25,29.0,530.5,717.59,538.16
2016,9,15,9,30,586.0,197.0,2.3,29.0,576.0,754.43,562.26
2016,9,15,9,45,602.5,204.0,2.4,29.5,616.0,787.07,582.26
2016,9,15,10,0,619.0,211.0,2.5,30.0,656.0,812.79,597.61
2016,9,15,10,15,397.5,295.5,2.55,30.5,587.0,696.7,511.35
2016,9,15,10,30,176.0,380.0,2.6,31.0,518.0,558.16,408.73
2016,9,15,10,45,419.0,305.0,2.65,31.5,648.5,717.96,524.6
2016,9,15,11,0,662.0,230.0,2.7,32.0,779.0,858.58,621.17
2016,9,15,11,15,668.5,232.5,2.75,32.0,798.5,856.64,618.39
2016,9,15,11,30,675.0,235.0,2.8,32.0,818.0,851.78,614.92
2016,9,15,11,45,406.0,339.5,2.85,32.0,691.0,701.67,508.25
2016,9,15,12,0,137.0,444.0,2.9,32.0,564.0,548.69,396.95
2016,9,15,12,15,211.0,438.0,2.9,32.0,624.5,595.54,431.72
2016,9,15,12,30,285.0,432.0,2.9,32.0,685.0,640.86,463.79
2016,9,15,12,45,482.0,335.0,2.95,32.5,760.0,690.54,501.13
2016,9,15,13,0,679.0,238.0,3.0,33.0,835.0,725.64,527.47
2016,9,15,13,15,674.5,236.5,3.0,33.0,821.0,691.38,503.21
2016,9,15,13,30,670.0,235.0,3.0,33.0,807.0,655.69,478.03
2016,9,15,13,45,487.0,308.5,3.05,33.0,718.5,573.82,418.15
2016,9,15,14,0,304.0,382.0,3.1,33.0,630.0,506.02,368.07
2016,9,15,14,15,471.0,300.0,3.1,32.5,667.5,502.95,367.5
2016,9,15,14,30,638.0,218.0,3.1,32.0,705.0,485.97,354.76
2016,9,15,14,45,387.5,274.0,3.1,32.0,565.5,389.08,283.55
2016,9,15,15,0,137.0,330.0,3.1,32.0,426.0,325.17,238.23
2016,9,15,15,15,152.0,308.0,3.05,32.0,408.0,300.78,219.68
2016,9,15,15,30,167.0,286.0,3.0,32.0,390.0,274.86,199.46
2016,9,15,15,45,214.0,256.5,2.95,32.0,378.5,248.72,177.69
2016,9,15,16,0,261.0,227.0,2.9,32.0,367.0,210.23,146.56
2016,9,15,16,15,375.5,185.0,2.7,31.5,363.0,171.21,114.34
2016,9,15,16,30,490.0,143.0,2.5,31.0,359.0,111.48,73.89
2016,9,15,16,45,458.0,128.5,2.4,30.5,308.5,88.29,68.18
2016,9,15,17,0,426.0,114.0,2.3,30.0,258.0,80.49,62.02
2016,9,15,17,15,368.0,99.0,2.0,29.5,206.5,71.75,54.85
2016,9,15,17,30,310.0,84.0,1.7,29.0,155.0,62.51,47.01
2016,9,15,17,45,240.5,64.0,1.45,28.5,109.5,48.73,35.05
2016,9,15,18,0,171.0,44.0,1.2,28.0,64.0,35.58,23.17
2016,9,15,18,15,85.5,22.0,1.15,27.5,32.0,18.3,1.02
2016,9,15,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,7.5,0.95,23.5,8.5,0.0,0.0
2016,9,16,6,30,73.0,15.0,1.2,24.0,17.0,47.78,0.0
2016,9,16,6,45,190.5,31.5,1.55,24.5,56.0,163.58,116.01
2016,9,16,7,0,308.0,48.0,1.9,25.0,95.0,255.18,198.36
2016,9,16,7,15,389.5,60.0,1.9,25.5,145.0,329.84,261.02
2016,9,16,7,30,471.0,72.0,1.9,26.0,195.0,415.95,329.77
2016,9,16,7,45,259.5,107.0,1.9,26.5,177.5,314.8,249.57
2016,9,16,8,0,48.0,142.0,1.9,27.0,160.0,189.52,147.21
2016,9,16,8,15,39.5,160.0,1.9,27.5,176.5,201.81,156.18
2016,9,16,8,30,31.0,178.0,1.9,28.0,193.0,213.52,164.07
2016,9,16,8,45,370.5,145.5,1.95,28.5,351.5,488.55,378.72
2016,9,16,9,0,710.0,113.0,2.0,29.0,510.0,749.59,563.26
2016,9,16,9,15,730.5,117.0,2.0,29.5,557.0,784.83,582.0
2016,9,16,9,30,751.0,121.0,2.0,30.0,604.0,814.31,598.57
2016,9,16,9,45,765.5,124.5,2.0,30.5,645.5,839.52,612.21
2016,9,16,10,0,780.0,128.0,2.0,31.0,687.0,861.99,624.03
2016,9,16,10,15,791.5,130.5,1.95,31.0,722.0,877.72,632.28
2016,9,16,10,30,803.0,133.0,1.9,31.0,757.0,890.35,638.65
2016,9,16,10,45,809.5,135.5,1.9,31.5,784.0,895.19,639.36
2016,9,16,11,0,816.0,138.0,1.9,32.0,811.0,896.72,638.19
2016,9,16,11,15,821.5,139.5,1.9,32.0,831.0,892.97,635.11
2016,9,16,11,30,827.0,141.0,1.9,32.0,851.0,885.9,630.11
2016,9,16,11,45,481.5,291.5,1.9,32.5,706.5,719.01,515.58
2016,9,16,12,0,136.0,442.0,1.9,33.0,562.0,545.3,389.57
2016,9,16,12,15,241.0,428.5,1.9,33.0,642.0,610.39,437.11
2016,9,16,12,30,346.0,415.0,1.9,33.0,722.0,672.52,480.0
2016,9,16,12,45,341.5,412.0,1.9,33.0,713.0,649.44,463.83
2016,9,16,13,0,337.0,409.0,1.9,33.0,704.0,625.68,447.74
2016,9,16,13,15,588.5,269.5,1.9,33.0,774.0,658.14,474.75
2016,9,16,13,30,840.0,130.0,1.9,33.0,844.0,672.68,487.88
2016,9,16,13,45,833.0,129.0,1.9,33.5,821.5,630.17,456.37
2016,9,16,14,0,826.0,128.0,1.9,34.0,799.0,584.03,422.23
2016,9,16,14,15,817.5,126.0,1.95,33.5,769.0,536.39,388.06
2016,9,16,14,30,809.0,124.0,2.0,33.0,739.0,487.92,352.05
2016,9,16,14,45,788.0,126.0,2.05,33.0,700.0,436.94,312.39
2016,9,16,15,0,767.0,128.0,2.1,33.0,661.0,386.84,272.32
2016,9,16,15,15,750.0,124.5,2.1,33.0,618.0,334.54,229.7
2016,9,16,15,30,733.0,121.0,2.1,33.0,575.0,278.2,183.64
2016,9,16,15,45,710.5,117.0,2.1,33.0,526.5,226.21,141.34
2016,9,16,16,0,688.0,113.0,2.1,33.0,478.0,176.32,102.69
2016,9,16,16,15,657.5,107.0,2.0,32.5,426.5,126.56,69.47
2016,9,16,16,30,627.0,101.0,1.9,32.0,375.0,80.28,48.29
2016,9,16,16,45,588.0,93.0,1.85,31.5,321.5,61.85,46.05
2016,9,16,17,0,549.0,85.0,1.8,31.0,268.0,58.96,43.87
2016,9,16,17,15,487.5,75.5,1.6,30.5,215.0,54.53,40.26
2016,9,16,17,30,426.0,66.0,1.4,30.0,162.0,49.86,36.24
2016,9,16,17,45,339.5,52.0,1.25,29.5,114.5,39.49,27.2
2016,9,16,18,0,253.0,38.0,1.1,29.0,67.0,29.55,18.05
2016,9,16,18,15,126.5,19.0,1.05,28.5,33.5,14.96,0.0
2016,9,16,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.0,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,6,15,44.0,7.0,1.15,23.5,8.5,0.0,0.0
2016,9,17,6,30,88.0,14.0,1.4,24.0,17.0,53.56,0.0
2016,9,17,6,45,208.0,30.0,1.65,24.5,56.0,169.92,119.55
2016,9,17,7,0,328.0,46.0,1.9,25.0,95.0,262.92,204.2
2016,9,17,7,15,410.0,57.0,1.8,25.5,145.5,341.25,269.59
2016,9,17,7,30,492.0,68.0,1.7,26.0,196.0,423.87,335.38
2016,9,17,7,45,543.0,77.0,1.65,27.0,249.5,488.31,383.65
2016,9,17,8,0,594.0,86.0,1.6,28.0,303.0,554.94,431.07
2016,9,17,8,15,631.5,92.0,1.45,28.5,356.0,609.42,467.29
2016,9,17,8,30,669.0,98.0,1.3,29.0,409.0,664.18,501.64
2016,9,17,8,45,691.5,104.5,1.15,29.5,459.5,707.19,526.48
2016,9,17,9,0,714.0,111.0,1.0,30.0,510.0,748.82,549.45
2016,9,17,9,15,734.0,115.0,0.8,30.5,556.5,783.62,566.31
2016,9,17,9,30,754.0,119.0,0.6,31.0,603.0,812.75,578.68
2016,9,17,9,45,489.5,227.5,0.45,31.5,549.5,704.29,501.18
2016,9,17,10,0,225.0,336.0,0.3,32.0,496.0,561.14,398.19
2016,9,17,10,15,511.0,236.0,0.3,32.0,624.5,734.09,518.47
2016,9,17,10,30,797.0,136.0,0.3,32.0,753.0,885.75,611.7
2016,9,17,10,45,544.0,263.0,0.35,32.5,691.0,785.31,544.03
2016,9,17,11,0,291.0,390.0,0.4,33.0,629.0,670.66,465.25
2016,9,17,11,15,554.5,267.5,0.5,33.0,737.5,782.63,545.22
2016,9,17,11,30,818.0,145.0,0.6,33.0,846.0,879.3,607.29
2016,9,17,11,45,821.0,146.0,0.7,33.5,857.5,866.23,598.19
2016,9,17,12,0,824.0,147.0,0.8,34.0,869.0,850.01,588.6
2016,9,17,12,15,825.0,147.0,0.85,34.0,872.0,828.07,575.89
2016,9,17,12,30,826.0,147.0,0.9,34.0,875.0,803.27,561.4
2016,9,17,12,45,825.0,146.5,0.95,34.0,869.5,773.7,543.82
2016,9,17,13,0,824.0,146.0,1.0,34.0,864.0,741.64,524.39
2016,9,17,13,15,537.0,280.0,1.05,34.0,745.0,630.03,446.6
2016,9,17,13,30,250.0,414.0,1.1,34.0,626.0,533.5,377.92
2016,9,17,13,45,528.5,276.5,1.2,34.0,708.0,567.57,406.03
2016,9,17,14,0,807.0,139.0,1.3,34.0,790.0,579.54,416.03
2016,9,17,14,15,797.5,137.0,1.35,34.0,760.0,532.15,381.32
2016,9,17,14,30,788.0,135.0,1.4,34.0,730.0,484.07,345.47
2016,9,17,14,45,758.5,140.5,1.45,34.0,689.5,433.59,306.88
2016,9,17,15,0,729.0,146.0,1.5,34.0,649.0,380.13,265.29
2016,9,17,15,15,558.5,194.5,1.55,33.5,565.5,325.12,225.28
2016,9,17,15,30,388.0,243.0,1.6,33.0,482.0,290.41,201.98
2016,9,17,15,45,515.5,185.0,1.7,33.0,474.0,239.05,157.6
2016,9,17,16,0,643.0,127.0,1.8,33.0,466.0,177.89,105.63
2016,9,17,16,15,610.5,120.5,1.75,32.5,414.5,130.3,74.62
2016,9,17,16,30,578.0,114.0,1.7,32.0,363.0,86.54,55.53
2016,9,17,16,45,534.5,104.5,1.65,32.0,310.0,71.34,53.8
2016,9,17,17,0,491.0,95.0,1.6,32.0,257.0,67.18,50.48
2016,9,17,17,15,428.0,83.5,1.45,31.0,205.0,60.58,45.19
2016,9,17,17,30,365.0,72.0,1.3,30.0,153.0,53.63,39.34
2016,9,17,17,45,277.5,55.5,1.2,29.5,106.5,42.3,29.46
2016,9,17,18,0,190.0,39.0,1.1,29.0,60.0,30.41,18.54
2016,9,17,18,15,95.0,19.5,1.15,28.5,30.0,15.42,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,18,6,15,20.5,6.5,1.15,24.5,7.0,0.0,0.0
2016,9,18,6,30,41.0,13.0,1.4,25.0,14.0,31.06,0.0
2016,9,18,6,45,144.0,32.5,1.65,25.5,51.0,141.98,97.64
2016,9,18,7,0,247.0,52.0,1.9,26.0,88.0,226.63,174.71
2016,9,18,7,15,330.0,66.5,1.95,26.5,137.5,302.11,237.83
2016,9,18,7,30,413.0,81.0,2.0,27.0,187.0,384.59,304.07
2016,9,18,7,45,475.0,90.0,2.15,27.5,240.5,451.68,356.34
2016,9,18,8,0,537.0,99.0,2.3,28.0,294.0,527.95,413.34
2016,9,18,8,15,577.0,106.5,2.25,28.5,346.5,584.26,452.99
2016,9,18,8,30,617.0,114.0,2.2,29.0,399.0,641.0,491.33
2016,9,18,8,45,648.0,119.0,2.2,29.5,450.0,687.57,521.08
2016,9,18,9,0,679.0,124.0,2.2,30.0,501.0,733.27,549.6
2016,9,18,9,15,700.5,128.5,2.1,30.0,547.5,769.02,571.23
2016,9,18,9,30,722.0,133.0,2.0,30.0,594.0,802.85,591.26
2016,9,18,9,45,738.0,136.5,1.95,30.5,635.0,828.42,604.76
2016,9,18,10,0,754.0,140.0,1.9,31.0,676.0,847.34,613.86
2016,9,18,10,15,766.0,142.5,1.8,31.0,711.0,863.05,621.67
2016,9,18,10,30,778.0,145.0,1.7,31.0,746.0,875.74,627.55
2016,9,18,10,45,787.0,147.0,1.6,31.5,773.5,882.02,628.11
2016,9,18,11,0,796.0,149.0,1.5,32.0,801.0,885.06,626.73
2016,9,18,11,15,801.5,150.0,1.4,32.0,820.5,880.64,622.04
2016,9,18,11,30,807.0,151.0,1.3,32.0,840.0,872.98,615.49
2016,9,18,11,45,834.5,136.0,1.2,32.5,857.0,859.84,604.41
2016,9,18,12,0,862.0,121.0,1.1,33.0,874.0,849.32,595.18
2016,9,18,12,15,863.0,121.5,1.0,33.0,877.0,828.04,580.48
2016,9,18,12,30,864.0,122.0,0.9,33.0,880.0,803.77,564.1
2016,9,18,12,45,863.5,121.0,0.8,33.5,874.5,774.1,543.29
2016,9,18,13,0,863.0,120.0,0.7,34.0,869.0,741.8,520.96
2016,9,18,13,15,859.5,119.0,0.65,34.0,854.5,704.92,496.71
2016,9,18,13,30,856.0,118.0,0.6,34.0,840.0,665.9,469.99
2016,9,18,13,45,852.0,116.0,0.55,34.0,818.0,623.73,440.68
2016,9,18,14,0,848.0,114.0,0.5,34.0,796.0,579.81,409.51
2016,9,18,14,15,839.5,112.5,0.5,34.0,765.5,532.42,375.63
2016,9,18,14,30,831.0,111.0,0.5,34.0,735.0,484.07,340.02
2016,9,18,14,45,815.0,111.0,0.55,34.0,697.0,428.52,298.7
2016,9,18,15,0,799.0,111.0,0.6,34.0,659.0,377.29,258.99
2016,9,18,15,15,783.0,108.0,0.65,33.5,615.5,324.14,217.24
2016,9,18,15,30,767.0,105.0,0.7,33.0,572.0,271.85,175.29
2016,9,18,15,45,709.5,113.0,0.8,33.0,517.0,216.38,132.5
2016,9,18,16,0,652.0,121.0,0.9,33.0,462.0,171.38,100.0
2016,9,18,16,15,659.0,104.0,0.9,32.5,417.0,118.24,64.09
2016,9,18,16,30,666.0,87.0,0.9,32.0,372.0,64.5,39.15
2016,9,18,16,45,624.0,81.0,0.9,32.0,318.0,53.26,38.85
2016,9,18,17,0,582.0,75.0,0.9,32.0,264.0,51.5,37.48
2016,9,18,17,15,519.0,66.5,0.85,31.5,210.5,47.51,34.21
2016,9,18,17,30,456.0,58.0,0.8,31.0,157.0,43.31,30.58
2016,9,18,17,45,356.0,46.0,0.75,30.5,109.0,35.62,23.78
2016,9,18,18,0,256.0,34.0,0.7,30.0,61.0,26.51,15.15
2016,9,18,18,15,128.0,17.0,0.75,29.5,30.5,13.44,0.0
2016,9,18,18,30,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.9,29.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,29.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.05,28.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.4,27.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,2.15,26.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,2.25,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,19,6,15,29.5,6.5,1.15,24.5,7.5,0.0,0.0
2016,9,19,6,30,59.0,13.0,1.4,25.0,15.0,39.15,0.0
2016,9,19,6,45,196.5,28.5,1.7,25.5,54.0,161.62,110.46
2016,9,19,7,0,334.0,44.0,2.0,26.0,93.0,264.47,204.16
2016,9,19,7,15,421.0,54.5,2.05,26.5,144.0,343.28,270.23
2016,9,19,7,30,508.0,65.0,2.1,27.0,195.0,428.51,338.52
2016,9,19,7,45,571.5,70.5,2.2,27.5,250.0,497.39,391.81
2016,9,19,8,0,635.0,76.0,2.3,28.0,305.0,569.31,445.13
2016,9,19,8,15,672.0,81.0,2.2,28.5,359.5,623.24,481.34
2016,9,19,8,30,709.0,86.0,2.1,29.0,414.0,677.37,516.39
2016,9,19,8,45,736.0,90.0,2.05,30.0,465.5,718.8,540.65
2016,9,19,9,0,763.0,94.0,2.0,31.0,517.0,762.37,565.71
2016,9,19,9,15,782.0,97.5,1.9,31.5,564.0,796.89,584.77
2016,9,19,9,30,801.0,101.0,1.8,32.0,611.0,829.15,601.96
2016,9,19,9,45,815.5,103.0,1.7,32.5,652.5,853.16,613.49
2016,9,19,10,0,830.0,105.0,1.6,33.0,694.0,867.41,618.66
2016,9,19,10,15,840.5,107.0,1.55,33.0,729.0,882.14,626.05
2016,9,19,10,30,851.0,109.0,1.5,33.0,764.0,893.68,631.47
2016,9,19,10,45,859.5,110.0,1.5,33.5,792.0,899.03,632.46
2016,9,19,11,0,868.0,111.0,1.5,34.0,820.0,901.02,631.54
2016,9,19,11,15,873.0,112.0,1.55,34.0,840.0,896.44,628.6
2016,9,19,11,30,878.0,113.0,1.6,34.0,860.0,888.45,623.71
2016,9,19,11,45,881.5,113.0,1.7,34.5,871.5,874.77,614.64
2016,9,19,12,0,885.0,113.0,1.8,35.0,883.0,857.79,603.57
2016,9,19,12,15,885.5,113.0,1.85,35.0,885.5,835.12,589.68
2016,9,19,12,30,886.0,113.0,1.9,35.0,888.0,809.43,573.88
2016,9,19,12,45,885.0,112.5,2.0,35.0,882.0,779.23,555.49
