Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,16,30,747.0,62.0,2.4,23.0,309.0,45.66,33.98
2016,10,9,16,45,689.0,56.5,2.05,22.5,252.0,43.11,31.85
2016,10,9,17,0,631.0,51.0,1.7,22.0,195.0,40.55,29.55
2016,10,9,17,15,538.0,42.5,1.65,21.0,141.0,32.01,21.93
2016,10,9,17,30,445.0,34.0,1.6,20.0,87.0,26.83,16.81
2016,10,9,17,45,222.5,17.0,1.6,19.5,43.5,13.21,0.06
2016,10,9,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,6,45,185.0,15.0,1.15,12.5,33.0,117.59,0.0
2016,10,10,7,0,370.0,30.0,1.2,13.0,66.0,250.69,188.49
2016,10,10,7,15,474.5,40.5,1.35,13.5,118.0,334.59,270.03
2016,10,10,7,30,579.0,51.0,1.5,14.0,170.0,426.72,349.02
2016,10,10,7,45,645.0,57.5,1.65,15.0,227.5,496.63,406.57
2016,10,10,8,0,711.0,64.0,1.8,16.0,285.0,565.63,460.74
2016,10,10,8,15,751.5,69.0,1.6,17.0,341.0,621.82,500.12
2016,10,10,8,30,792.0,74.0,1.4,18.0,397.0,677.88,536.16
2016,10,10,8,45,822.0,77.5,1.25,19.0,451.0,723.72,563.34
2016,10,10,9,0,852.0,81.0,1.1,20.0,505.0,768.05,588.17
2016,10,10,9,15,871.5,84.0,1.1,21.0,553.5,801.59,606.55
2016,10,10,9,30,891.0,87.0,1.1,22.0,602.0,826.49,618.85
2016,10,10,9,45,906.5,89.0,1.1,23.0,645.0,850.26,630.34
2016,10,10,10,0,922.0,91.0,1.1,24.0,688.0,870.92,639.69
2016,10,10,10,15,932.5,92.5,1.0,24.5,723.0,883.55,643.52
2016,10,10,10,30,943.0,94.0,0.9,25.0,758.0,892.67,645.15
2016,10,10,10,45,950.5,95.0,0.85,25.5,786.0,895.12,643.49
2016,10,10,11,0,958.0,96.0,0.8,26.0,814.0,893.88,639.72
2016,10,10,11,15,962.5,97.0,0.8,26.0,832.5,886.47,634.38
2016,10,10,11,30,967.0,98.0,0.8,26.0,851.0,875.35,626.94
2016,10,10,11,45,970.5,97.5,0.85,26.5,861.0,858.27,615.5
2016,10,10,12,0,974.0,97.0,0.9,27.0,871.0,837.62,601.91
2016,10,10,12,15,974.0,97.0,0.9,27.0,872.0,811.41,585.23
2016,10,10,12,30,974.0,97.0,0.9,27.0,873.0,781.94,566.48
2016,10,10,12,45,972.0,96.5,0.95,27.5,864.5,747.54,543.35
2016,10,10,13,0,970.0,96.0,1.0,28.0,856.0,710.29,516.97
2016,10,10,13,15,966.0,95.5,1.0,28.0,838.0,669.16,487.81
2016,10,10,13,30,962.0,95.0,1.0,28.0,820.0,625.67,456.28
2016,10,10,13,45,955.5,93.5,1.05,28.0,794.0,577.85,421.22
2016,10,10,14,0,949.0,92.0,1.1,28.0,768.0,528.3,383.71
2016,10,10,14,15,939.5,90.0,1.15,28.0,734.0,475.56,342.6
2016,10,10,14,30,930.0,88.0,1.2,28.0,700.0,421.85,299.36
2016,10,10,14,45,917.0,86.0,1.25,28.0,659.0,366.28,253.5
2016,10,10,15,0,904.0,84.0,1.3,28.0,618.0,310.58,206.63
2016,10,10,15,15,885.5,81.5,1.3,27.5,570.0,253.42,159.12
2016,10,10,15,30,867.0,79.0,1.3,27.0,522.0,191.07,109.26
2016,10,10,15,45,842.0,75.0,1.35,27.0,469.5,134.13,68.54
2016,10,10,16,0,817.0,71.0,1.4,27.0,417.0,79.54,40.26
2016,10,10,16,15,780.5,67.0,1.25,26.0,361.5,47.86,35.32
2016,10,10,16,30,744.0,63.0,1.1,25.0,306.0,46.71,34.59
2016,10,10,16,45,688.5,56.5,1.0,24.5,249.0,43.32,31.75
2016,10,10,17,0,633.0,50.0,0.9,24.0,192.0,39.84,28.67
2016,10,10,17,15,537.5,41.5,0.95,23.0,138.0,31.33,21.12
2016,10,10,17,30,442.0,33.0,1.0,22.0,84.0,26.11,15.93
2016,10,10,17,45,221.0,16.5,1.05,21.5,42.0,12.89,0.0
2016,10,10,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,11,6,45,167.0,15.0,0.65,15.5,31.0,89.98,0.0
2016,10,11,7,0,334.0,30.0,0.7,16.0,62.0,231.71,170.06
2016,10,11,7,15,440.5,40.5,0.75,16.5,112.0,314.86,249.79
2016,10,11,7,30,547.0,51.0,0.8,17.0,162.0,406.41,326.44
2016,10,11,7,45,612.5,57.5,0.85,18.0,217.0,474.56,380.97
2016,10,11,8,0,678.0,64.0,0.9,19.0,272.0,545.7,434.9
2016,10,11,8,15,718.5,69.0,0.8,20.0,326.5,596.69,469.96
2016,10,11,8,30,759.0,74.0,0.7,21.0,381.0,651.6,504.71
2016,10,11,8,45,789.5,77.0,0.65,22.0,433.5,696.19,531.13
2016,10,11,9,0,820.0,80.0,0.6,23.0,486.0,739.41,555.66
2016,10,11,9,15,839.5,83.0,0.75,23.5,533.0,772.21,576.62
2016,10,11,9,30,859.0,86.0,0.9,24.0,580.0,802.53,595.86
2016,10,11,9,45,875.0,87.5,1.05,25.0,621.5,819.66,605.07
2016,10,11,10,0,891.0,89.0,1.2,26.0,663.0,839.82,616.35
2016,10,11,10,15,901.5,90.5,1.25,26.5,697.5,852.25,622.42
2016,10,11,10,30,912.0,92.0,1.3,27.0,732.0,861.29,626.46
2016,10,11,10,45,920.5,92.5,1.4,27.5,758.5,864.08,627.23
2016,10,11,11,0,929.0,93.0,1.5,28.0,785.0,863.3,625.86
2016,10,11,11,15,933.0,94.0,1.55,28.0,803.0,855.78,620.91
2016,10,11,11,30,937.0,95.0,1.6,28.0,821.0,844.68,613.81
2016,10,11,11,45,941.5,94.0,1.7,28.5,831.0,828.41,602.74
2016,10,11,12,0,946.0,93.0,1.8,29.0,841.0,808.65,589.45
2016,10,11,12,15,945.5,93.0,1.85,29.0,841.5,782.81,572.86
2016,10,11,12,30,945.0,93.0,1.9,29.0,842.0,753.84,554.18
2016,10,11,12,45,943.5,92.0,1.95,29.5,833.5,720.26,530.39
2016,10,11,13,0,942.0,91.0,2.0,30.0,825.0,683.91,503.58
2016,10,11,13,15,938.0,90.5,2.0,30.0,807.5,643.92,474.37
2016,10,11,13,30,934.0,90.0,2.0,30.0,790.0,601.65,442.85
2016,10,11,13,45,927.5,88.5,2.05,30.0,764.5,555.12,407.68
2016,10,11,14,0,921.0,87.0,2.1,30.0,739.0,506.95,370.22
2016,10,11,14,15,911.5,85.5,2.1,30.0,706.0,456.1,329.52
2016,10,11,14,30,902.0,84.0,2.1,30.0,673.0,404.32,286.95
2016,10,11,14,45,881.0,85.0,2.15,30.0,631.0,350.32,242.01
2016,10,11,15,0,860.0,86.0,2.2,30.0,589.0,296.99,197.0
2016,10,11,15,15,841.0,83.0,2.15,30.0,543.0,235.93,146.36
2016,10,11,15,30,822.0,80.0,2.1,30.0,497.0,181.59,102.82
2016,10,11,15,45,796.0,76.5,2.05,30.0,446.0,127.65,65.04
2016,10,11,16,0,770.0,73.0,2.0,30.0,395.0,76.2,39.68
2016,10,11,16,15,732.5,68.0,1.75,29.0,341.0,48.72,35.58
2016,10,11,16,30,695.0,63.0,1.5,28.0,287.0,46.77,34.18
2016,10,11,16,45,637.0,57.0,1.25,27.5,232.5,39.97,28.46
2016,10,11,17,0,579.0,51.0,1.0,27.0,178.0,37.31,26.1
2016,10,11,17,15,482.5,41.5,1.0,26.0,126.5,31.45,20.87
2016,10,11,17,30,386.0,32.0,1.0,25.0,75.0,25.33,14.9
2016,10,11,17,45,193.0,16.0,1.05,24.0,37.5,12.56,0.0
2016,10,11,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,12,6,45,136.0,15.5,1.0,20.5,28.5,76.06,0.0
2016,10,12,7,0,272.0,31.0,1.1,21.0,57.0,200.88,143.03
2016,10,12,7,15,381.0,43.0,1.35,21.5,105.0,284.33,222.45
2016,10,12,7,30,490.0,55.0,1.6,22.0,153.0,376.47,299.65
2016,10,12,7,45,565.5,61.0,1.85,23.0,207.5,448.07,357.71
2016,10,12,8,0,641.0,67.0,2.1,24.0,262.0,523.27,416.02
2016,10,12,8,15,683.0,72.0,2.25,24.5,315.5,577.26,456.54
2016,10,12,8,30,725.0,77.0,2.4,25.0,369.0,628.32,492.89
2016,10,12,8,45,759.0,79.5,2.6,25.5,421.0,673.92,524.14
2016,10,12,9,0,793.0,82.0,2.8,26.0,473.0,718.36,553.96
2016,10,12,9,15,454.0,170.5,2.85,26.5,399.0,564.99,437.17
2016,10,12,9,30,115.0,259.0,2.9,27.0,325.0,362.62,278.34
2016,10,12,9,45,115.5,278.5,2.95,27.5,348.5,382.2,292.38
2016,10,12,10,0,116.0,298.0,3.0,28.0,372.0,401.16,304.99
2016,10,12,10,15,501.0,197.0,3.0,28.5,543.0,638.62,485.26
2016,10,12,10,30,886.0,96.0,3.0,29.0,714.0,840.79,624.72
2016,10,12,10,45,893.0,97.5,3.05,29.5,740.0,843.36,622.98
2016,10,12,11,0,900.0,99.0,3.1,30.0,766.0,842.44,620.6
2016,10,12,11,15,904.5,99.5,3.1,30.0,784.0,834.96,614.93
2016,10,12,11,30,909.0,100.0,3.1,30.0,802.0,824.01,607.13
2016,10,12,11,45,911.0,101.0,3.1,30.5,811.0,808.2,595.0
2016,10,12,12,0,913.0,102.0,3.1,31.0,820.0,789.05,580.79
2016,10,12,12,15,913.0,102.0,3.05,31.0,820.5,764.24,563.77
2016,10,12,12,30,913.0,102.0,3.0,31.0,821.0,736.38,544.77
2016,10,12,12,45,911.5,101.0,3.0,31.5,813.0,703.68,520.22
2016,10,12,13,0,910.0,100.0,3.0,32.0,805.0,668.31,493.37
2016,10,12,13,15,905.5,99.0,2.95,32.0,788.0,628.65,463.86
2016,10,12,13,30,901.0,98.0,2.9,32.0,771.0,586.87,432.2
2016,10,12,13,45,894.5,96.5,2.85,32.0,745.5,541.69,397.36
2016,10,12,14,0,888.0,95.0,2.8,32.0,720.0,494.94,360.48
2016,10,12,14,15,877.5,93.5,2.75,32.0,687.5,445.19,320.44
2016,10,12,14,30,867.0,92.0,2.7,32.0,655.0,394.68,278.82
2016,10,12,14,45,851.5,90.0,2.65,32.0,615.0,341.68,234.58
2016,10,12,15,0,836.0,88.0,2.6,32.0,575.0,283.42,185.99
2016,10,12,15,15,816.5,85.0,2.5,32.0,529.0,229.19,140.89
2016,10,12,15,30,797.0,82.0,2.4,32.0,483.0,176.23,98.97
2016,10,12,15,45,769.0,78.5,2.3,32.0,432.5,123.66,62.98
2016,10,12,16,0,741.0,75.0,2.2,32.0,382.0,73.84,39.6
2016,10,12,16,15,701.5,70.5,1.9,31.0,329.0,50.9,37.09
2016,10,12,16,30,662.0,66.0,1.6,30.0,276.0,44.97,32.35
2016,10,12,16,45,600.0,59.5,1.35,29.5,222.0,42.11,29.98
2016,10,12,17,0,538.0,53.0,1.1,29.0,168.0,39.17,27.38
2016,10,12,17,15,438.5,43.0,1.05,28.0,118.5,32.96,21.87
2016,10,12,17,30,339.0,33.0,1.0,27.0,69.0,26.48,15.47
2016,10,12,17,45,169.5,16.5,1.0,26.5,34.5,13.16,0.0
2016,10,12,18,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,13,6,45,3.5,15.0,0.75,21.0,15.0,15.87,0.0
2016,10,13,7,0,7.0,30.0,0.9,21.0,30.0,35.39,20.54
2016,10,13,7,15,34.0,52.5,0.95,21.5,58.5,80.7,60.04
2016,10,13,7,30,61.0,75.0,1.0,22.0,87.0,122.03,95.09
2016,10,13,7,45,81.5,97.5,1.05,22.5,119.0,169.92,134.62
2016,10,13,8,0,102.0,120.0,1.1,23.0,151.0,209.73,166.76
2016,10,13,8,15,146.5,142.5,1.0,23.5,196.0,266.66,211.68
2016,10,13,8,30,191.0,165.0,0.9,24.0,241.0,325.55,256.51
2016,10,13,8,45,194.5,189.5,0.85,24.5,276.0,358.13,279.31
2016,10,13,9,0,198.0,214.0,0.8,25.0,311.0,389.78,300.93
2016,10,13,9,15,279.5,222.0,0.85,25.5,373.0,473.77,362.29
2016,10,13,9,30,361.0,230.0,0.9,26.0,435.0,548.04,414.61
2016,10,13,9,45,318.5,258.0,0.95,26.5,449.0,545.49,409.38
2016,10,13,10,0,276.0,286.0,1.0,27.0,463.0,540.1,402.92
2016,10,13,10,15,331.0,289.5,1.15,27.5,512.0,585.72,435.19
2016,10,13,10,30,386.0,293.0,1.3,28.0,561.0,630.37,465.87
2016,10,13,10,45,616.5,203.5,1.45,28.5,649.5,733.62,540.27
2016,10,13,11,0,847.0,114.0,1.6,29.0,738.0,816.47,595.57
2016,10,13,11,15,851.5,115.0,1.7,29.0,755.5,804.99,587.52
2016,10,13,11,30,856.0,116.0,1.8,29.0,773.0,795.01,581.47
2016,10,13,11,45,684.5,203.5,1.95,29.5,733.0,737.91,541.16
2016,10,13,12,0,513.0,291.0,2.1,30.0,693.0,672.87,492.84
2016,10,13,12,15,687.0,204.0,2.2,30.0,742.5,699.13,514.88
2016,10,13,12,30,861.0,117.0,2.3,30.0,792.0,710.97,525.85
2016,10,13,12,45,702.5,195.5,2.4,30.5,742.5,651.02,479.99
2016,10,13,13,0,544.0,274.0,2.5,31.0,693.0,593.66,436.34
2016,10,13,13,15,396.0,314.5,2.55,31.0,616.5,517.09,380.52
2016,10,13,13,30,248.0,355.0,2.6,31.0,540.0,451.79,332.44
2016,10,13,13,45,266.0,338.5,2.65,31.0,531.0,429.13,316.08
2016,10,13,14,0,284.0,322.0,2.7,31.0,522.0,406.2,298.83
2016,10,13,14,15,167.0,298.5,2.65,30.5,415.0,324.77,239.89
2016,10,13,14,30,50.0,275.0,2.6,30.0,308.0,256.24,190.76
2016,10,13,14,45,371.5,203.5,2.6,30.0,420.0,277.12,199.34
2016,10,13,15,0,693.0,132.0,2.6,30.0,532.0,276.04,186.11
2016,10,13,15,15,505.5,166.5,2.55,29.5,446.0,226.57,151.86
2016,10,13,15,30,318.0,201.0,2.5,29.0,360.0,199.7,138.26
2016,10,13,15,45,180.5,181.5,2.45,29.0,270.0,158.19,113.18
2016,10,13,16,0,43.0,162.0,2.4,29.0,180.0,132.46,99.43
2016,10,13,16,15,37.0,140.0,2.15,28.5,154.0,113.98,90.17
2016,10,13,16,30,31.0,118.0,1.9,28.0,128.0,97.41,76.68
2016,10,13,16,45,21.0,96.0,1.7,28.0,102.0,80.42,62.38
2016,10,13,17,0,11.0,74.0,1.5,28.0,76.0,64.98,49.09
2016,10,13,17,15,5.5,51.5,1.35,27.0,52.5,45.91,32.67
2016,10,13,17,30,0.0,29.0,1.2,26.0,29.0,26.55,15.37
2016,10,13,17,45,0.0,14.5,1.1,25.5,14.5,13.46,0.0
2016,10,13,18,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,14,6,45,108.5,15.0,0.85,20.5,24.5,62.64,0.0
2016,10,14,7,0,217.0,30.0,0.9,21.0,49.0,171.35,117.81
2016,10,14,7,15,326.0,42.5,0.95,21.5,94.5,252.13,196.17
2016,10,14,7,30,435.0,55.0,1.0,22.0,140.0,341.89,270.88
2016,10,14,7,45,493.0,65.5,1.05,22.5,190.5,405.58,322.56
2016,10,14,8,0,551.0,76.0,1.1,23.0,241.0,471.9,373.96
2016,10,14,8,15,596.5,82.5,1.15,23.5,292.0,527.03,414.91
2016,10,14,8,30,642.0,89.0,1.2,24.0,343.0,582.79,454.85
2016,10,14,8,45,321.0,86.5,1.3,24.5,213.5,350.58,277.77
2016,10,14,9,0,0.0,84.0,1.4,25.0,84.0,78.23,57.57
2016,10,14,9,15,0.0,92.0,1.35,25.5,92.0,85.9,63.76
2016,10,14,9,30,0.0,100.0,1.3,26.0,100.0,93.56,69.49
2016,10,14,9,45,0.0,133.0,1.3,26.5,133.5,125.66,94.36
2016,10,14,10,0,0.0,166.0,1.3,27.0,167.0,157.86,118.79
2016,10,14,10,15,406.0,141.0,1.25,27.5,422.0,495.61,380.26
2016,10,14,10,30,812.0,116.0,1.2,28.0,677.0,800.78,587.79
2016,10,14,10,45,824.0,116.0,1.15,28.5,703.5,805.24,584.58
2016,10,14,11,0,836.0,116.0,1.1,29.0,730.0,806.39,582.74
2016,10,14,11,15,841.5,117.0,1.05,29.0,747.5,800.04,577.36
2016,10,14,11,30,847.0,118.0,1.0,29.0,765.0,786.59,567.59
2016,10,14,11,45,855.5,115.5,1.0,29.5,775.5,773.03,557.5
2016,10,14,12,0,864.0,113.0,1.0,30.0,786.0,756.19,545.4
2016,10,14,12,15,640.0,221.5,0.95,30.0,720.5,679.22,490.27
2016,10,14,12,30,416.0,330.0,0.9,30.0,655.0,599.17,432.0
2016,10,14,12,45,482.5,300.0,0.9,30.0,673.0,598.78,432.97
2016,10,14,13,0,549.0,270.0,0.9,30.0,691.0,590.84,427.71
2016,10,14,13,15,482.5,289.0,0.9,30.0,653.5,543.03,393.46
2016,10,14,13,30,416.0,308.0,0.9,30.0,616.0,499.62,362.29
2016,10,14,13,45,629.5,206.0,0.9,30.0,653.5,494.25,358.6
2016,10,14,14,0,843.0,104.0,0.9,30.0,691.0,475.09,342.43
2016,10,14,14,15,832.5,102.5,0.95,30.0,659.0,423.59,302.26
2016,10,14,14,30,822.0,101.0,1.0,30.0,627.0,374.79,262.94
2016,10,14,14,45,808.0,97.5,1.05,30.0,588.0,322.87,220.37
2016,10,14,15,0,794.0,94.0,1.1,30.0,549.0,271.22,177.4
2016,10,14,15,15,773.5,91.0,1.15,30.0,504.5,219.25,134.78
2016,10,14,15,30,753.0,88.0,1.2,30.0,460.0,168.75,95.51
2016,10,14,15,45,724.0,84.0,1.25,30.0,411.0,118.45,62.15
2016,10,14,16,0,695.0,80.0,1.3,30.0,362.0,65.82,37.49
2016,10,14,16,15,653.5,74.5,1.2,29.5,310.0,49.42,36.12
2016,10,14,16,30,612.0,69.0,1.1,29.0,258.0,47.63,34.75
2016,10,14,16,45,548.5,61.5,1.05,28.5,206.0,44.09,31.78
2016,10,14,17,0,485.0,54.0,1.0,28.0,154.0,40.41,28.51
2016,10,14,17,15,382.0,43.0,0.95,27.0,106.5,33.35,22.2
2016,10,14,17,30,279.0,32.0,0.9,26.0,59.0,25.95,14.62
2016,10,14,17,45,139.5,16.0,0.9,25.5,29.5,15.25,0.0
2016,10,14,18,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.65,21.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,15,6,45,113.0,14.5,2.15,20.5,24.5,63.88,0.0
2016,10,15,7,0,226.0,29.0,2.4,21.0,49.0,172.81,116.92
2016,10,15,7,15,337.5,41.5,2.45,21.5,95.0,256.14,200.33
2016,10,15,7,30,449.0,54.0,2.5,22.0,141.0,347.39,277.66
2016,10,15,7,45,521.0,61.5,2.65,22.5,193.0,416.36,335.03
2016,10,15,8,0,593.0,69.0,2.8,23.0,245.0,488.81,392.82
2016,10,15,8,15,637.5,75.0,3.0,23.5,297.0,543.68,435.1
2016,10,15,8,30,682.0,81.0,3.2,24.0,349.0,599.11,476.43
2016,10,15,8,45,715.0,85.0,3.45,25.0,399.0,643.7,506.85
2016,10,15,9,0,748.0,89.0,3.7,26.0,449.0,684.39,533.64
2016,10,15,9,15,453.0,172.5,3.7,26.5,397.0,561.56,437.18
2016,10,15,9,30,158.0,256.0,3.7,27.0,345.0,403.62,311.32
2016,10,15,9,45,134.0,274.0,3.75,28.0,353.0,402.19,308.07
2016,10,15,10,0,110.0,292.0,3.8,29.0,361.0,388.75,295.51
2016,10,15,10,15,65.0,272.5,3.8,29.0,314.5,327.82,248.47
2016,10,15,10,30,20.0,253.0,3.8,29.0,268.0,259.26,195.38
2016,10,15,10,45,171.0,293.0,3.8,29.5,418.0,438.46,331.96
2016,10,15,11,0,322.0,333.0,3.8,30.0,568.0,604.43,451.97
2016,10,15,11,15,599.5,220.0,3.8,30.5,671.0,712.37,532.0
2016,10,15,11,30,877.0,107.0,3.8,31.0,774.0,795.44,589.95
2016,10,15,11,45,613.5,229.5,3.8,31.5,699.0,703.54,521.12
2016,10,15,12,0,350.0,352.0,3.8,32.0,624.0,602.27,443.52
2016,10,15,12,15,621.0,227.5,3.75,32.0,709.5,668.66,495.43
2016,10,15,12,30,892.0,103.0,3.7,32.0,795.0,711.83,528.96
2016,10,15,12,45,892.5,101.0,3.7,32.0,787.0,680.12,505.3
2016,10,15,13,0,893.0,99.0,3.7,32.0,779.0,645.7,479.74
2016,10,15,13,15,568.0,225.0,3.7,32.0,654.5,533.8,395.47
2016,10,15,13,30,243.0,351.0,3.7,32.0,530.0,443.34,326.84
2016,10,15,13,45,283.5,330.0,3.7,32.5,531.5,428.16,315.08
2016,10,15,14,0,324.0,309.0,3.7,33.0,533.0,410.77,300.84
2016,10,15,14,15,588.0,199.0,3.7,33.0,582.0,402.41,291.26
2016,10,15,14,30,852.0,89.0,3.7,33.0,631.0,376.23,264.59
2016,10,15,14,45,587.5,164.0,3.7,33.0,526.5,305.8,213.05
2016,10,15,15,0,323.0,239.0,3.7,33.0,422.0,270.45,191.22
2016,10,15,15,15,247.0,227.0,3.65,32.5,360.5,224.72,158.66
2016,10,15,15,30,171.0,215.0,3.6,32.0,299.0,193.0,137.91
2016,10,15,15,45,443.0,145.0,3.6,32.0,330.5,137.08,86.83
2016,10,15,16,0,715.0,75.0,3.6,32.0,362.0,64.66,37.85
2016,10,15,16,15,673.5,69.5,3.25,31.5,309.5,45.93,32.89
2016,10,15,16,30,632.0,64.0,2.9,31.0,257.0,43.94,31.34
2016,10,15,16,45,568.0,57.5,2.6,30.5,204.5,41.02,28.89
2016,10,15,17,0,504.0,51.0,2.3,30.0,152.0,38.03,26.21
2016,10,15,17,15,397.0,40.5,2.15,29.0,104.5,31.29,20.21
2016,10,15,17,30,290.0,30.0,2.0,28.0,57.0,24.23,12.8
2016,10,15,17,45,145.0,15.0,1.95,27.0,28.5,14.3,0.0
2016,10,15,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.2,25.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,3.8,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,2.9,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,16,6,45,104.0,15.0,2.3,22.5,23.5,60.1,0.0
2016,10,16,7,0,208.0,30.0,2.5,23.0,47.0,164.44,107.48
2016,10,16,7,15,324.5,43.0,2.75,23.5,93.5,249.65,193.43
2016,10,16,7,30,441.0,56.0,3.0,24.0,140.0,343.56,272.71
2016,10,16,7,45,520.5,63.0,3.3,24.5,193.0,416.19,333.05
2016,10,16,8,0,600.0,70.0,3.6,25.0,246.0,492.62,394.14
2016,10,16,8,15,646.0,75.5,3.75,25.5,299.0,547.94,436.64
2016,10,16,8,30,692.0,81.0,3.9,26.0,352.0,603.86,478.15
2016,10,16,8,45,407.0,145.0,4.1,26.5,310.0,481.82,380.3
2016,10,16,9,0,122.0,209.0,4.3,27.0,268.0,325.15,253.61
2016,10,16,9,15,468.0,150.5,4.25,27.5,407.5,546.38,427.9
2016,10,16,9,30,814.0,92.0,4.2,28.0,547.0,758.82,581.98
2016,10,16,9,45,836.0,92.0,4.2,28.5,588.5,783.7,595.6
2016,10,16,10,0,858.0,92.0,4.2,29.0,630.0,800.28,604.47
2016,10,16,10,15,868.5,93.5,4.15,29.5,663.0,812.06,609.89
2016,10,16,10,30,879.0,95.0,4.1,30.0,696.0,820.58,613.16
2016,10,16,10,45,890.5,94.5,4.1,30.5,723.0,824.37,613.54
2016,10,16,11,0,902.0,94.0,4.1,31.0,750.0,824.73,611.74
2016,10,16,11,15,906.5,95.0,4.05,31.0,767.5,817.61,606.04
2016,10,16,11,30,911.0,96.0,4.0,31.0,785.0,807.01,598.16
2016,10,16,11,45,917.5,94.0,3.95,31.5,795.0,791.45,585.85
2016,10,16,12,0,924.0,92.0,3.9,32.0,805.0,772.45,571.39
2016,10,16,12,15,924.0,92.0,3.9,32.0,805.0,747.43,554.26
2016,10,16,12,30,924.0,92.0,3.9,32.0,805.0,719.35,534.76
2016,10,16,12,45,922.0,91.5,3.9,32.5,796.5,686.56,509.59
2016,10,16,13,0,920.0,91.0,3.9,33.0,788.0,651.1,482.22
2016,10,16,13,15,915.5,90.0,3.85,33.0,771.0,611.24,452.09
2016,10,16,13,30,911.0,89.0,3.8,33.0,754.0,569.24,419.77
2016,10,16,13,45,904.0,88.0,3.8,33.0,729.0,524.06,384.47
2016,10,16,14,0,897.0,87.0,3.8,33.0,704.0,477.34,347.09
2016,10,16,14,15,887.0,85.5,3.75,33.0,671.0,427.67,306.52
2016,10,16,14,30,877.0,84.0,3.7,33.0,638.0,377.19,264.37
2016,10,16,14,45,863.0,81.5,3.7,33.0,598.0,324.11,219.65
2016,10,16,15,0,849.0,79.0,3.7,33.0,558.0,271.12,174.73
2016,10,16,15,15,829.5,76.5,3.6,32.5,512.5,211.51,126.09
2016,10,16,15,30,810.0,74.0,3.5,32.0,467.0,158.73,85.4
2016,10,16,15,45,781.5,71.0,3.4,32.0,417.0,106.4,51.77
2016,10,16,16,0,753.0,68.0,3.3,32.0,367.0,56.83,33.21
2016,10,16,16,15,712.5,63.5,2.9,31.5,314.0,45.95,32.92
2016,10,16,16,30,672.0,59.0,2.5,31.0,261.0,44.28,31.63
2016,10,16,16,45,607.5,53.0,2.15,30.5,207.5,37.62,26.03
2016,10,16,17,0,543.0,47.0,1.8,30.0,154.0,34.83,23.52
2016,10,16,17,15,434.0,37.5,1.7,29.0,105.5,28.81,18.12
2016,10,16,17,30,325.0,28.0,1.6,28.0,57.0,22.54,11.14
2016,10,16,17,45,162.5,14.0,1.5,27.0,28.5,13.34,0.0
2016,10,16,18,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,17,6,45,92.0,15.0,3.1,22.5,22.5,54.58,0.0
2016,10,17,7,0,184.0,30.0,3.3,23.0,45.0,151.57,95.87
2016,10,17,7,15,300.0,43.5,3.55,23.5,90.0,235.63,182.37
2016,10,17,7,30,416.0,57.0,3.8,24.0,135.0,328.98,261.57
2016,10,17,7,45,501.5,64.0,4.05,24.5,188.5,404.21,324.3
2016,10,17,8,0,587.0,71.0,4.3,25.0,242.0,483.58,388.06
2016,10,17,8,15,633.5,77.0,4.4,25.5,294.5,539.27,431.09
2016,10,17,8,30,680.0,83.0,4.5,26.0,347.0,595.6,473.2
2016,10,17,8,45,725.0,83.5,4.65,26.5,399.0,644.19,507.95
2016,10,17,9,0,770.0,84.0,4.8,27.0,451.0,689.75,539.34
2016,10,17,9,15,791.5,87.0,4.8,27.5,496.5,722.38,560.19
2016,10,17,9,30,813.0,90.0,4.8,28.0,542.0,752.74,579.15
2016,10,17,9,45,836.5,89.5,4.85,29.0,583.5,778.1,593.4
2016,10,17,10,0,860.0,89.0,4.9,30.0,625.0,795.31,601.82
2016,10,17,10,15,871.0,91.0,4.9,30.0,658.5,808.02,609.37
2016,10,17,10,30,882.0,93.0,4.9,30.0,692.0,817.45,614.77
2016,10,17,10,45,893.0,92.5,4.9,30.5,718.5,820.78,614.82
2016,10,17,11,0,904.0,92.0,4.9,31.0,745.0,820.68,612.68
2016,10,17,11,15,562.0,229.5,4.9,31.5,639.0,684.59,512.32
2016,10,17,11,30,220.0,367.0,4.9,32.0,533.0,532.36,395.1
2016,10,17,11,45,568.0,231.5,4.9,32.5,666.0,663.97,495.67
2016,10,17,12,0,916.0,96.0,4.9,33.0,799.0,766.9,569.85
2016,10,17,12,15,916.5,96.0,4.85,33.0,799.5,742.35,552.03
2016,10,17,12,30,917.0,96.0,4.8,33.0,800.0,714.75,532.14
2016,10,17,12,45,916.0,95.0,4.8,33.0,791.5,682.29,508.07
2016,10,17,13,0,915.0,94.0,4.8,33.0,783.0,647.15,481.66
2016,10,17,13,15,910.5,93.5,4.7,33.0,766.0,607.91,451.45
2016,10,17,13,30,906.0,93.0,4.6,33.0,749.0,566.54,419.1
2016,10,17,13,45,899.5,91.5,4.6,33.5,724.0,521.35,382.74
2016,10,17,14,0,893.0,90.0,4.6,34.0,699.0,474.61,344.45
2016,10,17,14,15,882.5,88.0,4.55,33.5,666.0,424.51,304.11
2016,10,17,14,30,872.0,86.0,4.5,33.0,633.0,373.68,262.11
2016,10,17,14,45,854.0,85.5,4.45,33.0,593.0,321.41,217.88
2016,10,17,15,0,836.0,85.0,4.4,33.0,553.0,264.13,169.8
2016,10,17,15,15,816.0,82.0,4.25,33.0,507.5,210.35,125.41
2016,10,17,15,30,796.0,79.0,4.1,33.0,462.0,157.92,85.19
2016,10,17,15,45,767.0,75.0,4.0,33.0,411.5,105.65,52.25
2016,10,17,16,0,738.0,71.0,3.9,33.0,361.0,56.25,41.12
2016,10,17,16,15,696.5,66.0,3.45,32.0,308.5,48.18,34.71
2016,10,17,16,30,655.0,61.0,3.0,31.0,256.0,42.04,29.75
2016,10,17,16,45,590.5,54.5,2.6,30.5,202.5,38.99,27.17
2016,10,17,17,0,526.0,48.0,2.2,30.0,149.0,35.87,24.35
2016,10,17,17,15,415.5,37.5,2.1,29.0,101.0,28.98,18.2
2016,10,17,17,30,305.0,27.0,2.0,28.0,53.0,21.77,10.09
2016,10,17,17,45,152.5,13.5,1.9,27.0,26.5,12.87,0.0
2016,10,17,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.75,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.5,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,6,45,25.5,13.5,3.35,23.5,15.5,23.96,0.0
2016,10,18,7,0,51.0,27.0,3.5,24.0,31.0,63.78,35.69
2016,10,18,7,15,99.5,48.5,3.75,24.0,64.0,118.75,89.41
2016,10,18,7,30,148.0,70.0,4.0,24.0,97.0,182.88,143.93
2016,10,18,7,45,181.0,91.5,4.25,24.5,136.0,231.51,184.83
2016,10,18,8,0,214.0,113.0,4.5,25.0,175.0,281.63,225.86
2016,10,18,8,15,236.0,132.5,4.6,25.5,213.0,323.06,258.68
2016,10,18,8,30,258.0,152.0,4.7,26.0,251.0,364.88,290.91
2016,10,18,8,45,276.5,172.0,4.85,26.5,291.5,404.88,320.94
2016,10,18,9,0,295.0,192.0,5.0,27.0,332.0,444.47,350.05
2016,10,18,9,15,335.5,205.5,5.0,27.5,379.5,492.63,385.39
2016,10,18,9,30,376.0,219.0,5.0,28.0,427.0,540.81,420.02
2016,10,18,9,45,380.5,236.0,5.0,28.5,459.0,564.0,434.92
2016,10,18,10,0,385.0,253.0,5.0,29.0,491.0,585.46,448.47
2016,10,18,10,15,329.5,282.5,4.95,29.5,494.0,570.57,434.0
2016,10,18,10,30,274.0,312.0,4.9,30.0,497.0,553.27,418.07
2016,10,18,10,45,422.0,275.5,4.85,30.5,573.0,636.22,479.4
2016,10,18,11,0,570.0,239.0,4.8,31.0,649.0,708.64,531.4
2016,10,18,11,15,471.0,285.0,4.7,31.0,629.0,666.83,498.01
2016,10,18,11,30,372.0,331.0,4.6,31.0,609.0,618.43,460.66
2016,10,18,11,45,434.5,309.5,4.55,31.5,638.0,637.48,473.95
2016,10,18,12,0,497.0,288.0,4.5,32.0,667.0,647.47,480.46
2016,10,18,12,15,525.5,278.5,4.4,32.0,680.0,640.65,475.21
2016,10,18,12,30,554.0,269.0,4.3,32.0,693.0,630.74,467.7
2016,10,18,12,45,444.0,305.5,4.25,32.5,643.0,570.88,421.98
2016,10,18,13,0,334.0,342.0,4.2,33.0,593.0,515.42,379.67
2016,10,18,13,15,339.0,332.0,4.1,33.0,582.0,491.58,362.11
2016,10,18,13,30,344.0,322.0,4.0,33.0,571.0,466.69,343.41
2016,10,18,13,45,312.5,317.0,3.95,33.0,537.0,427.4,314.06
2016,10,18,14,0,281.0,312.0,3.9,33.0,503.0,390.2,286.13
2016,10,18,14,15,326.5,285.5,3.8,33.0,497.0,367.9,268.19
2016,10,18,14,30,372.0,259.0,3.7,33.0,491.0,341.16,246.01
2016,10,18,14,45,371.0,240.5,3.65,33.0,459.0,302.73,215.44
2016,10,18,15,0,370.0,222.0,3.6,33.0,427.0,264.19,184.64
2016,10,18,15,15,293.5,213.5,3.45,32.5,368.0,219.57,152.82
2016,10,18,15,30,217.0,205.0,3.3,32.0,309.0,188.8,132.97
2016,10,18,15,45,462.5,140.0,3.2,32.0,329.5,129.26,81.46
2016,10,18,16,0,708.0,75.0,3.1,32.0,350.0,56.6,41.58
2016,10,18,16,15,664.5,70.0,2.75,31.0,298.0,46.89,33.79
2016,10,18,16,30,621.0,65.0,2.4,30.0,246.0,45.33,32.66
2016,10,18,16,45,550.5,57.5,2.1,29.5,193.5,41.61,29.49
2016,10,18,17,0,480.0,50.0,1.8,29.0,141.0,37.78,26.03
2016,10,18,17,15,365.5,39.0,1.9,28.5,94.5,30.52,19.45
2016,10,18,17,30,251.0,28.0,2.0,28.0,48.0,22.93,10.31
2016,10,18,17,45,125.5,14.0,2.1,27.5,24.0,13.34,0.0
2016,10,18,18,0,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,6,45,92.0,13.5,2.1,23.0,20.5,52.66,0.0
2016,10,19,7,0,184.0,27.0,2.3,23.0,41.0,144.24,83.56
2016,10,19,7,15,301.5,40.0,2.4,23.5,85.0,231.46,177.77
2016,10,19,7,30,419.0,53.0,2.5,24.0,129.0,323.66,255.81
2016,10,19,7,45,263.0,82.5,2.65,24.5,136.0,267.5,213.34
2016,10,19,8,0,107.0,112.0,2.8,25.0,143.0,201.96,159.95
2016,10,19,8,15,389.5,95.5,2.9,25.5,239.5,389.99,312.51
2016,10,19,8,30,672.0,79.0,3.0,26.0,336.0,580.49,459.02
2016,10,19,8,45,527.0,127.0,3.15,26.5,345.5,542.63,426.19
2016,10,19,9,0,382.0,175.0,3.3,27.0,355.0,487.75,381.37
2016,10,19,9,15,412.5,188.0,3.3,27.5,399.5,541.41,419.77
2016,10,19,9,30,443.0,201.0,3.3,28.0,444.0,582.55,447.96
2016,10,19,9,45,403.0,229.0,3.3,28.5,462.5,572.43,437.53
2016,10,19,10,0,363.0,257.0,3.3,29.0,481.0,570.96,433.44
2016,10,19,10,15,358.0,274.0,3.3,29.0,505.0,582.81,440.67
2016,10,19,10,30,353.0,291.0,3.3,29.0,529.0,592.82,446.52
2016,10,19,10,45,387.5,293.5,3.3,29.5,563.5,617.19,462.69
2016,10,19,11,0,422.0,296.0,3.3,30.0,598.0,647.23,482.39
2016,10,19,11,15,419.5,304.5,3.3,30.0,611.0,644.04,479.11
2016,10,19,11,30,417.0,313.0,3.3,30.0,624.0,633.2,470.83
2016,10,19,11,45,411.5,319.5,3.35,30.5,629.0,623.17,462.26
2016,10,19,12,0,406.0,326.0,3.4,31.0,634.0,611.67,452.68
2016,10,19,12,15,416.0,321.0,3.4,31.0,637.0,598.71,443.26
2016,10,19,12,30,426.0,316.0,3.4,31.0,640.0,586.28,434.08
2016,10,19,12,45,355.0,334.0,3.4,31.0,602.0,536.97,397.58
2016,10,19,13,0,284.0,352.0,3.4,31.0,564.0,492.91,364.82
2016,10,19,13,15,386.0,309.5,3.35,30.5,590.5,496.83,368.93
2016,10,19,13,30,488.0,267.0,3.3,30.0,617.0,491.81,365.49
2016,10,19,13,45,450.5,271.5,3.25,30.0,585.5,451.75,334.68
2016,10,19,14,0,413.0,276.0,3.2,30.0,554.0,416.25,307.12
2016,10,19,14,15,391.0,266.5,3.1,30.0,519.5,375.87,275.73
