Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,14,30,369.0,257.0,3.0,30.0,485.0,337.0,245.23
2016,10,19,14,45,565.5,179.5,2.95,30.0,503.5,303.11,212.69
2016,10,19,15,0,762.0,102.0,2.9,30.0,522.0,255.18,166.34
2016,10,19,15,15,589.0,136.0,2.7,29.5,444.0,204.35,130.94
2016,10,19,15,30,416.0,170.0,2.5,29.0,366.0,174.42,115.21
2016,10,19,15,45,400.5,153.0,2.35,29.0,325.0,133.31,88.06
2016,10,19,16,0,385.0,136.0,2.2,29.0,284.0,93.98,73.33
2016,10,19,16,15,472.0,104.0,1.9,28.5,258.5,73.33,56.39
2016,10,19,16,30,559.0,72.0,1.6,28.0,233.0,51.17,37.87
2016,10,19,16,45,490.5,63.0,1.35,28.0,182.5,46.47,33.78
2016,10,19,17,0,422.0,54.0,1.1,28.0,132.0,41.58,29.31
2016,10,19,17,15,307.0,41.0,1.1,27.5,87.5,32.6,21.18
2016,10,19,17,30,192.0,28.0,1.1,27.0,43.0,22.07,9.02
2016,10,19,17,45,96.0,14.0,1.1,26.5,21.5,13.34,0.0
2016,10,19,18,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,20,6,45,42.0,14.0,1.85,22.0,17.5,31.4,0.0
2016,10,20,7,0,84.0,28.0,2.2,22.0,35.0,88.8,46.72
2016,10,20,7,15,185.5,47.0,2.5,22.0,76.0,179.87,137.81
2016,10,20,7,30,287.0,66.0,2.8,22.0,117.0,263.98,209.97
2016,10,20,7,45,355.5,80.0,3.15,22.5,165.5,329.5,265.29
2016,10,20,8,0,424.0,94.0,3.5,23.0,214.0,399.2,322.21
2016,10,20,8,15,216.0,113.5,3.8,23.0,175.0,284.23,229.43
2016,10,20,8,30,8.0,133.0,4.1,23.0,136.0,137.79,107.43
2016,10,20,8,45,89.0,168.0,4.4,23.5,209.0,242.32,193.05
2016,10,20,9,0,170.0,203.0,4.7,24.0,282.0,352.3,280.17
2016,10,20,9,15,217.5,220.0,4.9,24.0,331.5,406.74,322.51
2016,10,20,9,30,265.0,237.0,5.1,24.0,381.0,473.17,373.4
2016,10,20,9,45,188.0,259.5,5.35,24.5,366.0,426.03,334.16
2016,10,20,10,0,111.0,282.0,5.6,25.0,351.0,377.06,293.6
2016,10,20,10,15,112.5,298.0,5.7,25.0,370.5,392.36,304.78
2016,10,20,10,30,114.0,314.0,5.8,25.0,390.0,407.07,315.36
2016,10,20,10,45,68.5,292.5,5.95,25.5,339.0,344.74,265.83
2016,10,20,11,0,23.0,271.0,6.1,26.0,288.0,276.48,211.67
2016,10,20,11,15,20.5,268.0,6.2,26.0,283.0,270.15,206.64
2016,10,20,11,30,18.0,265.0,6.3,26.0,278.0,263.99,201.69
2016,10,20,11,45,89.5,318.5,6.4,26.5,386.0,371.94,285.11
2016,10,20,12,0,161.0,372.0,6.5,27.0,494.0,474.13,361.88
2016,10,20,12,15,268.5,352.5,6.55,27.0,556.0,524.78,401.19
2016,10,20,12,30,376.0,333.0,6.6,27.0,618.0,564.84,432.07
2016,10,20,12,45,615.5,225.5,6.65,27.5,685.0,603.55,463.05
2016,10,20,13,0,855.0,118.0,6.7,28.0,752.0,622.18,477.65
2016,10,20,13,15,850.5,117.0,6.7,28.0,735.5,583.79,446.91
2016,10,20,13,30,846.0,116.0,6.7,28.0,719.0,543.48,414.25
2016,10,20,13,45,847.0,111.0,6.75,28.0,696.5,500.44,378.89
2016,10,20,14,0,848.0,106.0,6.8,28.0,674.0,455.45,341.09
2016,10,20,14,15,837.0,104.0,6.75,28.0,641.5,406.72,299.5
2016,10,20,14,30,826.0,102.0,6.7,28.0,609.0,357.47,256.72
2016,10,20,14,45,565.0,166.5,6.7,28.0,503.0,290.35,206.54
2016,10,20,15,0,304.0,231.0,6.7,28.0,397.0,253.02,183.18
2016,10,20,15,15,333.0,204.5,6.6,27.5,372.5,217.11,153.28
2016,10,20,15,30,362.0,178.0,6.5,27.0,348.0,178.25,122.24
2016,10,20,15,45,533.5,127.5,6.4,26.5,346.5,120.58,75.6
2016,10,20,16,0,705.0,77.0,6.3,26.0,345.0,50.31,37.39
2016,10,20,16,15,662.0,71.5,5.95,25.5,293.0,48.46,35.99
2016,10,20,16,30,619.0,66.0,5.6,25.0,241.0,46.58,34.45
2016,10,20,16,45,558.0,57.0,5.35,25.0,189.5,41.63,30.07
2016,10,20,17,0,497.0,48.0,5.1,25.0,138.0,36.45,25.31
2016,10,20,17,15,383.0,36.5,4.8,24.0,91.5,28.63,18.14
2016,10,20,17,30,269.0,25.0,4.5,23.0,45.0,20.4,7.18
2016,10,20,17,45,134.5,12.5,4.2,22.5,22.5,11.91,0.0
2016,10,20,18,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.6,20.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,21,6,45,189.5,11.0,2.8,12.5,24.0,91.5,0.0
2016,10,21,7,0,379.0,22.0,3.0,13.0,48.0,221.34,118.88
2016,10,21,7,15,498.5,30.5,3.2,13.5,98.0,314.22,249.9
2016,10,21,7,30,618.0,39.0,3.4,14.0,148.0,409.69,335.66
2016,10,21,7,45,685.0,44.5,3.6,15.0,204.0,478.23,395.04
2016,10,21,8,0,752.0,50.0,3.8,16.0,260.0,549.45,453.51
2016,10,21,8,15,792.5,54.0,3.95,16.5,315.5,603.45,496.64
2016,10,21,8,30,833.0,58.0,4.1,17.0,371.0,651.88,532.81
2016,10,21,8,45,861.5,61.0,4.3,18.0,423.5,695.22,562.8
2016,10,21,9,0,890.0,64.0,4.5,19.0,476.0,737.04,591.12
2016,10,21,9,15,909.0,66.0,4.4,19.5,523.5,768.55,610.81
2016,10,21,9,30,928.0,68.0,4.3,20.0,571.0,797.46,628.38
2016,10,21,9,45,941.5,69.5,4.25,20.5,612.5,818.61,640.47
2016,10,21,10,0,955.0,71.0,4.2,21.0,654.0,836.52,650.25
2016,10,21,10,15,964.5,72.5,4.1,21.0,688.0,847.86,656.41
2016,10,21,10,30,974.0,74.0,4.0,21.0,722.0,855.58,660.15
2016,10,21,10,45,980.5,75.0,3.9,21.5,748.5,856.69,658.11
2016,10,21,11,0,987.0,76.0,3.8,22.0,775.0,854.04,653.64
2016,10,21,11,15,991.0,76.5,3.7,22.0,792.5,845.15,646.25
2016,10,21,11,30,995.0,77.0,3.6,22.0,810.0,832.53,636.46
2016,10,21,11,45,996.0,78.0,3.55,22.5,819.0,814.52,622.1
2016,10,21,12,0,997.0,79.0,3.5,23.0,828.0,792.96,605.44
2016,10,21,12,15,997.0,79.0,3.45,23.0,828.0,766.25,586.46
2016,10,21,12,30,997.0,79.0,3.4,23.0,828.0,736.26,564.41
2016,10,21,12,45,994.5,78.5,3.35,23.5,818.5,701.06,536.42
2016,10,21,13,0,992.0,78.0,3.3,24.0,809.0,663.03,506.02
2016,10,21,13,15,987.5,77.5,3.25,24.0,791.0,621.22,473.27
2016,10,21,13,30,983.0,77.0,3.2,24.0,773.0,577.07,438.02
2016,10,21,13,45,976.0,76.0,3.15,24.0,746.5,529.16,399.09
2016,10,21,14,0,969.0,75.0,3.1,24.0,720.0,479.56,357.81
2016,10,21,14,15,959.0,74.0,3.05,24.0,686.0,427.36,313.49
2016,10,21,14,30,949.0,73.0,3.0,24.0,652.0,374.21,267.38
2016,10,21,14,45,935.5,71.0,2.95,24.0,610.5,318.55,218.68
2016,10,21,15,0,922.0,69.0,2.9,24.0,569.0,262.8,169.92
2016,10,21,15,15,903.0,66.5,2.8,23.5,522.0,205.9,122.21
2016,10,21,15,30,884.0,64.0,2.7,23.0,475.0,150.01,79.49
2016,10,21,15,45,857.0,61.0,2.65,23.0,423.0,94.54,46.42
2016,10,21,16,0,830.0,58.0,2.6,23.0,371.0,47.08,35.11
2016,10,21,16,15,790.0,54.5,2.25,22.5,315.5,39.66,28.87
2016,10,21,16,30,750.0,51.0,1.9,22.0,260.0,38.47,27.89
2016,10,21,16,45,685.5,45.0,1.55,21.5,204.5,35.06,24.87
2016,10,21,17,0,621.0,39.0,1.2,21.0,149.0,31.59,21.62
2016,10,21,17,15,503.0,30.5,1.15,20.0,99.0,25.57,15.89
2016,10,21,17,30,385.0,22.0,1.1,19.0,49.0,19.37,5.64
2016,10,21,17,45,192.5,11.0,1.1,18.0,24.5,10.48,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,22,6,45,184.5,10.5,0.75,11.5,23.0,88.4,0.0
2016,10,22,7,0,369.0,21.0,0.7,12.0,46.0,213.91,103.49
2016,10,22,7,15,490.0,30.5,0.75,12.5,96.0,308.22,241.92
2016,10,22,7,30,611.0,40.0,0.8,13.0,146.0,404.91,326.43
2016,10,22,7,45,676.0,46.0,0.9,13.5,201.0,472.52,383.87
2016,10,22,8,0,741.0,52.0,1.0,14.0,256.0,542.58,440.38
2016,10,22,8,15,782.5,56.0,1.1,15.0,311.5,596.76,481.41
2016,10,22,8,30,824.0,60.0,1.2,16.0,367.0,650.83,519.88
2016,10,22,8,45,850.5,63.5,1.35,17.0,419.0,687.61,544.22
2016,10,22,9,0,877.0,67.0,1.5,18.0,471.0,728.12,570.72
2016,10,22,9,15,896.5,69.5,1.65,19.0,518.0,760.18,590.6
2016,10,22,9,30,916.0,72.0,1.8,20.0,565.0,789.68,608.44
2016,10,22,9,45,928.5,74.5,1.95,21.0,606.0,810.91,620.35
2016,10,22,10,0,941.0,77.0,2.1,22.0,647.0,828.91,630.01
2016,10,22,10,15,951.0,78.5,2.1,22.0,681.5,840.39,636.41
2016,10,22,10,30,961.0,80.0,2.1,22.0,716.0,848.33,640.57
2016,10,22,10,45,967.0,81.5,2.1,22.5,742.0,849.47,639.05
2016,10,22,11,0,973.0,83.0,2.1,23.0,768.0,846.91,635.24
2016,10,22,11,15,977.0,83.5,2.1,23.5,786.0,838.02,627.36
2016,10,22,11,30,981.0,84.0,2.1,24.0,804.0,825.46,617.23
2016,10,22,11,45,982.0,85.5,2.1,24.5,812.5,808.08,604.03
2016,10,22,12,0,983.0,87.0,2.1,25.0,821.0,787.19,588.61
2016,10,22,12,15,983.0,87.0,2.1,25.0,821.0,760.71,570.62
2016,10,22,12,30,983.0,87.0,2.1,25.0,821.0,730.99,549.16
2016,10,22,12,45,980.0,87.0,2.15,25.5,811.5,696.31,522.82
2016,10,22,13,0,977.0,87.0,2.2,26.0,802.0,658.86,494.05
2016,10,22,13,15,972.0,86.0,2.2,26.0,784.0,616.78,462.08
2016,10,22,13,30,967.0,85.0,2.2,26.0,766.0,572.47,427.67
2016,10,22,13,45,959.5,84.5,2.2,26.0,739.5,525.4,390.28
2016,10,22,14,0,952.0,84.0,2.2,26.0,713.0,476.72,350.58
2016,10,22,14,15,941.5,82.5,2.2,26.0,679.0,424.64,307.28
2016,10,22,14,30,931.0,81.0,2.2,26.0,645.0,371.71,262.24
2016,10,22,14,45,915.5,79.0,2.25,26.0,603.5,316.39,214.8
2016,10,22,15,0,900.0,77.0,2.3,26.0,562.0,261.22,167.44
2016,10,22,15,15,880.0,74.5,2.25,25.5,514.5,205.3,121.4
2016,10,22,15,30,860.0,72.0,2.2,25.0,467.0,144.54,75.69
2016,10,22,15,45,830.5,68.5,2.2,25.0,415.0,89.81,44.05
2016,10,22,16,0,801.0,65.0,2.2,25.0,363.0,46.47,34.29
2016,10,22,16,15,758.0,60.5,1.9,24.0,308.0,44.68,33.0
2016,10,22,16,30,715.0,56.0,1.6,23.0,253.0,42.91,31.6
2016,10,22,16,45,646.0,49.5,1.3,22.0,198.0,39.27,28.44
2016,10,22,17,0,577.0,43.0,1.0,21.0,143.0,32.51,22.38
2016,10,22,17,15,454.0,32.5,1.05,20.0,93.5,25.37,15.64
2016,10,22,17,30,331.0,22.0,1.1,19.0,44.0,17.87,3.43
2016,10,22,17,45,165.5,11.0,1.15,18.5,22.0,10.48,0.0
2016,10,22,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,6,45,0.0,9.0,1.95,13.5,9.0,8.58,0.0
2016,10,23,7,0,0.0,18.0,2.2,14.0,18.0,16.71,1.91
2016,10,23,7,15,6.0,38.5,2.25,14.5,40.0,43.32,29.72
2016,10,23,7,30,12.0,59.0,2.3,15.0,62.0,68.2,51.72
2016,10,23,7,45,21.5,81.0,2.35,15.5,87.0,103.53,82.12
2016,10,23,8,0,31.0,103.0,2.4,16.0,112.0,133.14,107.28
2016,10,23,8,15,38.0,124.0,2.35,16.5,137.0,159.92,129.46
2016,10,23,8,30,45.0,145.0,2.3,17.0,162.0,186.77,151.17
2016,10,23,8,45,73.5,171.0,2.3,17.5,203.0,234.93,190.19
2016,10,23,9,0,102.0,197.0,2.3,18.0,244.0,283.72,228.78
2016,10,23,9,15,236.0,204.0,2.5,18.5,326.5,411.06,330.52
2016,10,23,9,30,370.0,211.0,2.7,19.0,409.0,520.43,415.03
2016,10,23,9,45,386.0,225.5,2.9,20.0,445.5,549.49,434.29
2016,10,23,10,0,402.0,240.0,3.1,21.0,482.0,577.14,452.64
2016,10,23,10,15,418.0,251.0,3.15,21.5,515.0,608.97,474.13
2016,10,23,10,30,434.0,262.0,3.2,22.0,548.0,628.86,486.88
2016,10,23,10,45,454.5,263.5,3.3,22.5,573.0,640.53,494.12
2016,10,23,11,0,475.0,265.0,3.4,23.0,598.0,650.07,499.84
2016,10,23,11,15,685.5,185.5,3.4,23.0,678.5,723.69,556.48
2016,10,23,11,30,896.0,106.0,3.4,23.0,759.0,780.92,597.98
2016,10,23,11,45,716.5,184.5,3.45,23.5,710.5,714.45,546.75
2016,10,23,12,0,537.0,263.0,3.5,24.0,662.0,641.53,489.6
2016,10,23,12,15,714.0,187.0,3.5,24.0,717.5,673.08,515.15
2016,10,23,12,30,891.0,111.0,3.5,24.0,773.0,690.38,529.09
2016,10,23,12,45,489.0,227.0,3.5,24.5,590.0,518.21,396.91
2016,10,23,13,0,87.0,343.0,3.5,25.0,407.0,364.61,276.94
2016,10,23,13,15,252.0,317.0,3.45,25.0,495.0,423.97,323.02
2016,10,23,13,30,417.0,291.0,3.4,25.0,583.0,469.75,356.31
2016,10,23,13,45,388.5,286.0,3.4,25.0,550.5,429.85,325.07
2016,10,23,14,0,360.0,281.0,3.4,25.0,518.0,391.59,295.14
2016,10,23,14,15,602.0,188.5,3.3,25.0,561.0,380.32,281.67
2016,10,23,14,30,844.0,96.0,3.2,25.0,604.0,348.81,248.89
2016,10,23,14,45,656.0,142.0,3.1,25.0,521.0,287.6,201.61
2016,10,23,15,0,468.0,188.0,3.0,25.0,438.0,246.62,172.74
2016,10,23,15,15,535.5,152.5,2.65,24.5,415.0,200.57,132.57
2016,10,23,15,30,603.0,117.0,2.3,24.0,392.0,146.43,88.33
2016,10,23,15,45,658.0,95.0,2.0,23.5,363.5,94.87,54.22
2016,10,23,16,0,713.0,73.0,1.7,23.0,335.0,52.96,40.19
2016,10,23,16,15,666.5,67.5,1.6,22.5,283.0,45.97,34.33
2016,10,23,16,30,620.0,62.0,1.5,22.0,231.0,43.91,32.61
2016,10,23,16,45,550.0,54.0,1.45,21.5,179.0,39.65,28.81
2016,10,23,17,0,480.0,46.0,1.4,21.0,127.0,35.24,24.67
2016,10,23,17,15,352.5,34.5,1.4,20.5,82.0,27.32,17.11
2016,10,23,17,30,225.0,23.0,1.4,20.0,37.0,18.99,2.15
2016,10,23,17,45,112.5,11.5,1.45,20.0,18.5,10.96,0.0
2016,10,23,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,10.5,1.1,17.5,10.5,10.01,0.0
2016,10,24,7,0,0.0,21.0,1.2,18.0,21.0,21.38,2.22
2016,10,24,7,15,41.0,41.5,1.4,18.5,48.5,79.03,57.73
2016,10,24,7,30,82.0,62.0,1.6,19.0,76.0,125.34,98.19
2016,10,24,7,45,103.0,84.5,1.85,20.0,108.5,165.18,132.04
2016,10,24,8,0,124.0,107.0,2.1,21.0,141.0,205.52,165.39
2016,10,24,8,15,139.0,129.0,2.15,21.5,174.0,241.87,194.71
2016,10,24,8,30,154.0,151.0,2.2,22.0,207.0,278.35,223.31
2016,10,24,8,45,218.0,167.5,2.25,23.0,259.5,353.34,281.55
2016,10,24,9,0,282.0,184.0,2.3,24.0,312.0,419.82,331.47
2016,10,24,9,15,141.0,132.5,2.25,24.5,196.5,246.75,194.95
2016,10,24,9,30,0.0,81.0,2.2,25.0,81.0,75.44,55.35
2016,10,24,9,45,405.5,89.5,2.2,25.5,332.5,427.41,338.84
2016,10,24,10,0,811.0,98.0,2.2,26.0,584.0,750.25,570.73
2016,10,24,10,15,462.5,202.5,2.2,26.5,483.0,590.88,449.42
2016,10,24,10,30,114.0,307.0,2.2,27.0,382.0,398.24,301.07
2016,10,24,10,45,146.0,321.5,2.2,27.5,421.0,443.01,334.12
2016,10,24,11,0,178.0,336.0,2.2,28.0,460.0,477.22,357.97
2016,10,24,11,15,206.5,342.0,2.2,28.0,489.5,498.56,373.12
2016,10,24,11,30,235.0,348.0,2.2,28.0,519.0,518.29,387.07
2016,10,24,11,45,139.5,333.5,2.25,28.5,435.5,426.63,318.58
2016,10,24,12,0,44.0,319.0,2.3,29.0,352.0,334.42,249.18
2016,10,24,12,15,437.5,222.5,2.25,29.0,546.0,515.52,388.15
2016,10,24,12,30,831.0,126.0,2.2,29.0,740.0,663.4,494.9
2016,10,24,12,45,541.0,236.0,2.2,29.0,634.0,556.45,413.79
2016,10,24,13,0,251.0,346.0,2.2,29.0,528.0,462.03,342.63
2016,10,24,13,15,183.5,339.0,2.2,29.0,470.5,405.45,301.43
2016,10,24,13,30,116.0,332.0,2.2,29.0,413.0,355.33,264.55
2016,10,24,13,45,59.5,257.5,2.2,29.5,299.0,258.24,192.61
2016,10,24,14,0,3.0,183.0,2.2,30.0,185.0,168.9,125.57
2016,10,24,14,15,57.5,229.0,2.2,29.5,263.5,223.38,166.88
2016,10,24,14,30,112.0,275.0,2.2,29.0,342.0,271.07,201.67
2016,10,24,14,45,56.0,202.5,2.25,29.0,236.0,190.88,142.1
2016,10,24,15,0,0.0,130.0,2.3,29.0,130.0,118.82,88.56
2016,10,24,15,15,0.0,105.0,2.3,29.0,105.0,96.67,71.52
2016,10,24,15,30,0.0,80.0,2.3,29.0,80.0,74.48,54.16
2016,10,24,15,45,305.5,84.5,2.3,29.0,195.5,71.78,44.43
2016,10,24,16,0,611.0,89.0,2.3,29.0,311.0,60.23,45.27
2016,10,24,16,15,559.5,81.5,2.05,28.0,261.0,57.2,42.99
2016,10,24,16,30,508.0,74.0,1.8,27.0,211.0,54.08,40.49
2016,10,24,16,45,433.0,63.5,1.55,26.5,162.0,48.1,35.28
2016,10,24,17,0,358.0,53.0,1.3,26.0,113.0,40.4,28.38
2016,10,24,17,15,237.5,38.0,1.3,25.0,71.5,29.54,18.4
2016,10,24,17,30,117.0,23.0,1.3,24.0,30.0,18.22,0.0
2016,10,24,17,45,58.5,11.5,1.3,23.5,15.0,10.96,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,25,6,45,46.0,11.0,0.9,16.5,13.5,29.66,0.0
2016,10,25,7,0,92.0,22.0,1.0,17.0,27.0,79.36,16.11
2016,10,25,7,15,175.0,39.5,1.2,17.5,63.5,162.35,123.51
2016,10,25,7,30,258.0,57.0,1.4,18.0,100.0,232.59,185.73
2016,10,25,7,45,307.0,74.0,1.6,19.0,143.0,288.54,233.35
2016,10,25,8,0,356.0,91.0,1.8,20.0,186.0,347.1,281.25
2016,10,25,8,15,392.0,104.0,1.85,20.5,229.0,394.43,318.86
2016,10,25,8,30,428.0,117.0,1.9,21.0,272.0,442.59,355.8
2016,10,25,8,45,456.5,131.0,2.0,22.0,317.5,487.05,388.08
2016,10,25,9,0,485.0,145.0,2.1,23.0,363.0,531.02,419.02
2016,10,25,9,15,650.0,116.0,2.1,23.0,440.5,631.56,494.51
2016,10,25,9,30,815.0,87.0,2.1,23.0,518.0,726.69,561.31
2016,10,25,9,45,833.5,89.0,2.1,23.5,558.0,750.17,574.48
2016,10,25,10,0,852.0,91.0,2.1,24.0,598.0,770.82,586.19
2016,10,25,10,15,621.5,180.0,2.1,24.0,561.0,692.41,527.98
2016,10,25,10,30,391.0,269.0,2.1,24.0,524.0,590.58,450.23
2016,10,25,10,45,481.5,247.0,2.1,24.5,573.0,640.83,486.8
2016,10,25,11,0,572.0,225.0,2.1,25.0,622.0,679.71,513.75
2016,10,25,11,15,485.0,266.0,2.1,25.0,608.5,644.86,486.12
2016,10,25,11,30,398.0,307.0,2.1,25.0,595.0,603.1,454.27
2016,10,25,11,45,337.5,327.5,2.15,25.5,573.5,567.77,426.96
2016,10,25,12,0,277.0,348.0,2.2,26.0,552.0,532.94,399.95
2016,10,25,12,15,370.0,318.0,2.25,26.0,590.5,554.83,417.22
2016,10,25,12,30,463.0,288.0,2.3,26.0,629.0,573.94,431.61
2016,10,25,12,45,672.5,199.0,2.35,26.5,687.5,601.86,452.71
2016,10,25,13,0,882.0,110.0,2.4,27.0,746.0,614.36,461.38
2016,10,25,13,15,665.0,191.5,2.4,27.0,664.5,533.86,399.96
2016,10,25,13,30,448.0,273.0,2.4,27.0,583.0,465.49,347.97
2016,10,25,13,45,426.5,269.0,2.4,27.0,555.5,428.07,319.38
2016,10,25,14,0,405.0,265.0,2.4,27.0,528.0,393.95,292.66
2016,10,25,14,15,321.0,267.0,2.3,27.0,469.0,341.57,252.92
2016,10,25,14,30,237.0,269.0,2.2,27.0,410.0,300.43,222.21
2016,10,25,14,45,234.5,251.5,2.15,27.0,383.0,269.68,197.88
2016,10,25,15,0,232.0,234.0,2.1,27.0,356.0,239.04,173.59
2016,10,25,15,15,254.0,208.5,1.85,26.5,331.5,201.18,143.33
2016,10,25,15,30,276.0,183.0,1.6,26.0,307.0,166.19,116.48
2016,10,25,15,45,263.5,163.5,1.4,26.0,271.0,131.73,94.28
2016,10,25,16,0,251.0,144.0,1.2,26.0,235.0,105.65,84.0
2016,10,25,16,15,236.0,122.5,1.1,25.5,197.5,91.73,72.62
2016,10,25,16,30,221.0,101.0,1.0,25.0,160.0,77.2,60.42
2016,10,25,16,45,193.0,80.0,0.9,24.5,123.0,62.39,47.68
2016,10,25,17,0,165.0,59.0,0.8,24.0,86.0,46.98,34.13
2016,10,25,17,15,105.5,39.5,0.85,23.5,54.5,32.08,20.46
2016,10,25,17,30,46.0,20.0,0.9,23.0,23.0,17.42,0.0
2016,10,25,17,45,23.0,10.0,0.95,22.5,11.5,9.53,0.0
2016,10,25,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.8,20.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,3.05,19.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,26,6,45,86.5,10.5,1.05,16.5,15.0,45.83,0.0
2016,10,26,7,0,173.0,21.0,1.1,17.0,30.0,121.4,13.24
2016,10,26,7,15,301.0,33.5,1.2,17.5,72.5,217.36,165.33
2016,10,26,7,30,429.0,46.0,1.3,18.0,115.0,311.4,248.03
2016,10,26,7,45,507.5,54.0,1.45,19.0,165.5,380.88,306.61
2016,10,26,8,0,586.0,62.0,1.6,20.0,216.0,454.34,365.76
2016,10,26,8,15,634.0,67.5,1.75,21.0,267.0,508.48,407.62
2016,10,26,8,30,682.0,73.0,1.9,22.0,318.0,563.36,448.35
2016,10,26,8,45,715.0,77.0,2.05,23.0,366.5,603.24,476.58
2016,10,26,9,0,748.0,81.0,2.2,24.0,415.0,645.5,504.84
2016,10,26,9,15,771.0,84.5,2.2,24.5,459.5,678.38,525.8
2016,10,26,9,30,794.0,88.0,2.2,25.0,504.0,709.1,544.92
2016,10,26,9,45,809.0,91.0,2.2,25.5,542.5,730.74,557.42
2016,10,26,10,0,824.0,94.0,2.2,26.0,581.0,749.54,567.94
2016,10,26,10,15,835.5,96.0,2.15,26.5,613.0,761.5,573.4
2016,10,26,10,30,847.0,98.0,2.1,27.0,645.0,770.29,576.79
2016,10,26,10,45,529.5,213.5,2.05,27.5,560.5,641.18,481.28
2016,10,26,11,0,212.0,329.0,2.0,28.0,476.0,494.47,369.5
2016,10,26,11,15,151.5,333.5,1.95,28.0,440.0,447.26,334.55
2016,10,26,11,30,91.0,338.0,1.9,28.0,404.0,394.81,295.04
2016,10,26,11,45,490.0,217.5,1.85,28.5,575.5,573.73,430.58
2016,10,26,12,0,889.0,97.0,1.8,29.0,747.0,716.93,532.36
2016,10,26,12,15,889.0,97.0,1.8,29.0,747.0,692.71,513.46
2016,10,26,12,30,889.0,97.0,1.8,29.0,747.0,665.59,493.63
2016,10,26,12,45,566.0,220.0,1.8,29.5,632.0,552.72,409.0
2016,10,26,13,0,243.0,343.0,1.8,30.0,517.0,452.73,333.49
2016,10,26,13,15,558.5,218.5,1.8,30.0,606.0,497.86,368.04
2016,10,26,13,30,874.0,94.0,1.8,30.0,695.0,520.32,382.66
2016,10,26,13,45,866.5,92.5,1.8,30.0,670.0,476.48,347.72
2016,10,26,14,0,859.0,91.0,1.8,30.0,645.0,431.27,311.23
2016,10,26,14,15,565.0,176.5,1.8,30.0,533.5,350.08,251.68
2016,10,26,14,30,271.0,262.0,1.8,30.0,422.0,300.38,218.2
2016,10,26,14,45,526.5,176.5,1.8,30.0,460.5,276.01,191.12
2016,10,26,15,0,782.0,91.0,1.8,30.0,499.0,230.98,144.83
2016,10,26,15,15,759.0,87.5,1.75,29.5,455.0,180.26,104.72
2016,10,26,15,30,736.0,84.0,1.7,29.0,411.0,131.31,70.31
2016,10,26,15,45,704.5,79.0,1.7,29.0,362.5,77.81,41.18
2016,10,26,16,0,673.0,74.0,1.7,29.0,314.0,49.17,35.98
2016,10,26,16,15,625.0,68.0,1.45,28.0,263.5,46.82,34.22
2016,10,26,16,30,577.0,62.0,1.2,27.0,213.0,44.4,32.27
2016,10,26,16,45,504.0,53.5,1.0,26.5,163.0,39.72,28.15
2016,10,26,17,0,431.0,45.0,0.8,26.0,113.0,34.87,23.67
2016,10,26,17,15,302.5,32.5,0.85,25.5,71.0,25.95,15.18
2016,10,26,17,30,174.0,20.0,0.9,25.0,29.0,16.51,0.0
2016,10,26,17,45,87.0,10.0,0.95,24.5,14.5,9.53,0.0
2016,10,26,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.55,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,6,45,61.5,10.5,0.8,17.5,13.5,35.31,0.0
2016,10,27,7,0,123.0,21.0,0.8,18.0,27.0,97.71,0.0
2016,10,27,7,15,244.5,36.0,0.85,18.5,68.0,190.93,143.27
2016,10,27,7,30,366.0,51.0,0.9,19.0,109.0,281.32,222.37
2016,10,27,7,45,449.5,60.0,0.95,20.0,158.5,352.9,281.82
2016,10,27,8,0,533.0,69.0,1.0,21.0,208.0,428.55,341.83
2016,10,27,8,15,584.0,76.0,0.85,22.0,258.5,484.77,383.2
2016,10,27,8,30,635.0,83.0,0.7,23.0,309.0,541.92,422.82
2016,10,27,8,45,674.0,87.0,0.6,24.0,358.0,587.63,452.5
2016,10,27,9,0,713.0,91.0,0.5,25.0,407.0,632.7,480.31
2016,10,27,9,15,738.0,95.0,0.55,25.5,451.5,666.48,501.42
2016,10,27,9,30,763.0,99.0,0.6,26.0,496.0,695.54,519.06
2016,10,27,9,45,782.0,101.5,0.7,26.5,535.0,719.16,533.6
2016,10,27,10,0,801.0,104.0,0.8,27.0,574.0,740.08,546.33
2016,10,27,10,15,519.5,201.0,1.0,27.5,513.0,627.51,466.41
2016,10,27,10,30,238.0,298.0,1.2,28.0,452.0,491.83,366.5
2016,10,27,10,45,233.5,311.5,1.4,28.5,467.0,497.67,370.97
2016,10,27,11,0,229.0,325.0,1.6,29.0,482.0,502.4,373.52
2016,10,27,11,15,174.5,334.5,1.7,29.0,456.0,464.8,345.46
2016,10,27,11,30,120.0,344.0,1.8,29.0,430.0,427.74,317.84
2016,10,27,11,45,99.0,341.5,1.95,29.5,413.0,398.69,296.2
2016,10,27,12,0,78.0,339.0,2.1,30.0,396.0,376.46,279.33
2016,10,27,12,15,488.0,218.0,2.15,30.0,573.0,539.56,403.66
2016,10,27,12,30,898.0,97.0,2.2,30.0,750.0,667.98,496.7
2016,10,27,12,45,473.5,204.0,2.25,30.0,548.0,480.08,358.23
2016,10,27,13,0,49.0,311.0,2.3,30.0,346.0,312.95,232.28
2016,10,27,13,15,468.0,202.5,2.3,30.0,523.0,433.58,324.12
2016,10,27,13,30,887.0,94.0,2.3,30.0,700.0,523.54,386.74
2016,10,27,13,45,879.5,92.5,2.35,30.0,675.0,479.2,350.88
2016,10,27,14,0,872.0,91.0,2.4,30.0,650.0,433.47,313.73
2016,10,27,14,15,861.0,89.0,2.4,30.0,617.5,384.87,273.42
2016,10,27,14,30,850.0,87.0,2.4,30.0,585.0,331.06,228.4
2016,10,27,14,45,828.0,86.5,2.45,30.0,545.0,279.51,184.87
2016,10,27,15,0,806.0,86.0,2.5,30.0,505.0,228.98,142.57
2016,10,27,15,15,783.5,83.0,2.5,29.5,460.0,177.62,101.88
2016,10,27,15,30,761.0,80.0,2.5,29.0,415.0,127.92,67.17
2016,10,27,15,45,729.0,75.5,2.5,29.0,366.0,78.57,42.4
2016,10,27,16,0,697.0,71.0,2.5,29.0,317.0,47.17,34.3
2016,10,27,16,15,649.0,65.5,2.15,28.0,265.5,45.09,32.76
2016,10,27,16,30,601.0,60.0,1.8,27.0,214.0,42.98,31.05
2016,10,27,16,45,526.5,51.5,1.5,26.5,163.5,38.2,26.84
2016,10,27,17,0,452.0,43.0,1.2,26.0,113.0,33.25,22.26
2016,10,27,17,15,321.0,30.5,1.2,25.0,70.5,24.23,13.67
2016,10,27,17,30,190.0,18.0,1.2,24.0,28.0,14.69,0.0
2016,10,27,17,45,95.0,9.0,1.2,23.0,14.0,8.58,0.0
2016,10,27,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,28,6,45,112.0,9.0,0.35,16.5,15.0,54.36,0.0
2016,10,28,7,0,224.0,18.0,0.4,17.0,30.0,138.68,0.0
2016,10,28,7,15,358.5,29.5,0.45,17.5,74.0,239.23,178.4
2016,10,28,7,30,493.0,41.0,0.5,18.0,118.0,336.67,264.44
2016,10,28,7,45,572.0,48.0,0.6,18.5,170.0,406.63,323.2
2016,10,28,8,0,651.0,55.0,0.7,19.0,222.0,476.73,379.63
2016,10,28,8,15,697.0,60.0,0.9,20.0,274.5,531.23,421.78
2016,10,28,8,30,743.0,65.0,1.1,21.0,327.0,586.02,462.43
2016,10,28,8,45,774.0,68.5,1.3,22.0,376.5,628.56,492.43
2016,10,28,9,0,805.0,72.0,1.5,23.0,426.0,669.77,519.95
2016,10,28,9,15,826.0,75.0,1.7,23.5,471.0,701.45,541.12
2016,10,28,9,30,847.0,78.0,1.9,24.0,516.0,730.76,560.44
2016,10,28,9,45,861.0,80.5,2.1,25.0,555.0,746.48,568.98
2016,10,28,10,0,875.0,83.0,2.3,26.0,594.0,764.52,579.18
2016,10,28,10,15,885.5,84.5,2.3,26.0,626.5,775.65,585.51
2016,10,28,10,30,896.0,86.0,2.3,26.0,659.0,783.5,589.75
2016,10,28,10,45,592.0,199.5,2.35,26.5,584.0,673.42,508.39
2016,10,28,11,0,288.0,313.0,2.4,27.0,509.0,541.49,407.5
2016,10,28,11,15,603.0,202.0,2.35,27.5,625.5,665.47,501.06
2016,10,28,11,30,918.0,91.0,2.3,28.0,742.0,764.45,570.3
2016,10,28,11,45,922.5,90.0,2.3,28.5,750.5,748.05,556.84
2016,10,28,12,0,927.0,89.0,2.3,29.0,759.0,728.31,542.19
2016,10,28,12,15,926.5,89.0,2.25,29.0,758.5,702.96,523.46
2016,10,28,12,30,926.0,89.0,2.2,29.0,758.0,674.62,502.26
2016,10,28,12,45,614.5,207.5,2.2,29.0,649.5,567.38,422.11
2016,10,28,13,0,303.0,326.0,2.2,29.0,541.0,470.07,348.92
2016,10,28,13,15,605.5,206.5,2.15,29.0,622.5,508.76,378.32
2016,10,28,13,30,908.0,87.0,2.1,29.0,704.0,524.27,387.52
2016,10,28,13,45,898.5,86.0,2.1,29.5,678.0,478.76,350.25
2016,10,28,14,0,889.0,85.0,2.1,30.0,652.0,431.97,311.54
2016,10,28,14,15,877.5,83.5,2.05,29.5,619.0,383.0,271.4
2016,10,28,14,30,866.0,82.0,2.0,29.0,586.0,333.4,229.82
2016,10,28,14,45,848.5,80.5,2.0,29.0,546.0,281.89,186.07
2016,10,28,15,0,831.0,79.0,2.0,29.0,506.0,225.45,139.03
2016,10,28,15,15,809.0,76.0,1.95,28.5,461.0,172.98,97.49
2016,10,28,15,30,787.0,73.0,1.9,28.0,416.0,122.08,62.2
2016,10,28,15,45,753.5,69.5,1.9,28.0,366.5,72.21,38.12
2016,10,28,16,0,720.0,66.0,1.9,28.0,317.0,48.06,35.22
2016,10,28,16,15,672.5,60.5,1.65,27.5,265.5,45.48,33.17
2016,10,28,16,30,625.0,55.0,1.4,27.0,214.0,39.08,27.74
2016,10,28,16,45,547.5,48.0,1.15,26.5,163.0,35.39,24.45
2016,10,28,17,0,470.0,41.0,0.9,26.0,112.0,31.62,20.87
2016,10,28,17,15,333.0,29.0,0.9,25.0,69.0,22.99,12.51
2016,10,28,17,30,196.0,17.0,0.9,24.0,26.0,13.85,0.0
2016,10,28,17,45,98.0,8.5,0.95,23.5,13.0,8.1,0.0
2016,10,28,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,29,6,45,77.0,9.5,0.4,17.5,13.0,9.05,0.0
2016,10,29,7,0,154.0,19.0,0.4,18.0,26.0,106.54,0.0
2016,10,29,7,15,291.0,32.0,0.55,18.5,68.0,207.81,153.24
2016,10,29,7,30,428.0,45.0,0.7,19.0,110.0,305.28,239.68
2016,10,29,7,45,512.5,52.5,0.85,20.0,161.0,376.73,299.41
2016,10,29,8,0,597.0,60.0,1.0,21.0,212.0,452.44,359.84
2016,10,29,8,15,298.5,62.0,1.2,21.5,138.0,276.8,223.36
2016,10,29,8,30,0.0,64.0,1.4,22.0,64.0,59.53,43.61
2016,10,29,8,45,0.0,87.0,1.65,22.5,87.0,82.0,62.06
2016,10,29,9,0,0.0,110.0,1.9,23.0,110.0,104.81,80.24
2016,10,29,9,15,0.0,122.0,1.95,23.5,122.0,116.25,89.0
2016,10,29,9,30,0.0,134.0,2.0,24.0,134.0,127.66,97.65
2016,10,29,9,45,58.5,200.0,2.1,25.0,234.0,247.0,192.0
2016,10,29,10,0,117.0,266.0,2.2,26.0,334.0,371.42,285.76
2016,10,29,10,15,203.0,276.0,2.2,26.5,402.0,443.98,339.66
2016,10,29,10,30,289.0,286.0,2.2,27.0,470.0,525.33,398.46
2016,10,29,10,45,591.5,188.5,2.25,27.5,583.0,659.69,498.53
2016,10,29,11,0,894.0,91.0,2.3,28.0,696.0,770.41,575.64
2016,10,29,11,15,898.5,92.0,2.3,28.0,713.0,763.03,569.07
2016,10,29,11,30,903.0,93.0,2.3,28.0,730.0,752.26,561.31
2016,10,29,11,45,908.5,91.5,2.35,28.5,739.0,736.3,549.35
2016,10,29,12,0,914.0,90.0,2.4,29.0,748.0,717.03,535.16
2016,10,29,12,15,914.0,90.0,2.4,29.0,747.5,692.35,516.91
2016,10,29,12,30,914.0,90.0,2.4,29.0,747.0,664.69,496.33
2016,10,29,12,45,911.5,89.5,2.45,29.5,738.0,632.22,471.28
