Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,13,0,909.0,89.0,2.5,30.0,729.0,597.19,443.96
2016,10,29,13,15,904.0,88.0,2.55,30.0,712.0,557.99,413.95
2016,10,29,13,30,899.0,87.0,2.6,30.0,695.0,516.77,381.66
2016,10,29,13,45,891.5,85.5,2.65,30.0,669.5,472.15,346.0
2016,10,29,14,0,884.0,84.0,2.7,30.0,644.0,426.11,308.27
2016,10,29,14,15,872.5,82.5,2.7,30.0,611.5,377.48,267.6
2016,10,29,14,30,861.0,81.0,2.7,30.0,579.0,328.22,225.66
2016,10,29,14,45,835.5,82.0,2.7,30.0,538.0,272.18,178.67
2016,10,29,15,0,810.0,83.0,2.7,30.0,497.0,222.12,136.86
2016,10,29,15,15,787.0,80.0,2.65,29.5,452.0,170.74,96.46
2016,10,29,15,30,764.0,77.0,2.6,29.0,407.0,121.07,62.52
2016,10,29,15,45,730.0,73.0,2.6,29.0,358.0,72.22,39.58
2016,10,29,16,0,696.0,69.0,2.6,29.0,309.0,46.0,33.34
2016,10,29,16,15,646.0,63.5,2.25,28.0,258.0,43.85,31.7
2016,10,29,16,30,596.0,58.0,1.9,27.0,207.0,41.66,29.91
2016,10,29,16,45,516.0,50.0,1.55,26.5,156.5,37.23,25.97
2016,10,29,17,0,436.0,42.0,1.2,26.0,106.0,32.68,21.7
2016,10,29,17,15,295.5,29.5,1.15,25.0,65.0,23.6,12.76
2016,10,29,17,30,155.0,17.0,1.1,24.0,24.0,16.2,0.0
2016,10,29,17,45,77.5,8.5,1.1,23.5,12.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,30,6,45,60.0,9.0,0.8,18.5,12.0,8.58,0.0
2016,10,30,7,0,120.0,18.0,0.8,19.0,24.0,88.91,0.0
2016,10,30,7,15,254.5,32.0,0.9,19.5,64.5,189.06,137.64
2016,10,30,7,30,389.0,46.0,1.0,20.0,105.0,284.34,222.89
2016,10,30,7,45,475.5,54.5,1.15,21.0,155.0,356.55,283.41
2016,10,30,8,0,562.0,63.0,1.3,22.0,205.0,433.18,344.85
2016,10,30,8,15,613.5,69.5,1.35,22.5,255.5,489.28,388.45
2016,10,30,8,30,665.0,76.0,1.4,23.0,306.0,546.32,431.03
2016,10,30,8,45,706.0,79.0,1.45,23.5,355.5,592.36,464.08
2016,10,30,9,0,747.0,82.0,1.5,24.0,405.0,635.01,493.61
2016,10,30,9,15,771.0,85.5,1.45,24.5,450.0,668.16,514.15
2016,10,30,9,30,795.0,89.0,1.4,25.0,495.0,699.18,532.79
2016,10,30,9,45,815.0,90.5,1.4,26.0,534.5,722.53,545.18
2016,10,30,10,0,835.0,92.0,1.4,27.0,574.0,743.15,555.61
2016,10,30,10,15,568.0,186.5,1.35,27.5,523.0,642.59,480.85
2016,10,30,10,30,301.0,281.0,1.3,28.0,472.0,528.0,393.92
2016,10,30,10,45,591.5,188.5,1.3,28.5,581.0,657.37,489.15
2016,10,30,11,0,882.0,96.0,1.3,29.0,690.0,763.46,560.74
2016,10,30,11,15,888.0,97.0,1.35,29.0,707.5,757.21,555.4
2016,10,30,11,30,894.0,98.0,1.4,29.0,725.0,747.59,549.08
2016,10,30,11,45,904.0,95.0,1.45,29.5,735.0,733.35,538.73
2016,10,30,12,0,914.0,92.0,1.5,30.0,745.0,715.68,525.87
2016,10,30,12,15,914.5,92.0,1.55,30.0,745.5,691.32,508.65
2016,10,30,12,30,915.0,92.0,1.6,30.0,746.0,663.97,489.08
2016,10,30,12,45,915.5,90.5,1.7,30.5,738.0,632.29,465.49
2016,10,30,13,0,916.0,89.0,1.8,31.0,730.0,597.89,439.43
2016,10,30,13,15,912.0,88.0,1.85,31.0,713.0,559.01,410.15
2016,10,30,13,30,908.0,87.0,1.9,31.0,696.0,518.0,378.51
2016,10,30,13,45,902.0,85.0,2.0,31.0,671.5,473.27,343.4
2016,10,30,14,0,896.0,83.0,2.1,31.0,647.0,426.99,306.02
2016,10,30,14,15,885.5,81.5,2.15,31.0,614.5,378.23,265.67
2016,10,30,14,30,875.0,80.0,2.2,31.0,582.0,328.73,223.89
2016,10,30,14,45,861.5,77.5,2.25,31.0,543.0,277.15,180.22
2016,10,30,15,0,848.0,75.0,2.3,31.0,504.0,220.2,133.01
2016,10,30,15,15,826.5,72.0,2.25,30.5,459.0,167.17,91.61
2016,10,30,15,30,805.0,69.0,2.2,30.0,414.0,115.62,56.89
2016,10,30,15,45,775.0,65.0,2.2,30.0,365.0,64.77,33.89
2016,10,30,16,0,745.0,61.0,2.2,30.0,316.0,44.3,31.77
2016,10,30,16,15,698.0,56.5,1.9,29.0,264.0,42.4,30.34
2016,10,30,16,30,651.0,52.0,1.6,28.0,212.0,40.53,28.81
2016,10,30,16,45,574.5,44.5,1.3,27.0,161.0,32.75,22.11
2016,10,30,17,0,498.0,37.0,1.0,26.0,110.0,28.35,18.06
2016,10,30,17,15,355.0,26.0,1.0,25.0,67.0,20.49,10.12
2016,10,30,17,30,212.0,15.0,1.0,24.0,24.0,14.3,0.0
2016,10,30,17,45,106.0,7.5,1.05,23.5,12.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,6,45,111.5,8.0,0.25,16.0,12.5,0.0,0.0
2016,10,31,7,0,223.0,16.0,0.2,16.0,25.0,113.28,0.0
2016,10,31,7,15,363.5,27.0,0.3,16.5,68.5,235.42,170.61
2016,10,31,7,30,504.0,38.0,0.4,17.0,112.0,333.9,261.34
2016,10,31,7,45,582.5,45.0,0.5,18.0,164.0,398.52,316.15
2016,10,31,8,0,661.0,52.0,0.6,19.0,216.0,472.37,375.02
2016,10,31,8,15,706.0,56.5,0.9,20.0,267.5,525.33,417.05
2016,10,31,8,30,751.0,61.0,1.2,21.0,319.0,578.5,457.56
2016,10,31,8,45,781.0,65.0,1.55,22.0,368.0,620.73,488.84
2016,10,31,9,0,811.0,69.0,1.9,23.0,417.0,661.59,517.25
2016,10,31,9,15,831.0,71.5,2.0,23.5,461.0,691.77,536.79
2016,10,31,9,30,851.0,74.0,2.1,24.0,505.0,714.46,550.83
2016,10,31,9,45,864.0,76.5,2.25,24.5,543.5,734.59,563.33
2016,10,31,10,0,877.0,79.0,2.4,25.0,582.0,751.77,573.75
2016,10,31,10,15,886.5,80.5,2.45,25.5,613.5,762.07,578.78
2016,10,31,10,30,896.0,82.0,2.5,26.0,645.0,769.1,581.7
2016,10,31,10,45,628.5,186.0,2.55,26.5,588.0,680.22,515.15
2016,10,31,11,0,361.0,290.0,2.6,27.0,531.0,568.6,429.33
2016,10,31,11,15,637.5,188.5,2.6,27.0,627.5,670.28,507.14
2016,10,31,11,30,914.0,87.0,2.6,27.0,724.0,747.29,562.91
2016,10,31,11,45,912.5,88.5,2.6,27.5,731.0,729.39,548.5
2016,10,31,12,0,911.0,90.0,2.6,28.0,738.0,708.37,532.31
2016,10,31,12,15,910.0,90.0,2.6,28.0,737.0,683.17,513.5
2016,10,31,12,30,909.0,90.0,2.6,28.0,736.0,655.07,492.36
2016,10,31,12,45,904.5,90.0,2.65,28.5,726.0,622.14,466.68
2016,10,31,13,0,900.0,90.0,2.7,29.0,716.0,586.81,438.83
2016,10,31,13,15,893.5,89.0,2.65,29.0,698.5,547.28,407.95
2016,10,31,13,30,887.0,88.0,2.6,29.0,681.0,505.87,374.99
2016,10,31,13,45,637.5,173.0,2.6,29.5,591.0,428.46,315.51
2016,10,31,14,0,388.0,258.0,2.6,30.0,501.0,372.79,273.6
2016,10,31,14,15,614.5,170.5,2.55,30.0,532.0,352.66,253.01
2016,10,31,14,30,841.0,83.0,2.5,30.0,563.0,318.63,218.23
2016,10,31,14,45,426.0,130.0,2.5,30.0,373.0,206.04,141.14
2016,10,31,15,0,11.0,177.0,2.5,30.0,183.0,159.49,119.52
2016,10,31,15,15,383.5,125.0,2.45,29.5,289.0,145.02,93.33
2016,10,31,15,30,756.0,73.0,2.4,29.0,395.0,112.74,57.16
2016,10,31,15,45,719.5,69.5,2.35,29.0,346.0,65.0,36.3
2016,10,31,16,0,683.0,66.0,2.3,29.0,297.0,48.46,35.42
2016,10,31,16,15,633.0,60.5,1.95,28.0,247.0,41.77,29.93
2016,10,31,16,30,583.0,55.0,1.6,27.0,197.0,39.46,28.02
2016,10,31,16,45,500.0,47.5,1.3,26.5,148.0,35.35,24.34
2016,10,31,17,0,417.0,40.0,1.0,26.0,99.0,31.15,20.34
2016,10,31,17,15,277.0,27.5,1.0,25.0,59.5,21.99,10.99
2016,10,31,17,30,137.0,15.0,1.0,24.0,20.0,14.3,0.0
2016,10,31,17,45,68.5,7.5,1.0,23.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,1,6,45,42.5,8.0,1.7,20.5,10.0,0.0,0.0
2016,11,1,7,0,85.0,16.0,1.8,21.0,20.0,52.35,0.0
2016,11,1,7,15,217.5,31.0,2.0,21.5,58.0,168.37,118.47
2016,11,1,7,30,350.0,46.0,2.2,22.0,96.0,261.2,203.73
2016,11,1,7,45,441.5,54.0,2.45,22.5,144.5,333.8,265.82
2016,11,1,8,0,533.0,62.0,2.7,23.0,193.0,411.01,329.49
2016,11,1,8,15,585.5,68.5,2.8,23.5,242.5,466.42,373.8
2016,11,1,8,30,638.0,75.0,2.9,24.0,292.0,522.91,417.29
2016,11,1,8,45,682.0,77.5,3.05,25.0,340.5,569.34,451.12
2016,11,1,9,0,726.0,80.0,3.2,26.0,389.0,612.69,481.68
2016,11,1,9,15,363.0,117.5,3.25,26.5,272.0,405.9,320.41
2016,11,1,9,30,0.0,155.0,3.3,27.0,155.0,149.36,113.37
2016,11,1,9,45,407.0,122.0,3.35,27.5,354.0,447.66,352.16
2016,11,1,10,0,814.0,89.0,3.4,28.0,553.0,717.91,550.23
2016,11,1,10,15,826.5,91.0,3.4,28.0,584.5,730.32,556.12
2016,11,1,10,30,839.0,93.0,3.4,28.0,616.0,739.63,561.58
2016,11,1,10,45,432.5,176.0,3.45,28.5,446.0,517.48,396.24
2016,11,1,11,0,26.0,259.0,3.5,29.0,276.0,266.28,200.41
2016,11,1,11,15,27.0,264.5,3.5,29.5,283.0,270.83,203.81
2016,11,1,11,30,28.0,270.0,3.5,30.0,290.0,280.76,210.6
2016,11,1,11,45,457.0,180.5,3.55,30.5,503.5,503.09,382.49
2016,11,1,12,0,886.0,91.0,3.6,31.0,717.0,689.37,518.1
2016,11,1,12,15,886.0,91.0,3.6,31.0,717.0,665.46,498.86
2016,11,1,12,30,886.0,91.0,3.6,31.0,717.0,638.69,478.53
2016,11,1,12,45,882.5,91.0,3.65,31.0,708.0,607.11,454.54
2016,11,1,13,0,879.0,91.0,3.7,31.0,699.0,573.13,428.31
2016,11,1,13,15,873.5,90.0,3.75,31.0,682.0,534.95,398.46
2016,11,1,13,30,868.0,89.0,3.8,31.0,665.0,494.88,366.47
2016,11,1,13,45,858.0,88.5,3.85,31.0,640.0,451.59,331.3
2016,11,1,14,0,848.0,88.0,3.9,31.0,615.0,407.15,294.39
2016,11,1,14,15,835.5,86.5,3.9,31.0,583.0,360.08,254.67
2016,11,1,14,30,823.0,85.0,3.9,31.0,551.0,308.0,210.58
2016,11,1,14,45,806.0,82.5,3.95,31.0,512.5,257.96,167.94
2016,11,1,15,0,789.0,80.0,4.0,31.0,474.0,208.49,126.55
2016,11,1,15,15,765.5,76.5,3.95,30.5,430.5,158.15,87.53
2016,11,1,15,30,742.0,73.0,3.9,30.0,387.0,109.6,55.48
2016,11,1,15,45,703.0,70.0,3.9,30.0,338.5,63.16,36.09
2016,11,1,16,0,664.0,67.0,3.9,30.0,290.0,44.87,32.25
2016,11,1,16,15,612.5,61.5,3.7,29.5,240.0,42.66,30.47
2016,11,1,16,30,561.0,56.0,3.5,29.0,190.0,40.4,28.53
2016,11,1,16,45,469.0,48.5,3.35,28.5,141.5,36.33,24.89
2016,11,1,17,0,377.0,41.0,3.2,28.0,93.0,32.21,20.94
2016,11,1,17,15,238.0,27.5,3.25,27.5,55.0,22.11,10.57
2016,11,1,17,30,99.0,14.0,3.3,27.0,17.0,13.34,0.0
2016,11,1,17,45,49.5,7.0,3.35,26.5,8.5,0.0,0.0
2016,11,1,18,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.55,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,45,9.5,7.0,2.15,22.0,7.5,0.0,0.0
2016,11,2,7,0,19.0,14.0,2.2,22.0,15.0,21.58,0.0
2016,11,2,7,15,118.5,34.5,2.35,22.0,50.0,117.33,79.64
2016,11,2,7,30,218.0,55.0,2.5,22.0,85.0,204.21,158.48
2016,11,2,7,45,309.5,67.5,2.65,22.5,131.5,274.28,218.25
2016,11,2,8,0,401.0,80.0,2.8,23.0,178.0,350.52,281.3
2016,11,2,8,15,460.0,89.5,2.9,23.5,226.0,407.97,327.6
2016,11,2,8,30,519.0,99.0,3.0,24.0,274.0,467.59,374.04
2016,11,2,8,45,574.0,102.0,3.15,24.5,322.0,523.33,416.24
2016,11,2,9,0,629.0,105.0,3.3,25.0,370.0,575.4,454.68
2016,11,2,9,15,657.0,109.5,3.35,25.5,413.0,609.71,478.57
2016,11,2,9,30,685.0,114.0,3.4,26.0,456.0,642.35,500.82
2016,11,2,9,45,414.0,187.0,3.45,26.5,398.5,524.0,406.97
2016,11,2,10,0,143.0,260.0,3.5,27.0,341.0,382.74,294.63
2016,11,2,10,15,103.0,267.0,3.5,27.5,327.0,347.74,266.7
2016,11,2,10,30,63.0,274.0,3.5,28.0,313.0,322.16,245.46
2016,11,2,10,45,63.5,285.0,3.5,28.5,326.0,330.8,251.05
2016,11,2,11,0,64.0,296.0,3.5,29.0,339.0,339.09,256.27
2016,11,2,11,15,41.5,275.5,3.45,29.0,303.5,298.6,225.22
2016,11,2,11,30,19.0,255.0,3.4,29.0,268.0,254.36,191.35
2016,11,2,11,45,111.5,298.0,3.4,29.5,376.5,367.95,277.44
2016,11,2,12,0,204.0,341.0,3.4,30.0,485.0,464.74,348.05
2016,11,2,12,15,142.0,334.5,3.35,30.0,434.5,409.55,306.22
2016,11,2,12,30,80.0,328.0,3.3,30.0,384.0,355.16,265.39
2016,11,2,12,45,444.0,225.0,3.3,30.0,531.0,472.0,355.4
2016,11,2,13,0,808.0,122.0,3.3,30.0,678.0,559.46,419.19
2016,11,2,13,15,505.0,218.0,3.25,30.0,563.0,456.34,340.55
2016,11,2,13,30,202.0,314.0,3.2,30.0,448.0,374.22,278.72
2016,11,2,13,45,119.0,283.0,3.2,30.0,361.0,300.23,224.11
2016,11,2,14,0,36.0,252.0,3.2,30.0,274.0,236.64,177.16
2016,11,2,14,15,387.5,182.5,3.15,29.5,401.5,282.63,206.09
2016,11,2,14,30,739.0,113.0,3.1,29.0,529.0,301.96,209.28
2016,11,2,14,45,369.5,103.0,3.1,29.0,311.0,168.67,114.8
2016,11,2,15,0,0.0,93.0,3.1,29.0,93.0,86.26,63.26
2016,11,2,15,15,64.0,136.0,2.95,28.5,163.0,126.64,92.92
2016,11,2,15,30,128.0,179.0,2.8,28.0,233.0,149.83,109.79
2016,11,2,15,45,299.0,142.5,2.7,28.0,247.5,110.47,80.01
2016,11,2,16,0,470.0,106.0,2.6,28.0,262.0,75.01,57.94
2016,11,2,16,15,410.0,95.5,2.45,27.5,215.0,69.14,53.14
2016,11,2,16,30,350.0,85.0,2.3,27.0,168.0,63.05,47.93
2016,11,2,16,45,259.5,70.0,2.15,26.5,123.0,53.07,39.18
2016,11,2,17,0,169.0,55.0,2.0,26.0,78.0,43.84,30.7
2016,11,2,17,15,84.5,33.0,2.05,25.5,44.5,26.92,13.78
2016,11,2,17,30,0.0,11.0,2.1,25.0,11.0,10.48,0.0
2016,11,2,17,45,0.0,5.5,2.15,25.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,1.55,21.5,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.7,22.0,7.0,6.67,0.0
2016,11,3,7,15,0.0,22.5,1.8,22.0,22.5,21.0,9.36
2016,11,3,7,30,0.0,38.0,1.9,22.0,38.0,37.08,24.3
2016,11,3,7,45,0.0,58.5,2.05,22.5,58.5,58.69,42.53
2016,11,3,8,0,0.0,79.0,2.2,23.0,79.0,79.58,59.95
2016,11,3,8,15,4.5,99.0,2.2,23.0,100.5,102.22,78.71
2016,11,3,8,30,9.0,119.0,2.2,23.0,122.0,124.86,97.18
2016,11,3,8,45,4.5,125.5,2.2,23.0,127.0,126.42,98.13
2016,11,3,9,0,0.0,132.0,2.2,23.0,132.0,128.37,99.32
2016,11,3,9,15,64.0,176.0,2.15,23.0,208.0,228.08,180.05
2016,11,3,9,30,128.0,220.0,2.1,23.0,284.0,332.22,261.36
2016,11,3,9,45,64.0,122.5,2.1,23.5,154.5,175.24,137.06
2016,11,3,10,0,0.0,25.0,2.1,24.0,25.0,23.23,13.3
2016,11,3,10,15,5.0,116.0,2.0,24.0,119.5,112.54,85.39
2016,11,3,10,30,10.0,207.0,1.9,24.0,214.0,205.29,157.9
2016,11,3,10,45,9.5,210.0,1.8,24.5,216.5,206.91,158.23
2016,11,3,11,0,9.0,213.0,1.7,25.0,219.0,208.58,158.89
2016,11,3,11,15,131.0,268.0,1.6,25.0,358.0,362.05,277.27
2016,11,3,11,30,253.0,323.0,1.5,25.0,497.0,497.34,376.13
2016,11,3,11,45,261.5,320.5,1.45,25.0,502.0,497.38,374.55
2016,11,3,12,0,270.0,318.0,1.4,25.0,507.0,490.12,368.8
2016,11,3,12,15,177.5,322.5,1.3,25.0,447.0,420.45,316.47
2016,11,3,12,30,85.0,327.0,1.2,25.0,387.0,356.98,268.64
2016,11,3,12,45,42.5,171.0,1.2,25.5,201.0,184.15,139.13
2016,11,3,13,0,0.0,15.0,1.2,26.0,15.0,13.95,5.55
2016,11,3,13,15,136.5,158.5,1.2,26.0,248.0,214.85,163.99
2016,11,3,13,30,273.0,302.0,1.2,26.0,481.0,395.3,296.24
2016,11,3,13,45,136.5,180.0,1.25,26.0,269.5,220.04,165.33
2016,11,3,14,0,0.0,58.0,1.3,26.0,58.0,53.99,37.67
2016,11,3,14,15,0.0,42.0,1.35,26.0,42.0,39.07,25.93
2016,11,3,14,30,0.0,26.0,1.4,26.0,26.0,24.16,13.96
2016,11,3,14,45,94.0,121.5,1.45,26.0,168.0,127.82,93.69
2016,11,3,15,0,188.0,217.0,1.5,26.0,310.0,210.49,153.94
2016,11,3,15,15,243.5,190.0,1.5,25.5,299.0,178.16,126.65
2016,11,3,15,30,299.0,163.0,1.5,25.0,288.0,144.93,101.04
2016,11,3,15,45,283.5,144.0,1.5,25.0,250.5,110.3,81.43
2016,11,3,16,0,268.0,125.0,1.5,25.0,213.0,93.39,74.2
2016,11,3,16,15,241.0,106.0,1.4,24.5,175.0,80.66,63.57
2016,11,3,16,30,214.0,87.0,1.3,24.0,137.0,67.42,52.23
2016,11,3,16,45,242.0,66.5,1.25,23.5,109.5,50.35,37.36
2016,11,3,17,0,270.0,46.0,1.2,23.0,82.0,35.55,24.15
2016,11,3,17,15,153.5,29.0,1.2,22.5,47.5,22.79,10.54
2016,11,3,17,30,37.0,12.0,1.2,22.0,13.0,11.44,0.0
2016,11,3,17,45,18.5,6.0,1.2,22.0,6.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,2.25,19.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,2.35,19.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,2.4,19.0,4.0,3.81,0.0
2016,11,4,7,15,0.0,13.5,2.45,19.0,13.5,12.51,3.16
2016,11,4,7,30,0.0,23.0,2.5,19.0,23.0,21.34,11.76
2016,11,4,7,45,0.0,35.5,2.6,19.5,35.5,32.97,21.77
2016,11,4,8,0,0.0,48.0,2.7,20.0,48.0,44.61,31.69
2016,11,4,8,15,0.0,61.0,2.75,20.0,61.0,57.04,42.18
2016,11,4,8,30,0.0,74.0,2.8,20.0,74.0,69.71,52.72
2016,11,4,8,45,0.0,86.5,2.9,20.0,86.5,81.8,62.63
2016,11,4,9,0,0.0,99.0,3.0,20.0,99.0,93.85,72.4
2016,11,4,9,15,0.0,121.0,2.95,20.0,121.0,115.58,89.96
2016,11,4,9,30,0.0,143.0,2.9,20.0,143.0,137.2,107.23
2016,11,4,9,45,0.0,154.0,2.85,20.5,154.0,147.45,114.94
2016,11,4,10,0,0.0,165.0,2.8,21.0,165.0,157.68,122.58
2016,11,4,10,15,4.0,183.0,2.65,21.0,185.5,177.83,138.41
2016,11,4,10,30,8.0,201.0,2.5,21.0,206.0,197.85,153.97
2016,11,4,10,45,9.0,208.5,2.45,21.5,214.5,205.07,159.04
2016,11,4,11,0,10.0,216.0,2.4,22.0,223.0,212.24,164.07
2016,11,4,11,15,6.5,198.5,2.25,22.0,203.0,191.93,147.88
2016,11,4,11,30,3.0,181.0,2.1,22.0,183.0,172.12,132.16
2016,11,4,11,45,4.5,190.0,2.0,22.0,193.5,181.22,139.24
2016,11,4,12,0,6.0,199.0,1.9,22.0,204.0,190.14,146.1
2016,11,4,12,15,3.0,160.0,1.85,22.0,162.5,151.19,115.52
2016,11,4,12,30,0.0,121.0,1.8,22.0,121.0,112.81,85.23
2016,11,4,12,45,0.0,139.5,1.75,22.5,139.5,129.84,98.62
2016,11,4,13,0,0.0,158.0,1.7,23.0,158.0,146.65,111.66
2016,11,4,13,15,0.0,155.5,1.7,23.0,155.5,144.07,109.69
2016,11,4,13,30,0.0,153.0,1.7,23.0,153.0,141.49,107.79
2016,11,4,13,45,1.5,167.5,1.7,23.0,168.5,154.74,118.37
2016,11,4,14,0,3.0,182.0,1.7,23.0,184.0,167.41,128.45
2016,11,4,14,15,1.5,166.0,1.75,23.0,167.0,152.03,116.6
2016,11,4,14,30,0.0,150.0,1.8,23.0,150.0,136.91,104.96
2016,11,4,14,45,0.0,140.5,1.85,23.0,140.5,127.98,98.14
2016,11,4,15,0,0.0,131.0,1.9,23.0,131.0,119.05,91.28
2016,11,4,15,15,0.0,96.0,1.9,22.5,96.0,88.49,67.02
2016,11,4,15,30,0.0,61.0,1.9,22.0,61.0,56.73,41.37
2016,11,4,15,45,0.0,52.5,1.9,22.0,52.5,48.79,34.94
2016,11,4,16,0,0.0,44.0,1.9,22.0,44.0,40.87,29.98
2016,11,4,16,15,0.0,36.0,1.8,21.5,36.0,33.41,23.56
2016,11,4,16,30,0.0,28.0,1.7,21.0,28.0,25.97,17.03
2016,11,4,16,45,0.0,20.0,1.6,21.0,20.0,18.54,10.39
2016,11,4,17,0,0.0,12.0,1.5,21.0,12.0,11.11,3.74
2016,11,4,17,15,0.0,6.5,1.5,21.0,6.5,6.01,0.0
2016,11,4,17,30,0.0,1.0,1.5,21.0,1.0,0.95,0.0
2016,11,4,17,45,0.0,0.5,1.5,21.0,0.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.8,19.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,1.5,2.8,18.0,1.5,1.39,0.0
2016,11,5,7,30,0.0,3.0,2.9,18.0,3.0,2.77,0.0
2016,11,5,7,45,0.0,5.0,3.05,18.5,5.0,4.63,0.0
2016,11,5,8,0,0.0,7.0,3.2,19.0,7.0,6.48,0.0
2016,11,5,8,15,0.0,9.0,3.2,19.0,9.0,8.33,1.39
2016,11,5,8,30,0.0,11.0,3.2,19.0,11.0,10.19,2.96
2016,11,5,8,45,0.0,24.5,3.25,19.5,24.5,22.73,13.49
2016,11,5,9,0,0.0,38.0,3.3,20.0,38.0,35.29,23.91
2016,11,5,9,15,0.0,44.5,3.2,20.0,44.5,41.35,28.87
2016,11,5,9,30,0.0,51.0,3.1,20.0,51.0,47.42,33.81
2016,11,5,9,45,0.0,55.5,3.05,20.5,55.5,51.62,37.1
2016,11,5,10,0,0.0,60.0,3.0,21.0,60.0,55.83,40.37
2016,11,5,10,15,0.0,63.5,2.9,21.5,63.5,59.11,42.86
2016,11,5,10,30,0.0,67.0,2.8,22.0,67.0,62.39,45.34
2016,11,5,10,45,14.0,162.0,2.7,22.5,171.0,163.16,126.12
2016,11,5,11,0,28.0,257.0,2.6,23.0,275.0,265.58,205.36
2016,11,5,11,15,28.5,263.5,2.5,23.0,282.5,277.0,213.46
2016,11,5,11,30,29.0,270.0,2.4,23.0,290.0,281.18,216.3
2016,11,5,11,45,22.0,257.0,2.35,23.5,272.5,256.77,196.91
2016,11,5,12,0,15.0,244.0,2.3,24.0,255.0,238.42,182.28
2016,11,5,12,15,22.0,260.0,2.25,24.0,276.0,256.52,196.2
2016,11,5,12,30,29.0,276.0,2.2,24.0,297.0,275.5,210.58
2016,11,5,12,45,27.5,270.5,2.15,24.0,290.0,265.81,203.08
2016,11,5,13,0,26.0,265.0,2.1,24.0,283.0,257.85,197.02
2016,11,5,13,15,16.0,232.0,2.1,24.0,243.0,221.14,168.99
2016,11,5,13,30,6.0,199.0,2.1,24.0,203.0,185.56,141.71
2016,11,5,13,45,272.0,199.5,2.15,24.0,365.0,290.12,220.9
2016,11,5,14,0,538.0,200.0,2.2,24.0,527.0,371.91,277.23
2016,11,5,14,15,424.5,217.5,2.25,24.0,467.0,320.25,236.93
2016,11,5,14,30,311.0,235.0,2.3,24.0,407.0,280.9,207.55
2016,11,5,14,45,283.0,221.0,2.35,24.0,369.0,243.54,178.15
2016,11,5,15,0,255.0,207.0,2.4,24.0,331.0,208.8,151.26
2016,11,5,15,15,234.0,188.5,2.4,23.5,294.0,174.41,125.57
2016,11,5,15,30,213.0,170.0,2.4,23.0,257.0,147.81,107.73
2016,11,5,15,45,189.0,153.0,2.45,23.0,223.0,119.17,96.6
2016,11,5,16,0,165.0,136.0,2.5,23.0,189.0,105.08,84.83
2016,11,5,16,15,143.0,114.0,2.45,22.5,154.5,89.55,71.72
2016,11,5,16,30,121.0,92.0,2.4,22.0,120.0,73.52,57.86
2016,11,5,16,45,90.0,69.5,2.35,21.5,87.5,56.64,42.96
2016,11,5,17,0,59.0,47.0,2.3,21.0,55.0,39.25,27.32
2016,11,5,17,15,29.5,26.5,2.4,20.5,30.5,22.8,9.46
2016,11,5,17,30,0.0,6.0,2.5,20.0,6.0,5.72,0.0
2016,11,5,17,45,0.0,3.0,2.6,19.5,3.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.5,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,1.5,2.1,16.0,1.5,0.0,0.0
2016,11,6,7,0,0.0,3.0,2.2,16.0,3.0,2.86,0.0
2016,11,6,7,15,0.0,14.0,2.25,16.0,14.0,12.98,2.95
2016,11,6,7,30,0.0,25.0,2.3,16.0,25.0,23.2,13.41
2016,11,6,7,45,0.0,39.0,2.4,16.5,39.0,36.24,24.77
2016,11,6,8,0,0.0,53.0,2.5,17.0,53.0,49.86,36.49
2016,11,6,8,15,0.0,68.0,2.6,17.5,68.0,64.68,49.03
2016,11,6,8,30,0.0,83.0,2.7,18.0,83.0,79.38,61.24
2016,11,6,8,45,0.0,97.0,2.8,18.5,97.0,92.92,72.27
2016,11,6,9,0,0.0,111.0,2.9,19.0,111.0,106.41,83.07
2016,11,6,9,15,22.0,155.0,2.95,19.0,165.5,166.77,132.74
2016,11,6,9,30,44.0,199.0,3.0,19.0,220.0,237.65,189.78
2016,11,6,9,45,46.0,215.0,3.05,19.5,239.0,254.17,201.88
2016,11,6,10,0,48.0,231.0,3.1,20.0,258.0,270.44,213.81
2016,11,6,10,15,40.5,238.0,3.15,20.5,261.5,269.72,212.13
2016,11,6,10,30,33.0,245.0,3.2,21.0,265.0,268.99,210.53
2016,11,6,10,45,19.5,222.5,3.3,21.5,234.5,226.58,176.43
2016,11,6,11,0,6.0,200.0,3.4,22.0,204.0,193.73,149.86
2016,11,6,11,15,5.0,196.0,3.4,22.0,199.5,188.45,145.57
2016,11,6,11,30,4.0,192.0,3.4,22.0,195.0,183.31,141.39
2016,11,6,11,45,73.5,262.5,3.4,22.5,313.5,301.1,233.98
2016,11,6,12,0,143.0,333.0,3.4,23.0,432.0,414.48,319.69
2016,11,6,12,15,74.5,266.5,3.25,23.0,318.5,298.05,229.98
2016,11,6,12,30,6.0,200.0,3.1,23.0,205.0,189.69,145.39
2016,11,6,12,45,5.5,197.5,3.0,23.0,202.0,186.39,143.02
2016,11,6,13,0,5.0,195.0,2.9,23.0,199.0,183.1,140.5
2016,11,6,13,15,2.5,136.0,2.8,23.0,138.0,127.49,96.82
2016,11,6,13,30,0.0,77.0,2.7,23.0,77.0,71.75,52.49
2016,11,6,13,45,0.0,54.0,2.6,23.0,54.0,50.27,35.27
2016,11,6,14,0,0.0,31.0,2.5,23.0,31.0,28.83,17.91
2016,11,6,14,15,0.0,20.0,2.45,22.5,20.0,18.58,9.62
2016,11,6,14,30,0.0,9.0,2.4,22.0,9.0,8.36,1.24
2016,11,6,14,45,0.0,9.0,2.4,22.0,9.0,8.35,1.26
2016,11,6,15,0,0.0,9.0,2.4,22.0,9.0,8.35,1.27
2016,11,6,15,15,0.0,49.0,2.4,21.5,49.0,45.54,32.18
2016,11,6,15,30,0.0,89.0,2.4,21.0,89.0,81.87,62.33
2016,11,6,15,45,0.0,77.5,2.4,21.0,77.5,71.51,56.6
2016,11,6,16,0,0.0,66.0,2.4,21.0,66.0,61.22,47.78
2016,11,6,16,15,0.0,54.0,2.35,20.5,54.0,50.2,38.28
2016,11,6,16,30,0.0,42.0,2.3,20.0,42.0,39.01,28.46
2016,11,6,16,45,0.0,31.0,2.25,20.0,31.0,28.77,19.26
2016,11,6,17,0,0.0,20.0,2.2,20.0,20.0,18.55,9.99
2016,11,6,17,15,0.0,11.0,2.0,19.5,11.0,10.19,0.8
2016,11,6,17,30,0.0,2.0,1.8,19.0,2.0,1.91,0.0
2016,11,6,17,45,0.0,1.0,1.65,19.0,1.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,6.0,1.2,17.0,6.0,0.0,0.0
2016,11,7,7,0,0.0,12.0,1.3,17.0,12.0,11.44,0.0
2016,11,7,7,15,170.0,25.5,1.6,17.5,47.0,130.68,75.46
2016,11,7,7,30,340.0,39.0,1.9,18.0,82.0,241.46,187.97
2016,11,7,7,45,428.0,48.5,2.2,18.5,128.5,311.04,249.53
2016,11,7,8,0,516.0,58.0,2.5,19.0,175.0,385.48,312.57
2016,11,7,8,15,571.0,64.5,2.55,19.5,223.0,440.63,357.92
2016,11,7,8,30,626.0,71.0,2.6,20.0,271.0,497.06,402.48
2016,11,7,8,45,313.0,75.0,2.65,20.5,175.0,304.82,248.6
2016,11,7,9,0,0.0,79.0,2.7,21.0,79.0,73.76,55.43
2016,11,7,9,15,0.0,83.0,2.7,21.0,83.0,77.43,58.5
2016,11,7,9,30,0.0,87.0,2.7,21.0,87.0,81.16,61.38
2016,11,7,9,45,0.0,106.5,2.75,21.5,106.5,100.06,76.45
2016,11,7,10,0,0.0,126.0,2.8,22.0,126.0,118.93,91.28
2016,11,7,10,15,0.0,135.5,2.75,22.0,135.5,127.89,98.23
2016,11,7,10,30,0.0,145.0,2.7,22.0,145.0,136.82,105.14
2016,11,7,10,45,0.0,142.0,2.7,22.5,142.0,133.6,102.19
2016,11,7,11,0,0.0,139.0,2.7,23.0,139.0,130.49,99.38
2016,11,7,11,15,2.0,165.5,2.65,23.0,167.0,157.02,120.26
2016,11,7,11,30,4.0,192.0,2.6,23.0,195.0,183.31,140.73
2016,11,7,11,45,2.0,148.0,2.55,23.5,149.5,139.8,106.2
2016,11,7,12,0,0.0,104.0,2.5,24.0,104.0,97.04,72.22
2016,11,7,12,15,0.0,102.0,2.45,24.0,102.0,95.15,70.76
2016,11,7,12,30,0.0,100.0,2.4,24.0,100.0,93.26,69.27
2016,11,7,12,45,0.0,94.5,2.4,24.5,94.5,88.14,65.09
2016,11,7,13,0,0.0,89.0,2.4,25.0,89.0,82.99,60.92
2016,11,7,13,15,0.0,119.5,2.35,25.0,119.5,111.13,83.26
2016,11,7,13,30,0.0,150.0,2.3,25.0,150.0,138.73,105.03
2016,11,7,13,45,49.0,212.5,2.25,25.0,242.5,211.75,161.63
2016,11,7,14,0,98.0,275.0,2.2,25.0,335.0,277.02,210.58
2016,11,7,14,15,72.5,251.5,2.15,24.5,294.0,242.0,184.17
2016,11,7,14,30,47.0,228.0,2.1,24.0,253.0,209.74,160.21
2016,11,7,14,45,386.0,162.0,2.05,24.0,348.0,214.43,151.8
2016,11,7,15,0,725.0,96.0,2.0,24.0,443.0,194.54,120.61
2016,11,7,15,15,385.0,128.5,1.9,23.5,311.0,140.63,92.37
2016,11,7,15,30,45.0,161.0,1.8,23.0,179.0,135.4,103.47
2016,11,7,15,45,317.5,119.0,1.7,23.0,221.5,90.42,72.19
2016,11,7,16,0,590.0,77.0,1.6,23.0,264.0,53.57,40.78
2016,11,7,16,15,532.5,69.5,1.45,22.5,216.0,50.06,37.83
2016,11,7,16,30,475.0,62.0,1.3,22.0,168.0,46.46,34.62
2016,11,7,16,45,387.0,51.0,1.2,22.0,122.5,39.48,28.21
2016,11,7,17,0,299.0,40.0,1.1,22.0,77.0,31.0,20.21
2016,11,7,17,15,149.5,20.0,1.15,21.5,38.5,15.61,3.58
2016,11,7,17,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.95,19.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,2.0,18.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,2.5,1.95,17.0,2.5,0.0,0.0
2016,11,8,7,0,0.0,5.0,2.0,17.0,5.0,4.77,0.0
2016,11,8,7,15,0.0,22.0,2.1,17.0,22.0,21.74,7.06
2016,11,8,7,30,0.0,39.0,2.2,17.0,39.0,40.12,26.94
2016,11,8,7,45,10.0,60.0,2.3,17.5,62.0,67.66,50.75
2016,11,8,8,0,20.0,81.0,2.4,18.0,85.0,101.51,79.57
2016,11,8,8,15,28.0,101.5,2.35,18.0,109.0,128.01,102.05
2016,11,8,8,30,36.0,122.0,2.3,18.0,133.0,154.54,124.16
2016,11,8,8,45,18.0,118.5,2.25,18.0,124.0,128.14,101.89
2016,11,8,9,0,0.0,115.0,2.2,18.0,115.0,110.8,86.96
2016,11,8,9,15,0.0,116.0,2.25,18.0,116.0,110.7,86.67
2016,11,8,9,30,0.0,117.0,2.3,18.0,117.0,110.96,86.65
2016,11,8,9,45,0.0,99.5,2.35,18.5,99.5,93.22,71.72
2016,11,8,10,0,0.0,82.0,2.4,19.0,82.0,76.38,57.63
2016,11,8,10,15,12.5,157.0,2.5,19.0,164.5,158.16,124.3
2016,11,8,10,30,25.0,232.0,2.6,19.0,247.0,241.45,190.4
2016,11,8,10,45,12.5,191.5,2.75,19.0,199.0,190.86,149.62
2016,11,8,11,0,0.0,151.0,2.9,19.0,151.0,142.02,110.19
2016,11,8,11,15,0.0,138.5,2.95,19.0,138.5,129.83,100.36
2016,11,8,11,30,0.0,126.0,3.0,19.0,126.0,117.83,90.64
2016,11,8,11,45,3.5,166.0,3.15,19.5,168.5,157.79,122.53
2016,11,8,12,0,7.0,206.0,3.3,20.0,211.0,197.3,153.56
2016,11,8,12,15,8.0,212.5,3.3,20.0,218.5,203.25,158.15
2016,11,8,12,30,9.0,219.0,3.3,20.0,226.0,209.01,162.68
2016,11,8,12,45,5.0,195.5,3.3,20.0,200.0,184.21,143.09
2016,11,8,13,0,1.0,172.0,3.3,20.0,174.0,159.94,123.91
2016,11,8,13,15,2.0,176.5,3.2,20.0,178.5,164.07,127.32
2016,11,8,13,30,3.0,181.0,3.1,20.0,183.0,167.97,130.54
2016,11,8,13,45,2.5,179.5,3.05,20.0,181.0,165.68,128.87
2016,11,8,14,0,2.0,178.0,3.0,20.0,179.0,163.35,127.2
2016,11,8,14,15,1.5,172.0,2.95,20.0,173.0,157.04,122.39
2016,11,8,14,30,1.0,166.0,2.9,20.0,167.0,150.72,117.59
2016,11,8,14,45,44.5,186.0,2.85,20.0,208.0,170.96,132.5
2016,11,8,15,0,88.0,206.0,2.8,20.0,249.0,187.39,143.9
2016,11,8,15,15,55.5,178.5,2.7,19.5,204.5,155.21,119.93
2016,11,8,15,30,23.0,151.0,2.6,19.0,160.0,132.46,103.61
2016,11,8,15,45,17.5,132.5,2.55,19.0,138.5,114.32,94.05
2016,11,8,16,0,12.0,114.0,2.5,19.0,117.0,98.89,80.87
2016,11,8,16,15,6.0,94.0,2.4,19.0,95.5,82.24,66.38
2016,11,8,16,30,0.0,74.0,2.3,19.0,74.0,65.38,51.47
2016,11,8,16,45,0.0,53.5,2.2,19.0,53.5,47.95,35.84
2016,11,8,17,0,0.0,33.0,2.1,19.0,33.0,30.24,19.77
2016,11,8,17,15,0.0,16.5,2.15,18.5,16.5,15.31,2.85
2016,11,8,17,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
