Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,20,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.95,11.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.4,9.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.5,8.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.6,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.55,6.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.4,5.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,11,19,7,15,253.5,12.5,4.05,5.5,35.0,118.54,0.0
2016,11,19,7,30,507.0,25.0,4.2,6.0,70.0,283.29,209.28
2016,11,19,7,45,605.5,31.5,4.35,6.5,120.0,357.25,294.3
2016,11,19,8,0,704.0,38.0,4.5,7.0,170.0,436.19,367.09
2016,11,19,8,15,759.0,42.5,4.7,7.5,222.5,492.65,418.5
2016,11,19,8,30,814.0,47.0,4.9,8.0,275.0,545.58,464.86
2016,11,19,8,45,848.5,50.0,5.15,8.5,325.5,588.53,501.27
2016,11,19,9,0,883.0,53.0,5.4,9.0,376.0,630.47,535.57
2016,11,19,9,15,906.5,55.5,5.35,9.5,422.0,663.12,560.43
2016,11,19,9,30,930.0,58.0,5.3,10.0,468.0,693.48,582.21
2016,11,19,9,45,945.5,60.0,5.3,11.0,508.0,715.2,595.59
2016,11,19,10,0,961.0,62.0,5.3,12.0,548.0,733.86,606.43
2016,11,19,10,15,972.0,63.5,5.2,12.0,581.5,745.59,613.7
2016,11,19,10,30,983.0,65.0,5.1,12.0,615.0,753.86,618.4
2016,11,19,10,45,990.0,66.0,5.1,12.5,640.5,755.25,617.25
2016,11,19,11,0,997.0,67.0,5.1,13.0,666.0,753.01,613.53
2016,11,19,11,15,1001.5,67.5,5.0,13.5,683.5,744.9,605.06
2016,11,19,11,30,1006.0,68.0,4.9,14.0,701.0,733.16,593.51
2016,11,19,11,45,1007.0,69.0,4.85,14.5,710.0,716.1,577.74
2016,11,19,12,0,1008.0,70.0,4.8,15.0,719.0,695.59,559.26
2016,11,19,12,15,1007.5,70.0,4.7,15.0,719.0,669.8,537.43
2016,11,19,12,30,1007.0,70.0,4.6,15.0,719.0,640.84,512.87
2016,11,19,12,45,1004.0,70.0,4.6,15.5,710.5,607.48,483.94
2016,11,19,13,0,1001.0,70.0,4.6,16.0,702.0,571.37,452.38
2016,11,19,13,15,996.0,69.5,4.55,16.0,684.5,531.25,417.79
2016,11,19,13,30,991.0,69.0,4.5,16.0,667.0,488.88,380.61
2016,11,19,13,45,983.0,68.0,4.45,16.0,641.5,442.83,339.68
2016,11,19,14,0,975.0,67.0,4.4,16.0,616.0,395.19,296.57
2016,11,19,14,15,963.5,65.5,4.35,16.0,583.5,344.7,250.5
2016,11,19,14,30,952.0,64.0,4.3,16.0,551.0,293.4,203.44
2016,11,19,14,45,930.5,64.0,4.25,16.0,510.5,240.81,156.27
2016,11,19,15,0,909.0,64.0,4.2,16.0,470.0,188.81,111.88
2016,11,19,15,15,885.5,61.5,4.05,15.5,424.5,135.47,71.83
2016,11,19,15,30,862.0,59.0,3.9,15.0,379.0,83.5,43.0
2016,11,19,15,45,827.0,55.5,3.75,15.0,329.5,40.44,30.51
2016,11,19,16,0,792.0,52.0,3.6,15.0,280.0,39.05,29.29
2016,11,19,16,15,737.0,47.0,3.1,14.0,228.0,36.34,26.91
2016,11,19,16,30,682.0,42.0,2.6,13.0,176.0,33.63,24.37
2016,11,19,16,45,585.5,35.0,2.15,12.0,125.5,28.95,19.88
2016,11,19,17,0,489.0,28.0,1.7,11.0,75.0,24.22,14.51
2016,11,19,17,15,244.5,14.0,1.65,10.0,37.5,11.85,0.0
2016,11,19,17,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.3,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.15,2.5,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,242.0,12.0,1.1,3.0,33.0,112.53,0.0
2016,11,20,7,30,484.0,24.0,1.2,4.0,66.0,269.85,194.68
2016,11,20,7,45,585.5,31.5,1.35,5.0,115.5,345.5,281.7
2016,11,20,8,0,687.0,39.0,1.5,6.0,165.0,426.24,353.86
2016,11,20,8,15,743.5,43.5,1.4,6.5,217.0,482.94,402.98
2016,11,20,8,30,800.0,48.0,1.3,7.0,269.0,540.56,450.02
2016,11,20,8,45,832.5,52.0,1.25,8.0,319.0,578.86,479.15
2016,11,20,9,0,865.0,56.0,1.2,9.0,369.0,620.31,509.02
2016,11,20,9,15,889.0,58.5,1.4,10.0,414.5,652.83,532.99
2016,11,20,9,30,913.0,61.0,1.6,11.0,460.0,683.14,554.49
2016,11,20,9,45,929.5,63.0,1.85,12.0,500.0,705.27,569.24
2016,11,20,10,0,946.0,65.0,2.1,13.0,540.0,724.43,581.61
2016,11,20,10,15,957.5,66.5,2.1,13.5,573.5,736.39,587.94
2016,11,20,10,30,969.0,68.0,2.1,14.0,607.0,744.97,591.9
2016,11,20,10,45,976.0,69.0,2.1,14.5,632.5,746.39,590.79
2016,11,20,11,0,983.0,70.0,2.1,15.0,658.0,744.25,587.31
2016,11,20,11,15,987.5,70.5,2.1,15.0,675.0,736.29,580.91
2016,11,20,11,30,992.0,71.0,2.1,15.0,692.0,724.76,571.28
2016,11,20,11,45,995.0,70.5,2.1,15.5,701.0,707.68,556.48
2016,11,20,12,0,998.0,70.0,2.1,16.0,710.0,687.16,539.06
2016,11,20,12,15,997.5,70.0,2.1,16.0,710.0,661.7,518.77
2016,11,20,12,30,997.0,70.0,2.1,16.0,710.0,633.1,495.79
2016,11,20,12,45,993.5,70.0,2.15,16.5,701.0,599.88,468.26
2016,11,20,13,0,990.0,70.0,2.2,17.0,692.0,563.96,438.13
2016,11,20,13,15,984.5,69.5,2.2,17.0,675.0,524.12,404.94
2016,11,20,13,30,979.0,69.0,2.2,17.0,658.0,482.08,369.18
2016,11,20,13,45,970.0,68.5,2.25,17.5,632.5,436.7,329.43
2016,11,20,14,0,961.0,68.0,2.3,18.0,607.0,389.83,287.62
2016,11,20,14,15,949.5,66.5,2.3,18.0,574.5,340.07,243.29
2016,11,20,14,30,938.0,65.0,2.3,18.0,542.0,289.53,197.89
2016,11,20,14,45,919.0,64.0,2.3,18.0,502.0,237.37,151.92
2016,11,20,15,0,900.0,63.0,2.3,18.0,462.0,185.61,108.42
2016,11,20,15,15,876.0,60.0,2.15,17.5,417.0,132.42,69.13
2016,11,20,15,30,852.0,57.0,2.0,17.0,372.0,80.7,40.9
2016,11,20,15,45,816.5,54.0,1.9,17.0,323.0,39.26,29.21
2016,11,20,16,0,781.0,51.0,1.8,17.0,274.0,38.24,28.34
2016,11,20,16,15,726.0,46.0,1.65,15.5,222.5,35.5,26.0
2016,11,20,16,30,671.0,41.0,1.5,14.0,171.0,32.74,23.49
2016,11,20,16,45,574.5,34.0,1.35,13.0,122.0,28.02,18.98
2016,11,20,17,0,478.0,27.0,1.2,12.0,73.0,23.24,13.55
2016,11,20,17,15,239.0,13.5,1.2,11.5,36.5,11.39,0.0
2016,11,20,17,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,188.0,13.0,1.25,6.5,28.5,90.37,0.0
2016,11,21,7,30,376.0,26.0,1.5,7.0,57.0,226.56,157.65
2016,11,21,7,45,482.5,35.0,1.8,8.0,103.5,302.3,244.55
2016,11,21,8,0,589.0,44.0,2.1,9.0,150.0,378.31,312.91
2016,11,21,8,15,649.5,49.5,2.05,10.0,199.5,435.74,362.49
2016,11,21,8,30,710.0,55.0,2.0,11.0,249.0,494.33,410.4
2016,11,21,8,45,750.0,58.5,2.0,12.0,297.0,538.88,445.2
2016,11,21,9,0,790.0,62.0,2.0,13.0,345.0,582.67,477.86
2016,11,21,9,15,815.5,65.0,2.4,14.0,389.0,615.33,502.67
2016,11,21,9,30,841.0,68.0,2.8,15.0,433.0,645.95,525.2
2016,11,21,9,45,859.0,70.0,3.25,16.5,471.5,663.66,536.69
2016,11,21,10,0,877.0,72.0,3.7,18.0,510.0,683.15,548.59
2016,11,21,10,15,888.5,73.5,3.75,18.5,542.0,694.72,555.11
2016,11,21,10,30,900.0,75.0,3.8,19.0,574.0,703.16,559.39
2016,11,21,10,45,908.0,76.5,3.9,19.5,598.0,705.95,559.77
2016,11,21,11,0,916.0,78.0,4.0,20.0,622.0,705.39,557.81
2016,11,21,11,15,920.5,78.5,4.0,20.0,639.0,698.04,551.19
2016,11,21,11,30,925.0,79.0,4.0,20.0,656.0,687.37,542.06
2016,11,21,11,45,929.5,78.5,4.05,20.5,664.5,672.34,528.77
2016,11,21,12,0,934.0,78.0,4.1,21.0,673.0,654.04,512.92
2016,11,21,12,15,933.0,78.0,4.1,21.5,672.5,629.77,492.29
2016,11,21,12,30,932.0,78.0,4.1,22.0,672.0,602.6,469.25
2016,11,21,12,45,927.5,78.0,4.15,22.5,663.5,570.78,442.48
2016,11,21,13,0,923.0,78.0,4.2,23.0,655.0,536.53,413.42
2016,11,21,13,15,916.5,77.0,4.15,23.0,638.0,498.13,381.28
2016,11,21,13,30,910.0,76.0,4.1,23.0,621.0,457.82,346.93
2016,11,21,13,45,899.5,75.5,4.1,23.0,596.0,414.7,309.72
2016,11,21,14,0,889.0,75.0,4.1,23.0,571.0,370.36,270.76
2016,11,21,14,15,875.5,73.0,4.05,23.0,539.5,322.84,228.74
2016,11,21,14,30,862.0,71.0,4.0,23.0,508.0,274.87,186.12
2016,11,21,14,45,837.0,71.0,3.95,23.0,469.0,221.33,140.1
2016,11,21,15,0,812.0,71.0,3.9,23.0,430.0,173.42,100.64
2016,11,21,15,15,785.0,68.0,3.6,22.5,387.0,124.3,65.05
2016,11,21,15,30,758.0,65.0,3.3,22.0,344.0,77.2,39.84
2016,11,21,15,45,717.5,61.0,3.05,22.0,297.0,44.79,33.36
2016,11,21,16,0,677.0,57.0,2.8,22.0,250.0,43.2,32.0
2016,11,21,16,15,617.5,51.5,2.5,21.0,201.5,36.76,26.44
2016,11,21,16,30,558.0,46.0,2.2,20.0,153.0,34.1,24.01
2016,11,21,16,45,457.0,37.5,1.95,19.0,108.0,28.7,18.99
2016,11,21,17,0,356.0,29.0,1.7,18.0,63.0,23.12,12.94
2016,11,21,17,15,178.0,14.5,1.85,17.5,31.5,11.43,0.0
2016,11,21,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,2.2,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,22,7,15,29.5,14.5,2.7,17.0,16.5,25.97,0.0
2016,11,22,7,30,59.0,29.0,2.8,17.0,33.0,68.37,41.27
2016,11,22,7,45,108.0,48.0,2.9,17.5,64.0,125.35,96.38
2016,11,22,8,0,157.0,67.0,3.0,18.0,95.0,174.69,139.52
2016,11,22,8,15,185.5,86.0,3.05,18.0,129.0,215.1,174.63
2016,11,22,8,30,214.0,105.0,3.1,18.0,163.0,256.32,209.58
2016,11,22,8,45,233.0,123.0,3.2,18.5,196.5,291.08,237.95
2016,11,22,9,0,252.0,141.0,3.3,19.0,230.0,325.71,265.46
2016,11,22,9,15,257.0,160.5,3.6,19.5,261.5,352.77,286.25
2016,11,22,9,30,262.0,180.0,3.9,20.0,293.0,378.7,305.75
2016,11,22,9,45,131.0,154.0,4.2,20.5,210.5,251.73,202.35
2016,11,22,10,0,0.0,128.0,4.5,21.0,128.0,121.4,93.99
2016,11,22,10,15,0.0,142.5,4.75,21.5,142.5,135.27,104.94
2016,11,22,10,30,0.0,157.0,5.0,22.0,157.0,149.05,115.6
2016,11,22,10,45,0.5,164.0,5.3,22.5,164.0,155.69,120.51
2016,11,22,11,0,1.0,171.0,5.6,23.0,171.0,162.3,125.41
2016,11,22,11,15,11.5,204.0,5.6,23.0,211.0,200.68,155.91
2016,11,22,11,30,22.0,237.0,5.6,23.0,251.0,238.41,185.58
2016,11,22,11,45,73.0,269.5,5.7,23.0,316.0,304.98,238.29
2016,11,22,12,0,124.0,302.0,5.8,23.0,381.0,367.51,286.98
2016,11,22,12,15,106.0,298.5,5.65,23.0,366.0,343.8,267.91
2016,11,22,12,30,88.0,295.0,5.5,23.0,351.0,324.84,252.74
2016,11,22,12,45,69.0,282.5,5.4,23.5,326.0,298.02,231.16
2016,11,22,13,0,50.0,270.0,5.3,24.0,301.0,272.54,210.78
2016,11,22,13,15,78.0,273.5,5.05,23.5,321.0,284.06,219.98
2016,11,22,13,30,106.0,277.0,4.8,23.0,341.0,292.92,226.75
2016,11,22,13,45,53.0,217.0,4.6,23.0,249.0,215.03,166.18
2016,11,22,14,0,0.0,157.0,4.4,23.0,157.0,143.81,110.72
2016,11,22,14,15,3.0,163.5,4.15,23.0,165.0,149.58,115.51
2016,11,22,14,30,6.0,170.0,3.9,23.0,173.0,154.61,119.61
2016,11,22,14,45,3.0,140.5,3.65,23.0,142.0,127.77,98.42
2016,11,22,15,0,0.0,111.0,3.4,23.0,111.0,101.36,77.45
2016,11,22,15,15,0.0,99.5,3.3,22.5,99.5,90.88,69.27
2016,11,22,15,30,0.0,88.0,3.2,22.0,88.0,80.45,61.01
2016,11,22,15,45,0.0,75.0,3.15,22.0,75.0,68.87,54.18
2016,11,22,16,0,0.0,62.0,3.1,22.0,62.0,57.36,44.23
2016,11,22,16,15,0.0,49.5,3.1,21.5,49.5,46.01,34.38
2016,11,22,16,30,0.0,37.0,3.1,21.0,37.0,34.36,24.1
2016,11,22,16,45,0.0,25.5,3.1,21.0,25.5,23.66,14.5
2016,11,22,17,0,0.0,14.0,3.1,21.0,14.0,12.97,4.62
2016,11,22,17,15,0.0,7.0,3.15,20.5,7.0,6.48,0.0
2016,11,22,17,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,2.95,16.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,4.6,12.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,4.25,10.5,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,11,23,7,15,162.0,12.5,3.85,10.5,25.0,78.19,0.0
2016,11,23,7,30,324.0,25.0,3.8,11.0,50.0,197.67,125.95
2016,11,23,7,45,446.0,34.0,3.8,11.5,96.0,280.68,224.4
2016,11,23,8,0,568.0,43.0,3.8,12.0,142.0,367.54,302.05
2016,11,23,8,15,632.5,49.0,3.95,12.5,191.5,421.88,350.72
2016,11,23,8,30,697.0,55.0,4.1,13.0,241.0,482.57,402.37
2016,11,23,8,45,744.0,58.0,4.35,13.5,290.0,530.26,442.15
2016,11,23,9,0,791.0,61.0,4.6,14.0,339.0,577.49,480.31
2016,11,23,9,15,818.5,64.0,4.55,14.5,384.0,611.38,505.85
2016,11,23,9,30,846.0,67.0,4.5,15.0,429.0,643.29,529.08
2016,11,23,9,45,868.0,68.5,4.5,16.0,469.0,663.18,541.76
2016,11,23,10,0,890.0,70.0,4.5,17.0,509.0,684.87,555.13
2016,11,23,10,15,903.5,71.5,4.35,17.0,541.5,697.93,563.05
2016,11,23,10,30,917.0,73.0,4.2,17.0,574.0,707.83,568.71
2016,11,23,10,45,927.5,73.5,4.1,17.5,600.0,711.28,568.9
2016,11,23,11,0,938.0,74.0,4.0,18.0,626.0,711.33,566.64
2016,11,23,11,15,943.5,75.0,3.9,18.5,643.5,705.15,559.4
2016,11,23,11,30,949.0,76.0,3.8,19.0,661.0,695.53,549.59
2016,11,23,11,45,954.0,75.0,3.7,19.5,670.5,680.07,535.46
2016,11,23,12,0,959.0,74.0,3.6,20.0,680.0,661.27,518.76
2016,11,23,12,15,959.0,74.0,3.5,20.0,680.5,637.24,498.94
2016,11,23,12,30,959.0,74.0,3.4,20.0,681.0,610.18,476.56
2016,11,23,12,45,957.0,73.5,3.35,20.5,673.0,578.64,449.71
2016,11,23,13,0,955.0,73.0,3.3,21.0,665.0,544.44,420.4
2016,11,23,13,15,950.0,72.5,3.15,21.0,649.0,506.34,388.15
2016,11,23,13,30,945.0,72.0,3.0,21.0,633.0,466.1,353.54
2016,11,23,13,45,936.5,71.0,2.95,21.0,608.5,422.13,315.5
2016,11,23,14,0,928.0,70.0,2.9,21.0,584.0,376.7,275.48
2016,11,23,14,15,916.0,68.5,2.8,21.0,552.5,328.57,232.7
2016,11,23,14,30,904.0,67.0,2.7,21.0,521.0,279.76,189.1
2016,11,23,14,45,886.5,65.0,2.65,21.0,482.5,228.99,144.79
2016,11,23,15,0,869.0,63.0,2.6,21.0,444.0,178.55,102.92
2016,11,23,15,15,844.5,60.5,2.4,20.5,400.5,127.61,66.06
2016,11,23,15,30,820.0,58.0,2.2,20.0,357.0,72.82,35.58
2016,11,23,15,45,784.0,54.5,2.05,20.0,309.0,39.74,29.25
2016,11,23,16,0,748.0,51.0,1.9,20.0,261.0,38.32,28.02
2016,11,23,16,15,692.0,46.0,1.65,19.0,211.5,35.58,25.65
2016,11,23,16,30,636.0,41.0,1.4,18.0,162.0,32.84,23.13
2016,11,23,16,45,538.5,33.5,1.2,17.0,114.5,27.64,18.25
2016,11,23,17,0,441.0,26.0,1.0,16.0,67.0,22.33,12.31
2016,11,23,17,15,220.5,13.0,1.0,15.5,33.5,10.98,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,164.5,12.0,1.2,8.5,24.5,78.29,0.0
2016,11,24,7,30,329.0,24.0,1.4,9.0,49.0,196.81,119.28
2016,11,24,7,45,431.0,34.5,1.65,10.0,93.0,272.8,217.05
2016,11,24,8,0,533.0,45.0,1.9,11.0,137.0,350.37,286.52
2016,11,24,8,15,598.0,51.5,1.8,11.5,185.0,408.26,336.87
2016,11,24,8,30,663.0,58.0,1.7,12.0,233.0,468.12,386.35
2016,11,24,8,45,698.0,64.0,1.65,13.0,279.5,507.6,417.09
2016,11,24,9,0,733.0,70.0,1.6,14.0,326.0,549.9,448.41
2016,11,24,9,15,761.5,74.0,1.7,15.0,369.5,584.55,473.44
2016,11,24,9,30,790.0,78.0,1.8,16.0,413.0,617.37,496.32
2016,11,24,9,45,806.0,82.0,1.9,17.0,451.0,639.76,510.77
2016,11,24,10,0,822.0,86.0,2.0,18.0,489.0,659.47,522.94
2016,11,24,10,15,836.5,88.0,1.95,18.5,521.0,673.08,530.53
2016,11,24,10,30,851.0,90.0,1.9,19.0,553.0,683.66,535.8
2016,11,24,10,45,857.0,93.0,1.9,19.5,577.0,686.46,535.6
2016,11,24,11,0,863.0,96.0,1.9,20.0,601.0,686.02,533.11
2016,11,24,11,15,869.0,97.0,1.9,20.5,618.0,680.21,526.8
2016,11,24,11,30,875.0,98.0,1.9,21.0,635.0,671.16,518.16
2016,11,24,11,45,883.0,96.0,1.9,21.5,645.0,655.27,504.7
2016,11,24,12,0,891.0,94.0,1.9,22.0,655.0,638.5,490.45
2016,11,24,12,15,891.5,94.0,1.95,22.0,655.5,616.14,473.08
2016,11,24,12,30,892.0,94.0,2.0,22.0,656.0,590.93,453.29
2016,11,24,12,45,888.0,94.5,2.1,22.5,648.0,561.09,429.01
2016,11,24,13,0,884.0,95.0,2.2,23.0,640.0,528.86,402.45
2016,11,24,13,15,878.0,94.0,2.2,23.0,624.0,490.48,371.19
2016,11,24,13,30,872.0,93.0,2.2,23.0,608.0,451.33,338.56
2016,11,24,13,45,860.5,92.0,2.2,23.5,584.0,408.45,301.78
2016,11,24,14,0,849.0,91.0,2.2,24.0,560.0,364.58,263.58
2016,11,24,14,15,835.0,89.0,2.15,24.0,529.0,318.34,223.51
2016,11,24,14,30,821.0,87.0,2.1,24.0,498.0,271.83,182.99
2016,11,24,14,45,569.0,130.5,2.1,24.0,405.0,214.14,143.56
2016,11,24,15,0,317.0,174.0,2.1,24.0,312.0,184.04,129.3
2016,11,24,15,15,520.5,124.5,1.9,23.5,324.5,140.26,88.14
2016,11,24,15,30,724.0,75.0,1.7,23.0,337.0,78.21,41.97
2016,11,24,15,45,681.0,70.5,1.5,22.5,290.5,48.16,36.21
2016,11,24,16,0,638.0,66.0,1.3,22.0,244.0,46.71,35.05
2016,11,24,16,15,575.5,59.0,1.2,21.0,196.5,43.14,31.98
2016,11,24,16,30,513.0,52.0,1.1,20.0,149.0,39.5,28.67
2016,11,24,16,45,406.0,42.0,1.05,19.5,104.0,32.94,22.54
2016,11,24,17,0,299.0,32.0,1.0,19.0,59.0,26.17,15.07
2016,11,24,17,15,149.5,16.0,1.0,18.5,29.5,12.93,0.0
2016,11,24,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,25,7,15,95.5,13.5,0.7,14.5,20.0,51.41,0.0
2016,11,25,7,30,191.0,27.0,0.7,15.0,40.0,137.59,74.82
2016,11,25,7,45,296.0,40.0,0.75,15.5,80.5,212.59,164.4
2016,11,25,8,0,401.0,53.0,0.8,16.0,121.0,290.06,231.37
2016,11,25,8,15,471.0,62.0,0.85,16.5,166.5,349.99,281.88
2016,11,25,8,30,541.0,71.0,0.9,17.0,212.0,412.2,332.29
2016,11,25,8,45,565.0,82.5,1.0,17.5,254.5,451.61,363.37
2016,11,25,9,0,589.0,94.0,1.1,18.0,297.0,490.03,392.66
2016,11,25,9,15,294.5,67.5,1.25,18.0,169.0,274.69,224.04
2016,11,25,9,30,0.0,41.0,1.4,18.0,41.0,38.09,26.31
2016,11,25,9,45,0.0,38.0,1.6,18.5,38.0,35.3,24.02
2016,11,25,10,0,0.0,35.0,1.8,19.0,35.0,32.52,21.57
2016,11,25,10,15,0.0,51.5,2.0,19.0,51.5,47.89,34.29
2016,11,25,10,30,0.0,68.0,2.2,19.0,68.0,63.3,46.92
2016,11,25,10,45,0.0,96.0,2.45,19.5,96.0,89.58,68.24
2016,11,25,11,0,0.0,124.0,2.7,20.0,124.0,116.27,89.61
2016,11,25,11,15,0.0,140.5,2.85,20.0,140.5,131.87,102.05
2016,11,25,11,30,0.0,157.0,3.0,20.0,157.0,147.36,114.37
2016,11,25,11,45,4.0,181.5,3.15,20.0,184.5,172.79,134.67
2016,11,25,12,0,8.0,206.0,3.3,20.0,212.0,197.77,154.48
2016,11,25,12,15,15.5,223.5,3.35,20.0,234.0,217.64,170.2
2016,11,25,12,30,23.0,241.0,3.4,20.0,256.0,236.74,185.24
2016,11,25,12,45,11.5,142.0,3.45,20.0,149.5,138.07,106.85
2016,11,25,13,0,0.0,43.0,3.5,20.0,43.0,40.01,27.32
2016,11,25,13,15,1.0,110.0,3.55,20.0,111.0,102.77,78.64
2016,11,25,13,30,2.0,177.0,3.6,20.0,179.0,163.58,127.66
2016,11,25,13,45,87.0,215.0,3.65,20.0,263.5,225.88,176.31
2016,11,25,14,0,172.0,253.0,3.7,20.0,348.0,277.0,214.47
2016,11,25,14,15,151.5,238.5,3.7,19.5,318.5,247.76,191.36
2016,11,25,14,30,131.0,224.0,3.7,19.0,289.0,220.31,169.91
2016,11,25,14,45,65.5,167.0,3.7,19.0,199.5,157.8,121.83
2016,11,25,15,0,0.0,110.0,3.7,19.0,110.0,100.45,77.96
2016,11,25,15,15,0.0,98.0,3.65,18.5,98.0,89.55,69.33
2016,11,25,15,30,0.0,86.0,3.6,18.0,86.0,78.71,60.59
2016,11,25,15,45,169.0,101.0,3.6,18.0,148.5,76.68,61.92
2016,11,25,16,0,338.0,116.0,3.6,18.0,211.0,87.73,71.53
2016,11,25,16,15,281.5,98.5,3.45,17.5,167.5,75.58,60.82
2016,11,25,16,30,225.0,81.0,3.3,17.0,124.0,63.0,49.48
2016,11,25,16,45,163.5,58.5,3.2,16.5,85.0,46.44,34.39
2016,11,25,17,0,102.0,36.0,3.1,16.0,46.0,29.29,17.67
2016,11,25,17,15,51.0,18.0,3.1,15.5,23.0,15.01,0.0
2016,11,25,17,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,2.55,12.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,2.9,11.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,11,26,7,15,72.5,13.5,2.6,10.0,18.5,41.94,0.0
2016,11,26,7,30,145.0,27.0,2.7,10.0,37.0,116.26,58.38
2016,11,26,7,45,247.5,42.5,2.85,10.5,76.5,192.76,152.19
2016,11,26,8,0,350.0,58.0,3.0,11.0,116.0,268.68,220.52
2016,11,26,8,15,419.5,69.0,2.95,11.5,161.0,327.05,272.0
2016,11,26,8,30,489.0,80.0,2.9,12.0,206.0,390.69,325.97
2016,11,26,8,45,537.0,88.0,2.9,13.0,251.0,439.37,365.44
2016,11,26,9,0,585.0,96.0,2.9,14.0,296.0,488.09,403.43
2016,11,26,9,15,618.5,101.5,2.85,14.5,338.0,524.57,431.17
2016,11,26,9,30,652.0,107.0,2.8,15.0,380.0,559.73,457.11
2016,11,26,9,45,676.5,111.5,2.8,16.0,417.5,586.24,475.01
2016,11,26,10,0,701.0,116.0,2.8,17.0,455.0,610.62,490.84
2016,11,26,10,15,718.0,119.0,2.65,17.5,486.5,625.95,499.87
2016,11,26,10,30,735.0,122.0,2.5,18.0,518.0,638.63,506.73
2016,11,26,10,45,748.5,123.5,2.4,18.5,542.5,644.56,508.68
2016,11,26,11,0,762.0,125.0,2.3,19.0,567.0,647.58,508.44
2016,11,26,11,15,607.5,180.0,2.2,19.5,538.5,592.39,463.02
2016,11,26,11,30,453.0,235.0,2.1,20.0,510.0,533.79,415.58
2016,11,26,11,45,369.5,259.0,2.05,20.5,486.0,488.57,379.58
2016,11,26,12,0,286.0,283.0,2.0,21.0,462.0,450.26,348.57
2016,11,26,12,15,171.0,278.5,1.95,21.0,385.5,365.2,283.13
2016,11,26,12,30,56.0,274.0,1.9,21.0,309.0,287.29,222.54
2016,11,26,12,45,47.5,265.0,1.85,21.0,294.5,270.55,209.75
2016,11,26,13,0,39.0,256.0,1.8,21.0,280.0,254.42,197.23
2016,11,26,13,15,20.0,214.5,1.75,21.0,226.5,206.11,159.72
2016,11,26,13,30,1.0,173.0,1.7,21.0,173.0,159.58,123.38
2016,11,26,13,45,0.5,153.0,1.65,21.5,153.0,140.96,108.63
2016,11,26,14,0,0.0,133.0,1.6,22.0,133.0,122.53,93.93
2016,11,26,14,15,351.5,125.5,1.6,21.5,300.5,206.91,152.05
2016,11,26,14,30,703.0,118.0,1.6,21.0,468.0,265.32,183.79
2016,11,26,14,45,351.5,107.0,1.6,21.0,282.0,152.68,104.76
2016,11,26,15,0,0.0,96.0,1.6,21.0,96.0,88.42,67.39
2016,11,26,15,15,0.0,86.0,1.55,20.5,86.0,79.33,60.31
2016,11,26,15,30,0.0,76.0,1.5,20.0,76.0,70.27,53.08
2016,11,26,15,45,0.0,65.0,1.45,20.0,65.0,60.4,47.26
2016,11,26,16,0,0.0,54.0,1.4,20.0,54.0,50.2,38.38
2016,11,26,16,15,0.0,43.0,1.25,19.5,43.0,39.94,29.39
2016,11,26,16,30,0.0,32.0,1.1,19.0,32.0,29.7,20.28
2016,11,26,16,45,0.0,22.0,0.95,18.5,22.0,20.4,11.89
2016,11,26,17,0,0.0,12.0,0.8,18.0,12.0,11.11,3.14
2016,11,26,17,15,0.0,6.0,0.85,17.5,6.0,5.72,0.0
2016,11,26,17,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,27,7,15,110.0,12.0,2.5,12.0,19.0,55.26,0.0
2016,11,27,7,30,220.0,24.0,2.6,12.0,38.0,143.1,63.82
2016,11,27,7,45,328.0,36.5,2.75,12.5,79.0,222.57,173.94
2016,11,27,8,0,436.0,49.0,2.9,13.0,120.0,301.18,244.91
2016,11,27,8,15,506.0,57.0,2.95,13.5,166.0,360.47,297.12
2016,11,27,8,30,576.0,65.0,3.0,14.0,212.0,422.04,349.25
2016,11,27,8,45,319.5,101.5,3.15,15.0,185.5,323.02,267.37
2016,11,27,9,0,63.0,138.0,3.3,16.0,159.0,186.24,151.5
2016,11,27,9,15,88.5,158.5,3.7,16.5,193.0,223.7,182.6
2016,11,27,9,30,114.0,179.0,4.1,17.0,227.0,270.39,220.29
2016,11,27,9,45,109.0,196.0,4.55,18.0,245.0,284.05,230.0
2016,11,27,10,0,104.0,213.0,5.0,19.0,263.0,288.31,232.15
2016,11,27,10,15,53.5,192.0,5.15,19.5,217.5,228.89,182.74
2016,11,27,10,30,3.0,171.0,5.3,20.0,172.0,165.22,129.73
2016,11,27,10,45,5.5,182.5,5.5,21.0,185.5,177.47,138.99
2016,11,27,11,0,8.0,194.0,5.7,22.0,199.0,189.6,147.98
2016,11,27,11,15,4.0,157.5,5.75,22.0,160.0,150.81,116.77
2016,11,27,11,30,0.0,121.0,5.8,22.0,121.0,113.14,86.36
2016,11,27,11,45,7.5,172.0,5.9,22.5,176.5,165.94,128.54
2016,11,27,12,0,15.0,223.0,6.0,23.0,232.0,218.05,169.49
2016,11,27,12,15,163.5,251.0,6.0,23.0,353.0,334.71,262.59
2016,11,27,12,30,312.0,279.0,6.0,23.0,474.0,437.66,342.25
2016,11,27,12,45,159.0,236.5,6.05,23.5,336.0,304.24,237.17
2016,11,27,13,0,6.0,194.0,6.1,24.0,198.0,182.25,140.4
2016,11,27,13,15,5.5,189.5,6.1,24.0,193.0,177.08,136.53
2016,11,27,13,30,5.0,185.0,6.1,24.0,188.0,171.94,132.58
2016,11,27,13,45,2.5,169.0,6.1,24.5,170.5,155.91,119.79
2016,11,27,14,0,0.0,153.0,6.1,25.0,153.0,140.22,107.32
2016,11,27,14,15,20.5,178.0,6.0,24.5,188.0,166.89,128.45
2016,11,27,14,30,41.0,203.0,5.9,24.0,223.0,185.73,143.08
2016,11,27,14,45,171.0,189.0,5.85,24.0,264.0,190.92,142.08
2016,11,27,15,0,301.0,175.0,5.8,24.0,305.0,182.01,129.25
2016,11,27,15,15,285.5,159.5,5.6,23.5,273.0,149.5,105.37
2016,11,27,15,30,270.0,144.0,5.4,23.0,241.0,118.46,85.69
2016,11,27,15,45,380.0,113.5,5.25,23.0,229.5,80.84,64.24
2016,11,27,16,0,490.0,83.0,5.1,23.0,218.0,61.22,47.36
2016,11,27,16,15,424.5,73.0,4.9,22.5,174.0,54.03,41.1
2016,11,27,16,30,359.0,63.0,4.7,22.0,130.0,47.64,35.32
2016,11,27,16,45,256.0,49.0,4.55,22.0,89.5,37.75,26.24
2016,11,27,17,0,153.0,35.0,4.4,22.0,49.0,27.5,15.62
2016,11,27,17,15,76.5,17.5,4.45,21.5,24.5,16.68,0.0
2016,11,27,17,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,4.7,20.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,4.75,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.85,19.5,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.4,19.5,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.3,20.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.25,20.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.2,20.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.1,20.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,20.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.9,20.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.8,20.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.75,20.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.7,20.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.7,19.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.75,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,7,15,93.5,12.0,5.8,19.0,18.0,48.44,0.0
2016,11,28,7,30,187.0,24.0,5.8,19.0,36.0,127.71,45.74
2016,11,28,7,45,319.0,36.0,5.85,19.5,78.0,216.83,164.99
2016,11,28,8,0,451.0,48.0,5.9,20.0,120.0,306.34,244.11
2016,11,28,8,15,525.0,55.5,5.95,20.5,167.0,367.46,297.55
2016,11,28,8,30,599.0,63.0,6.0,21.0,214.0,431.03,351.16
2016,11,28,8,45,658.0,66.5,6.05,21.5,262.5,482.92,393.82
2016,11,28,9,0,717.0,70.0,6.1,22.0,311.0,535.26,435.41
2016,11,28,9,15,396.0,122.0,6.0,22.5,258.5,401.39,325.49
2016,11,28,9,30,75.0,174.0,5.9,23.0,206.0,230.52,183.34
2016,11,28,9,45,37.5,96.5,5.85,23.5,112.5,119.07,92.67
2016,11,28,10,0,0.0,19.0,5.8,24.0,19.0,17.64,8.83
2016,11,28,10,15,439.5,50.5,5.85,24.0,284.5,357.68,290.99
2016,11,28,10,30,879.0,82.0,5.9,24.0,550.0,685.72,544.79
2016,11,28,10,45,896.5,81.5,5.95,24.5,578.0,689.29,544.39
2016,11,28,11,0,914.0,81.0,6.0,25.0,606.0,693.21,545.33
2016,11,28,11,15,922.0,82.0,5.9,25.0,625.0,689.12,540.75
2016,11,28,11,30,930.0,83.0,5.8,25.0,644.0,681.63,533.59
2016,11,28,11,45,940.5,81.0,5.75,25.0,655.5,669.16,522.86
2016,11,28,12,0,951.0,79.0,5.7,25.0,667.0,653.23,509.38
2016,11,28,12,15,951.5,79.0,5.6,25.0,668.5,630.07,490.08
2016,11,28,12,30,952.0,79.0,5.5,25.0,670.0,603.88,468.22
2016,11,28,12,45,953.0,77.5,5.45,25.0,663.5,573.56,443.02
2016,11,28,13,0,954.0,76.0,5.4,25.0,657.0,540.44,415.16
2016,11,28,13,15,948.5,75.5,5.45,25.0,640.5,502.62,383.32
2016,11,28,13,30,943.0,75.0,5.5,25.0,624.0,462.7,349.08
2016,11,28,13,45,935.0,73.5,5.55,25.0,600.0,419.01,311.17
2016,11,28,14,0,927.0,72.0,5.6,25.0,576.0,373.83,271.28
2016,11,28,14,15,758.5,106.5,5.45,24.5,504.0,306.12,217.82
2016,11,28,14,30,590.0,141.0,5.3,24.0,432.0,257.58,181.04
2016,11,28,14,45,613.0,123.0,5.2,24.0,405.5,214.96,143.43
2016,11,28,15,0,636.0,105.0,5.1,24.0,379.0,169.59,104.91
2016,11,28,15,15,726.0,82.0,4.6,23.5,365.0,123.55,67.1
2016,11,28,15,30,816.0,59.0,4.1,23.0,351.0,72.01,35.37
2016,11,28,15,45,777.0,55.5,3.65,22.5,303.0,40.75,29.79
2016,11,28,16,0,738.0,52.0,3.2,22.0,255.0,39.36,28.65
2016,11,28,16,15,678.5,47.0,2.8,21.0,206.0,36.64,26.31
2016,11,28,16,30,619.0,42.0,2.4,20.0,157.0,33.94,23.82
2016,11,28,16,45,512.0,34.5,2.0,19.0,110.0,28.77,18.97
2016,11,28,17,0,405.0,27.0,1.6,18.0,63.0,21.53,11.25
2016,11,28,17,15,202.5,13.5,1.5,17.5,31.5,12.87,0.0
2016,11,28,17,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
