Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,12,45,715.0,138.5,4.85,3.5,561.0,506.39,424.24
2016,12,19,13,0,759.0,123.0,4.8,4.0,568.0,488.32,406.42
2016,12,19,13,15,701.0,137.5,4.7,4.0,542.0,447.64,370.22
2016,12,19,13,30,643.0,152.0,4.6,4.0,516.0,408.6,335.34
2016,12,19,13,45,780.0,113.0,4.6,4.5,539.0,397.24,320.33
2016,12,19,14,0,917.0,74.0,4.6,5.0,562.0,379.52,297.79
2016,12,19,14,15,905.0,72.5,4.5,5.0,533.0,333.94,254.26
2016,12,19,14,30,893.0,71.0,4.4,5.0,504.0,287.54,209.86
2016,12,19,14,45,875.0,69.0,4.35,5.0,468.5,238.9,164.32
2016,12,19,15,0,857.0,67.0,4.3,5.0,433.0,185.88,116.86
2016,12,19,15,15,832.0,64.5,4.15,5.0,392.0,136.58,77.07
2016,12,19,15,30,807.0,62.0,4.0,5.0,351.0,88.79,46.77
2016,12,19,15,45,768.5,58.5,3.9,5.0,305.0,43.04,34.21
2016,12,19,16,0,730.0,55.0,3.8,5.0,259.0,41.68,32.97
2016,12,19,16,15,674.0,50.0,3.4,4.0,211.5,39.0,30.52
2016,12,19,16,30,618.0,45.0,3.0,3.0,164.0,36.34,27.94
2016,12,19,16,45,520.0,37.0,2.6,2.5,117.5,30.7,22.37
2016,12,19,17,0,422.0,29.0,2.2,2.0,71.0,22.83,14.22
2016,12,19,17,15,211.0,14.5,2.2,1.5,35.5,11.18,0.0
2016,12,19,17,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,2.25,1.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,2.3,0.5,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,12,20,7,45,190.5,16.5,1.7,0.5,37.5,118.18,41.9
2016,12,20,8,0,381.0,33.0,1.9,1.0,75.0,238.37,191.77
2016,12,20,8,15,469.5,42.0,1.7,1.5,119.0,302.97,254.15
2016,12,20,8,30,558.0,51.0,1.5,2.0,163.0,371.91,315.51
2016,12,20,8,45,613.5,57.0,1.35,3.0,209.0,422.52,358.66
2016,12,20,9,0,669.0,63.0,1.2,4.0,255.0,473.92,400.12
2016,12,20,9,15,705.0,67.0,1.05,4.5,298.5,508.85,427.13
2016,12,20,9,30,741.0,71.0,0.9,5.0,342.0,545.93,454.4
2016,12,20,9,45,765.5,74.5,0.75,6.0,381.0,573.75,472.32
2016,12,20,10,0,790.0,78.0,0.6,7.0,420.0,599.38,487.64
2016,12,20,10,15,807.5,80.5,0.5,7.5,453.5,616.99,497.67
2016,12,20,10,30,825.0,83.0,0.4,8.0,487.0,631.83,505.36
2016,12,20,10,45,588.0,152.0,0.3,8.5,448.0,552.97,440.64
2016,12,20,11,0,351.0,221.0,0.2,9.0,409.0,457.46,364.25
2016,12,20,11,15,349.0,231.0,0.35,9.5,424.0,460.59,367.48
2016,12,20,11,30,347.0,241.0,0.5,10.0,439.0,462.27,368.39
2016,12,20,11,45,278.5,257.5,0.7,10.5,418.5,428.74,342.04
2016,12,20,12,0,210.0,274.0,0.9,11.0,398.0,391.13,312.49
2016,12,20,12,15,210.0,276.0,1.0,11.0,400.5,385.32,308.16
2016,12,20,12,30,210.0,278.0,1.1,11.0,403.0,378.78,302.92
2016,12,20,12,45,544.0,182.5,1.2,11.5,502.5,458.39,365.43
2016,12,20,13,0,878.0,87.0,1.3,12.0,602.0,514.63,405.97
2016,12,20,13,15,873.0,86.0,1.35,12.0,589.5,481.04,377.07
2016,12,20,13,30,868.0,85.0,1.4,12.0,577.0,445.45,346.56
2016,12,20,13,45,860.0,83.5,1.5,12.5,556.5,403.94,310.26
2016,12,20,14,0,852.0,82.0,1.6,13.0,536.0,362.99,273.5
2016,12,20,14,15,839.5,80.5,1.65,13.0,508.5,319.52,234.48
2016,12,20,14,30,827.0,79.0,1.7,13.0,481.0,275.46,194.54
2016,12,20,14,45,794.5,80.5,1.75,13.0,444.5,229.58,154.1
2016,12,20,15,0,762.0,82.0,1.8,13.0,408.0,185.47,116.7
2016,12,20,15,15,735.5,78.5,1.7,12.5,369.0,139.77,81.31
2016,12,20,15,30,709.0,75.0,1.6,12.0,330.0,91.41,50.21
2016,12,20,15,45,672.0,70.0,1.5,12.0,286.5,47.97,37.68
2016,12,20,16,0,635.0,65.0,1.4,12.0,243.0,45.69,35.67
2016,12,20,16,15,577.5,58.5,1.3,11.0,198.0,42.4,32.75
2016,12,20,16,30,520.0,52.0,1.2,10.0,153.0,39.06,29.62
2016,12,20,16,45,429.5,42.0,1.1,9.5,109.5,32.41,23.26
2016,12,20,17,0,339.0,32.0,1.0,9.0,66.0,25.51,16.12
2016,12,20,17,15,169.5,16.0,1.0,8.5,33.0,12.46,0.0
2016,12,20,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,21,7,45,192.0,16.0,2.7,5.5,36.5,117.5,34.49
2016,12,21,8,0,384.0,32.0,3.1,6.0,73.0,238.29,188.25
2016,12,21,8,15,473.5,40.5,3.1,6.5,117.5,302.75,250.7
2016,12,21,8,30,563.0,49.0,3.1,7.0,162.0,371.66,312.4
2016,12,21,8,45,619.5,54.5,3.15,8.0,208.0,422.3,356.44
2016,12,21,9,0,676.0,60.0,3.2,9.0,254.0,470.8,396.92
2016,12,21,9,15,712.0,64.5,3.45,10.0,297.5,509.8,428.43
2016,12,21,9,30,748.0,69.0,3.7,11.0,341.0,547.61,457.9
2016,12,21,9,45,773.5,72.0,3.95,12.0,380.5,575.66,478.76
2016,12,21,10,0,799.0,75.0,4.2,13.0,420.0,601.54,497.46
2016,12,21,10,15,816.5,77.0,4.25,13.5,453.5,618.75,509.36
2016,12,21,10,30,834.0,79.0,4.3,14.0,487.0,633.2,518.89
2016,12,21,10,45,845.0,81.0,4.4,14.5,514.0,640.54,522.93
2016,12,21,11,0,856.0,83.0,4.5,15.0,541.0,644.79,524.51
2016,12,21,11,15,864.0,84.5,4.5,15.0,561.0,643.43,522.28
2016,12,21,11,30,872.0,86.0,4.5,15.0,581.0,636.62,515.87
2016,12,21,11,45,880.0,85.0,4.55,15.5,593.5,626.67,506.17
2016,12,21,12,0,888.0,84.0,4.6,16.0,606.0,613.57,493.9
2016,12,21,12,15,890.0,84.5,4.6,16.0,610.0,595.39,478.24
2016,12,21,12,30,892.0,85.0,4.6,16.0,614.0,574.27,460.03
2016,12,21,12,45,652.5,160.5,4.65,16.5,546.5,496.62,395.89
2016,12,21,13,0,413.0,236.0,4.7,17.0,479.0,422.56,335.28
2016,12,21,13,15,644.5,160.0,4.65,17.0,529.5,444.67,350.87
2016,12,21,13,30,876.0,84.0,4.6,17.0,580.0,449.05,349.88
2016,12,21,13,45,866.5,83.5,4.6,17.5,560.0,407.67,312.61
2016,12,21,14,0,857.0,83.0,4.6,18.0,540.0,366.91,275.35
2016,12,21,14,15,845.0,81.0,4.5,18.0,512.5,322.95,235.54
2016,12,21,14,30,833.0,79.0,4.4,18.0,485.0,278.35,194.95
2016,12,21,14,45,810.0,78.5,4.3,18.0,450.0,232.39,154.06
2016,12,21,15,0,787.0,78.0,4.2,18.0,415.0,187.27,115.48
2016,12,21,15,15,761.0,74.5,3.8,17.5,375.5,140.38,79.27
2016,12,21,15,30,735.0,71.0,3.4,17.0,336.0,95.24,51.21
2016,12,21,15,45,697.0,66.5,3.05,16.5,292.0,51.19,39.81
2016,12,21,16,0,659.0,62.0,2.7,16.0,248.0,43.26,32.89
2016,12,21,16,15,602.0,56.0,2.4,15.0,202.5,40.28,30.3
2016,12,21,16,30,545.0,50.0,2.1,14.0,157.0,37.25,27.51
2016,12,21,16,45,453.5,41.0,1.85,13.5,113.0,31.45,22.01
2016,12,21,17,0,362.0,32.0,1.6,13.0,69.0,25.44,15.81
2016,12,21,17,15,181.0,16.0,1.6,12.5,34.5,12.42,0.0
2016,12,21,17,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.7,6.5,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,22,7,45,173.0,16.5,4.25,7.5,35.0,109.66,25.46
2016,12,22,8,0,346.0,33.0,4.4,8.0,70.0,221.67,173.6
2016,12,22,8,15,437.0,42.5,4.55,8.5,113.5,286.89,236.67
2016,12,22,8,30,528.0,52.0,4.7,9.0,157.0,356.72,299.42
2016,12,22,8,45,586.5,58.0,4.9,9.5,202.5,408.26,345.35
2016,12,22,9,0,645.0,64.0,5.1,10.0,248.0,460.81,390.57
2016,12,22,9,15,682.5,68.5,5.05,10.5,291.0,499.61,422.65
2016,12,22,9,30,720.0,73.0,5.0,11.0,334.0,534.96,450.91
2016,12,22,9,45,745.5,76.5,5.0,11.5,373.0,563.28,472.7
2016,12,22,10,0,771.0,80.0,5.0,12.0,412.0,589.51,492.25
2016,12,22,10,15,789.0,82.5,4.9,12.5,446.0,607.48,504.5
2016,12,22,10,30,807.0,85.0,4.8,13.0,480.0,622.76,514.34
2016,12,22,10,45,819.0,87.0,4.7,13.5,506.5,630.78,518.26
2016,12,22,11,0,831.0,89.0,4.6,14.0,533.0,635.78,519.71
2016,12,22,11,15,839.0,90.5,4.5,14.5,553.0,634.61,516.3
2016,12,22,11,30,847.0,92.0,4.4,15.0,573.0,630.32,510.42
2016,12,22,11,45,870.5,85.0,4.35,15.5,588.5,621.58,501.59
2016,12,22,12,0,894.0,78.0,4.3,16.0,604.0,611.72,491.68
2016,12,22,12,15,895.0,78.5,4.2,16.0,607.5,593.04,475.33
2016,12,22,12,30,896.0,79.0,4.1,16.0,611.0,571.45,456.62
2016,12,22,12,45,891.0,80.0,4.05,16.5,606.0,544.4,432.68
2016,12,22,13,0,886.0,81.0,4.0,17.0,601.0,514.94,406.53
2016,12,22,13,15,881.5,80.5,3.95,17.0,589.0,482.04,378.02
2016,12,22,13,30,877.0,80.0,3.9,17.0,577.0,447.04,347.23
2016,12,22,13,45,866.0,79.5,3.85,17.0,556.0,407.62,312.38
2016,12,22,14,0,855.0,79.0,3.8,17.0,535.0,366.96,275.86
2016,12,22,14,15,843.0,77.5,3.75,17.0,508.0,320.64,234.3
2016,12,22,14,30,831.0,76.0,3.7,17.0,481.0,276.65,194.25
2016,12,22,14,45,807.0,75.5,3.65,17.0,446.5,230.6,153.28
2016,12,22,15,0,783.0,75.0,3.6,17.0,412.0,185.49,114.59
2016,12,22,15,15,757.5,72.0,3.3,16.5,373.0,139.29,78.65
2016,12,22,15,30,732.0,69.0,3.0,16.0,334.0,94.76,50.62
2016,12,22,15,45,692.0,65.5,2.7,15.5,290.5,51.65,40.39
2016,12,22,16,0,652.0,62.0,2.4,15.0,247.0,43.17,32.96
2016,12,22,16,15,596.0,56.0,2.2,14.5,201.5,40.18,30.29
2016,12,22,16,30,540.0,50.0,2.0,14.0,156.0,37.16,27.44
2016,12,22,16,45,445.0,41.5,1.8,13.5,112.5,31.8,22.34
2016,12,22,17,0,350.0,33.0,1.6,13.0,69.0,26.29,16.6
2016,12,22,17,15,175.0,16.5,1.65,12.5,34.5,12.81,0.0
2016,12,22,17,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,3.5,1.65,10.5,3.5,3.24,0.0
2016,12,23,8,0,0.0,7.0,2.0,11.0,7.0,6.48,0.0
2016,12,23,8,15,0.0,12.0,2.15,11.5,12.0,11.11,3.77
2016,12,23,8,30,0.0,17.0,2.3,12.0,17.0,15.75,7.88
2016,12,23,8,45,0.0,22.0,2.45,12.5,22.0,20.39,11.96
2016,12,23,9,0,0.0,27.0,2.6,13.0,27.0,25.04,15.98
2016,12,23,9,15,0.0,32.0,2.6,13.5,32.0,29.69,19.94
2016,12,23,9,30,0.0,37.0,2.6,14.0,37.0,34.35,23.85
2016,12,23,9,45,0.0,41.5,2.65,14.5,41.5,38.55,27.32
2016,12,23,10,0,0.0,46.0,2.7,15.0,46.0,42.74,30.75
2016,12,23,10,15,1.5,105.0,2.7,15.5,105.5,99.8,78.49
2016,12,23,10,30,3.0,164.0,2.7,16.0,165.0,159.3,127.11
2016,12,23,10,45,1.5,163.5,2.75,16.5,164.0,156.86,124.5
2016,12,23,11,0,0.0,163.0,2.8,17.0,163.0,154.65,122.23
2016,12,23,11,15,0.0,140.5,2.95,17.5,140.5,132.21,103.63
2016,12,23,11,30,0.0,118.0,3.1,18.0,118.0,110.41,85.61
2016,12,23,11,45,0.0,142.0,3.3,18.5,142.0,133.08,103.81
2016,12,23,12,0,0.0,166.0,3.5,19.0,166.0,155.56,121.66
2016,12,23,12,15,5.0,185.5,3.6,19.5,188.5,176.37,138.11
2016,12,23,12,30,10.0,205.0,3.7,20.0,211.0,196.66,153.99
2016,12,23,12,45,32.0,230.5,3.8,20.5,249.5,232.17,181.91
2016,12,23,13,0,54.0,256.0,3.9,21.0,288.0,263.3,205.94
2016,12,23,13,15,27.0,210.5,3.95,21.0,226.5,206.24,160.93
2016,12,23,13,30,0.0,165.0,4.0,21.0,165.0,152.19,118.15
2016,12,23,13,45,5.0,176.0,4.05,21.0,179.0,163.35,127.25
2016,12,23,14,0,10.0,187.0,4.1,21.0,193.0,173.67,135.55
2016,12,23,14,15,36.0,198.5,3.9,21.0,216.5,186.91,145.59
2016,12,23,14,30,62.0,210.0,3.7,21.0,240.0,198.55,154.0
2016,12,23,14,45,32.5,179.0,3.55,21.5,194.5,162.35,125.73
2016,12,23,15,0,3.0,148.0,3.4,22.0,149.0,132.83,103.14
2016,12,23,15,15,1.5,134.0,2.9,21.5,134.5,119.56,92.85
2016,12,23,15,30,0.0,120.0,2.4,21.0,120.0,106.5,82.59
2016,12,23,15,45,275.0,99.0,1.95,21.0,177.0,77.6,61.89
2016,12,23,16,0,550.0,78.0,1.5,21.0,234.0,56.09,43.32
2016,12,23,16,15,491.5,69.5,1.4,20.0,190.5,51.49,39.42
2016,12,23,16,30,433.0,61.0,1.3,19.0,147.0,46.78,35.21
2016,12,23,16,45,338.0,49.5,1.25,18.5,105.5,37.8,27.02
2016,12,23,17,0,243.0,38.0,1.2,18.0,64.0,29.59,19.02
2016,12,23,17,15,121.5,19.0,1.25,17.5,32.0,14.88,0.49
2016,12,23,17,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,3.25,17.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.25,17.5,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,24,7,45,139.0,17.5,2.9,18.5,32.0,93.23,8.42
2016,12,24,8,0,278.0,35.0,3.2,19.0,64.0,192.0,142.72
2016,12,24,8,15,370.5,45.5,3.3,19.0,105.5,257.15,203.04
2016,12,24,8,30,463.0,56.0,3.4,19.0,147.0,327.03,263.35
2016,12,24,8,45,522.5,63.0,3.55,19.5,191.0,378.82,307.3
2016,12,24,9,0,582.0,70.0,3.7,20.0,235.0,431.75,350.67
2016,12,24,9,15,621.5,75.5,3.85,20.5,277.0,471.78,382.56
2016,12,24,9,30,661.0,81.0,4.0,21.0,319.0,511.12,412.95
2016,12,24,9,45,333.5,116.0,4.15,21.5,236.5,350.43,283.22
2016,12,24,10,0,6.0,151.0,4.3,22.0,154.0,150.45,117.55
2016,12,24,10,15,24.5,176.0,4.45,22.0,188.5,186.89,147.28
2016,12,24,10,30,43.0,201.0,4.6,22.0,223.0,230.98,182.47
2016,12,24,10,45,31.5,202.0,4.75,22.5,218.5,222.13,174.49
2016,12,24,11,0,20.0,203.0,4.9,23.0,214.0,207.27,161.89
2016,12,24,11,15,10.0,138.0,4.95,23.0,143.5,136.12,104.93
2016,12,24,11,30,0.0,73.0,5.0,23.0,73.0,67.98,49.78
2016,12,24,11,45,0.0,85.0,5.05,23.5,85.0,79.2,58.73
2016,12,24,12,0,0.0,97.0,5.1,24.0,97.0,90.44,67.6
2016,12,24,12,15,20.5,174.0,5.1,24.0,186.5,174.41,134.76
2016,12,24,12,30,41.0,251.0,5.1,24.0,276.0,259.16,201.16
2016,12,24,12,45,33.0,240.5,5.1,24.5,260.5,242.05,187.15
2016,12,24,13,0,25.0,230.0,5.1,25.0,245.0,224.85,173.33
2016,12,24,13,15,131.5,245.5,5.05,25.0,320.5,286.25,221.0
2016,12,24,13,30,238.0,261.0,5.0,25.0,396.0,336.94,258.74
2016,12,24,13,45,119.0,199.5,5.0,25.0,267.0,226.15,173.29
2016,12,24,14,0,0.0,138.0,5.0,25.0,138.0,127.11,96.79
2016,12,24,14,15,37.0,176.0,4.9,24.5,194.0,168.68,129.44
2016,12,24,14,30,74.0,214.0,4.8,24.0,250.0,205.02,157.25
2016,12,24,14,45,64.5,197.0,4.7,24.0,227.0,183.17,140.04
2016,12,24,15,0,55.0,180.0,4.6,24.0,204.0,162.32,123.83
2016,12,24,15,15,51.5,163.5,4.35,23.5,184.5,143.55,109.41
2016,12,24,15,30,48.0,147.0,4.1,23.0,165.0,125.19,95.58
2016,12,24,15,45,301.0,111.5,3.9,23.0,200.0,87.33,69.74
2016,12,24,16,0,554.0,76.0,3.7,23.0,235.0,54.27,41.38
2016,12,24,16,15,495.0,68.0,3.7,22.5,191.5,50.04,37.74
2016,12,24,16,30,436.0,60.0,3.7,22.0,148.0,45.72,33.85
2016,12,24,16,45,347.0,49.0,3.7,21.5,107.0,38.42,27.18
2016,12,24,17,0,258.0,38.0,3.7,21.0,66.0,29.56,18.76
2016,12,24,17,15,129.0,19.0,3.8,21.0,33.0,14.87,1.18
2016,12,24,17,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,3.95,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,3.65,18.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,3.55,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,12,25,7,45,124.0,16.5,4.8,19.0,29.5,85.01,1.88
2016,12,25,8,0,248.0,33.0,5.0,19.0,59.0,175.3,129.92
2016,12,25,8,15,313.5,47.0,5.25,19.5,96.5,229.39,181.2
2016,12,25,8,30,379.0,61.0,5.5,20.0,134.0,287.01,231.51
2016,12,25,8,45,420.0,73.0,5.8,20.5,174.0,331.4,269.86
2016,12,25,9,0,461.0,85.0,6.1,21.0,214.0,376.58,307.65
2016,12,25,9,15,486.0,96.0,6.4,21.0,252.0,411.4,336.67
2016,12,25,9,30,511.0,107.0,6.7,21.0,290.0,445.44,364.39
2016,12,25,9,45,344.5,147.0,7.05,21.5,276.5,382.73,311.52
2016,12,25,10,0,178.0,187.0,7.4,22.0,263.0,315.11,253.94
2016,12,25,10,15,250.5,194.0,7.5,22.5,311.0,375.59,302.29
2016,12,25,10,30,323.0,201.0,7.6,23.0,359.0,427.28,342.85
2016,12,25,10,45,255.0,223.0,7.75,23.5,352.0,403.97,321.99
2016,12,25,11,0,187.0,245.0,7.9,24.0,345.0,371.84,294.5
2016,12,25,11,15,124.5,247.5,7.85,24.0,315.0,330.28,260.38
2016,12,25,11,30,62.0,250.0,7.8,24.0,285.0,283.39,222.08
2016,12,25,11,45,45.5,242.5,7.8,24.5,269.0,262.61,204.85
2016,12,25,12,0,29.0,235.0,7.8,25.0,253.0,242.63,188.33
2016,12,25,12,15,64.0,256.0,7.65,25.0,294.5,280.34,218.13
2016,12,25,12,30,99.0,277.0,7.5,25.0,336.0,315.63,245.6
2016,12,25,12,45,60.0,250.5,7.4,25.0,286.5,265.53,205.99
2016,12,25,13,0,21.0,224.0,7.3,25.0,237.0,217.49,168.08
2016,12,25,13,15,10.5,181.5,7.1,25.0,188.0,172.54,132.68
2016,12,25,13,30,0.0,139.0,6.9,25.0,139.0,128.7,97.99
2016,12,25,13,45,0.0,148.5,6.7,25.0,148.5,136.93,104.68
2016,12,25,14,0,0.0,158.0,6.5,25.0,158.0,144.88,111.14
2016,12,25,14,15,8.0,170.5,6.3,24.5,174.5,157.46,121.37
2016,12,25,14,30,16.0,183.0,6.1,24.0,191.0,168.61,130.4
2016,12,25,14,45,102.0,186.0,5.9,24.0,231.0,179.79,136.23
2016,12,25,15,0,188.0,189.0,5.7,24.0,271.0,187.5,138.57
2016,12,25,15,15,383.0,147.0,5.5,23.5,293.5,157.46,106.74
2016,12,25,15,30,578.0,105.0,5.3,23.0,316.0,115.01,69.55
2016,12,25,15,45,526.5,99.5,5.1,23.0,273.5,76.61,53.5
2016,12,25,16,0,475.0,94.0,4.9,23.0,231.0,67.83,53.07
2016,12,25,16,15,413.5,84.0,4.75,22.5,188.0,61.82,47.89
2016,12,25,16,30,352.0,74.0,4.6,22.0,145.0,55.63,42.36
2016,12,25,16,45,259.0,59.5,4.45,22.0,104.0,45.56,33.21
2016,12,25,17,0,166.0,45.0,4.3,22.0,63.0,36.28,24.27
2016,12,25,17,15,83.0,22.5,4.3,21.5,31.5,18.72,3.84
2016,12,25,17,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.3,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,2.6,18.5,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,12,26,7,45,173.5,15.5,2.85,19.5,32.5,106.74,0.0
2016,12,26,8,0,347.0,31.0,3.1,20.0,65.0,219.14,161.48
2016,12,26,8,15,440.5,39.5,3.15,20.5,108.0,284.18,222.72
2016,12,26,8,30,534.0,48.0,3.2,21.0,151.0,354.14,282.46
2016,12,26,8,45,589.0,54.0,3.3,21.5,195.5,403.97,324.57
2016,12,26,9,0,644.0,60.0,3.4,22.0,240.0,454.78,365.82
2016,12,26,9,15,322.0,75.5,3.5,22.0,165.5,290.08,234.95
2016,12,26,9,30,0.0,91.0,3.6,22.0,91.0,86.45,65.81
2016,12,26,9,45,168.5,129.5,3.7,22.5,201.5,244.49,196.7
2016,12,26,10,0,337.0,168.0,3.8,23.0,312.0,402.73,321.88
2016,12,26,10,15,302.5,189.0,3.9,23.5,326.0,403.43,320.04
2016,12,26,10,30,268.0,210.0,4.0,24.0,340.0,402.08,317.12
2016,12,26,10,45,232.5,227.0,4.15,24.5,344.5,386.12,303.2
2016,12,26,11,0,197.0,244.0,4.3,25.0,349.0,377.43,294.82
2016,12,26,11,15,98.5,202.5,4.3,25.0,255.0,267.51,208.43
2016,12,26,11,30,0.0,161.0,4.3,25.0,161.0,151.65,115.84
2016,12,26,11,45,418.0,128.0,4.35,25.5,374.0,391.93,308.76
2016,12,26,12,0,836.0,95.0,4.4,26.0,587.0,600.17,465.53
2016,12,26,12,15,496.5,189.0,4.3,26.0,481.5,476.35,367.91
2016,12,26,12,30,157.0,283.0,4.2,26.0,376.0,356.48,273.7
2016,12,26,12,45,498.5,188.5,4.15,26.0,483.0,445.04,342.72
2016,12,26,13,0,840.0,94.0,4.1,26.0,590.0,509.36,389.59
2016,12,26,13,15,835.5,93.0,3.95,26.0,578.0,476.98,362.11
2016,12,26,13,30,831.0,92.0,3.8,26.0,566.0,442.65,332.99
2016,12,26,13,45,534.0,167.5,3.7,26.0,468.0,358.64,268.87
2016,12,26,14,0,237.0,243.0,3.6,26.0,370.0,296.83,223.84
2016,12,26,14,15,515.0,164.0,3.45,26.0,423.0,298.9,217.99
2016,12,26,14,30,793.0,85.0,3.3,26.0,476.0,281.16,192.89
2016,12,26,14,45,772.5,83.5,3.2,26.0,442.5,236.64,154.45
2016,12,26,15,0,752.0,82.0,3.1,26.0,409.0,192.79,117.79
2016,12,26,15,15,726.5,78.5,2.8,25.5,370.5,147.54,83.2
2016,12,26,15,30,701.0,75.0,2.5,25.0,332.0,99.65,51.89
2016,12,26,15,45,657.0,71.5,2.2,25.0,289.0,57.35,35.27
2016,12,26,16,0,613.0,68.0,1.9,25.0,246.0,47.53,35.29
2016,12,26,16,15,556.0,62.0,1.75,24.0,201.5,44.75,32.98
2016,12,26,16,30,499.0,56.0,1.6,23.0,157.0,41.96,30.52
2016,12,26,16,45,401.5,46.5,1.45,22.5,114.0,35.9,24.99
2016,12,26,17,0,304.0,37.0,1.3,22.0,71.0,29.65,18.92
2016,12,26,17,15,152.0,18.5,1.35,21.5,35.5,14.36,2.27
2016,12,26,17,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,1.9,20.5,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,27,7,45,114.0,18.5,1.8,17.0,30.0,83.73,0.0
2016,12,27,8,0,228.0,37.0,2.1,17.0,60.0,172.5,127.45
2016,12,27,8,15,323.0,49.5,2.1,17.0,101.0,237.45,187.88
2016,12,27,8,30,418.0,62.0,2.1,17.0,142.0,309.46,249.75
2016,12,27,8,45,478.5,70.5,2.15,17.5,186.0,362.81,294.72
2016,12,27,9,0,539.0,79.0,2.2,18.0,230.0,417.31,339.06
2016,12,27,9,15,581.5,85.5,2.1,18.5,272.5,459.72,372.08
2016,12,27,9,30,624.0,92.0,2.0,19.0,315.0,501.57,403.47
2016,12,27,9,45,656.0,95.5,1.95,19.5,354.5,532.6,425.83
2016,12,27,10,0,688.0,99.0,1.9,20.0,394.0,561.97,446.35
2016,12,27,10,15,709.0,102.5,1.85,20.0,427.5,582.36,460.48
2016,12,27,10,30,730.0,106.0,1.8,20.0,461.0,600.37,472.62
2016,12,27,10,45,373.0,151.5,1.8,20.5,333.0,412.79,326.74
2016,12,27,11,0,16.0,197.0,1.8,21.0,205.0,198.81,154.76
2016,12,27,11,15,10.0,189.0,1.8,21.0,194.0,185.94,144.87
2016,12,27,11,30,4.0,181.0,1.8,21.0,183.0,173.52,134.78
2016,12,27,11,45,24.0,215.5,1.8,21.5,229.5,218.36,169.99
2016,12,27,12,0,44.0,250.0,1.8,22.0,276.0,266.42,206.83
2016,12,27,12,15,44.0,252.0,1.8,22.0,278.5,265.31,205.6
2016,12,27,12,30,44.0,254.0,1.8,22.0,281.0,264.04,204.46
2016,12,27,12,45,72.0,264.0,1.8,22.0,307.0,284.67,220.4
2016,12,27,13,0,100.0,274.0,1.8,22.0,333.0,303.1,234.29
2016,12,27,13,15,124.0,271.0,1.8,22.0,343.0,306.32,236.39
2016,12,27,13,30,148.0,268.0,1.8,22.0,353.0,306.05,235.65
2016,12,27,13,45,249.0,246.0,1.8,22.0,383.0,316.99,242.45
2016,12,27,14,0,350.0,224.0,1.8,22.0,413.0,319.83,241.73
2016,12,27,14,15,546.0,164.0,1.8,22.0,441.5,309.62,227.54
2016,12,27,14,30,742.0,104.0,1.8,22.0,470.0,282.83,197.78
2016,12,27,14,45,703.5,106.0,1.8,22.0,434.5,239.12,160.81
2016,12,27,15,0,665.0,108.0,1.8,22.0,399.0,197.86,126.98
2016,12,27,15,15,636.5,103.5,1.7,21.5,361.0,155.11,94.18
2016,12,27,15,30,608.0,99.0,1.6,21.0,323.0,114.55,67.7
2016,12,27,15,45,563.5,93.0,1.5,21.0,280.5,74.91,50.37
2016,12,27,16,0,519.0,87.0,1.4,21.0,238.0,63.32,49.58
2016,12,27,16,15,461.0,78.0,1.25,20.5,195.0,57.2,44.31
2016,12,27,16,30,403.0,69.0,1.1,20.0,152.0,51.66,39.35
2016,12,27,16,45,319.0,55.5,0.95,19.5,110.5,42.32,30.89
2016,12,27,17,0,235.0,42.0,0.8,19.0,69.0,32.64,21.78
2016,12,27,17,15,117.5,21.0,0.8,18.5,34.5,16.4,4.16
2016,12,27,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,7,45,0.0,7.5,2.55,18.5,7.5,6.94,0.0
2016,12,28,8,0,0.0,15.0,2.9,19.0,15.0,13.9,5.12
2016,12,28,8,15,0.0,26.0,3.1,19.5,26.0,24.12,14.14
2016,12,28,8,30,0.0,37.0,3.3,20.0,37.0,34.36,22.93
2016,12,28,8,45,0.0,49.0,3.5,20.5,49.0,45.54,32.4
2016,12,28,9,0,0.0,61.0,3.7,21.0,61.0,57.04,42.0
2016,12,28,9,15,0.0,72.5,3.85,21.5,72.5,68.18,51.14
2016,12,28,9,30,0.0,84.0,4.0,22.0,84.0,79.28,60.11
2016,12,28,9,45,0.0,95.0,4.15,22.5,95.0,89.83,68.5
2016,12,28,10,0,0.0,106.0,4.3,23.0,106.0,100.34,76.76
2016,12,28,10,15,0.0,115.0,4.35,23.0,115.0,108.82,83.45
2016,12,28,10,30,0.0,124.0,4.4,23.0,124.0,117.27,90.1
2016,12,28,10,45,347.0,128.5,4.45,23.5,313.5,371.54,297.42
2016,12,28,11,0,694.0,133.0,4.5,24.0,503.0,600.32,472.68
2016,12,28,11,15,704.5,135.0,4.5,24.0,523.0,601.91,471.85
2016,12,28,11,30,715.0,137.0,4.5,24.0,543.0,600.74,469.95
2016,12,28,11,45,512.5,199.0,4.5,24.5,493.5,522.93,407.38
2016,12,28,12,0,310.0,261.0,4.5,25.0,444.0,445.62,345.29
2016,12,28,12,15,366.5,250.5,4.45,25.0,468.5,457.97,354.66
2016,12,28,12,30,423.0,240.0,4.4,25.0,493.0,470.45,363.4
2016,12,28,12,45,587.0,185.0,4.35,25.0,533.5,490.25,378.16
2016,12,28,13,0,751.0,130.0,4.3,25.0,574.0,501.45,385.2
2016,12,28,13,15,746.0,129.0,4.25,25.0,563.0,470.94,359.69
2016,12,28,13,30,741.0,128.0,4.2,25.0,552.0,438.74,332.55
2016,12,28,13,45,742.0,122.0,4.2,25.5,534.5,402.83,301.46
2016,12,28,14,0,743.0,116.0,4.2,26.0,517.0,365.2,268.48
2016,12,28,14,15,729.5,113.5,4.1,25.5,491.5,324.56,233.83
2016,12,28,14,30,716.0,111.0,4.0,25.0,466.0,283.64,198.54
2016,12,28,14,45,703.5,105.5,3.95,25.0,434.5,240.3,161.02
2016,12,28,15,0,691.0,100.0,3.9,25.0,403.0,197.08,124.5
2016,12,28,15,15,664.0,95.5,3.55,24.5,365.5,153.23,90.62
2016,12,28,15,30,637.0,91.0,3.2,24.0,328.0,111.33,63.01
2016,12,28,15,45,603.5,84.5,2.9,24.0,286.5,69.86,44.24
2016,12,28,16,0,570.0,78.0,2.6,24.0,245.0,55.48,42.26
2016,12,28,16,15,514.0,70.0,2.3,23.0,201.5,51.3,38.78
2016,12,28,16,30,458.0,62.0,2.0,22.0,158.0,47.04,35.05
2016,12,28,16,45,376.5,51.0,1.7,21.5,116.0,39.8,28.48
2016,12,28,17,0,295.0,40.0,1.4,21.0,74.0,31.03,20.29
2016,12,28,17,15,147.5,20.0,1.4,20.5,37.0,15.58,4.12
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,29,7,45,0.0,14.5,6.65,12.0,14.5,13.46,0.0
2016,12,29,8,0,0.0,29.0,6.6,12.0,29.0,28.69,17.05
2016,12,29,8,15,0.0,47.5,6.55,12.0,47.5,48.46,35.07
2016,12,29,8,30,0.0,66.0,6.5,12.0,66.0,67.28,51.75
2016,12,29,8,45,6.0,84.0,6.5,12.0,85.5,88.3,70.22
2016,12,29,9,0,12.0,102.0,6.5,12.0,105.0,109.39,88.56
2016,12,29,9,15,16.0,118.5,6.55,12.0,123.5,127.67,104.25
2016,12,29,9,30,20.0,135.0,6.6,12.0,142.0,146.02,119.79
2016,12,29,9,45,22.5,150.0,6.7,12.5,159.0,161.81,132.71
2016,12,29,10,0,25.0,165.0,6.8,13.0,176.0,177.58,145.45
2016,12,29,10,15,12.5,155.0,6.85,13.0,160.5,157.51,128.06
2016,12,29,10,30,0.0,145.0,6.9,13.0,145.0,138.26,111.39
2016,12,29,10,45,105.0,193.5,7.0,13.0,249.5,268.61,221.78
2016,12,29,11,0,210.0,242.0,7.1,13.0,354.0,384.53,317.65
2016,12,29,11,15,201.0,253.0,7.05,13.0,363.5,385.62,317.44
2016,12,29,11,30,192.0,264.0,7.0,13.0,373.0,385.94,316.84
2016,12,29,11,45,243.0,264.0,6.95,13.5,405.0,411.4,336.95
2016,12,29,12,0,294.0,264.0,6.9,14.0,437.0,439.6,358.77
2016,12,29,12,15,252.0,272.5,6.75,14.0,421.5,413.73,336.63
2016,12,29,12,30,210.0,281.0,6.6,14.0,406.0,385.12,312.54
2016,12,29,12,45,288.5,265.5,6.45,14.0,437.0,405.88,329.07
2016,12,29,13,0,367.0,250.0,6.3,14.0,468.0,418.46,338.33
2016,12,29,13,15,369.5,243.5,6.15,14.0,459.5,398.18,320.69
2016,12,29,13,30,372.0,237.0,6.0,14.0,451.0,376.86,302.03
2016,12,29,13,45,282.5,242.5,5.9,14.0,402.0,328.51,262.34
2016,12,29,14,0,193.0,248.0,5.8,14.0,353.0,287.21,228.99
2016,12,29,14,15,193.5,235.5,5.6,14.0,336.5,265.29,210.16
2016,12,29,14,30,194.0,223.0,5.4,14.0,320.0,243.07,190.95
2016,12,29,14,45,331.0,186.0,5.25,14.0,337.5,228.65,173.07
2016,12,29,15,0,468.0,149.0,5.1,14.0,355.0,200.22,142.44
2016,12,29,15,15,458.0,137.0,4.95,14.0,323.5,162.79,111.59
2016,12,29,15,30,448.0,125.0,4.8,14.0,292.0,125.99,84.65
2016,12,29,15,45,600.5,91.0,4.7,14.0,285.5,76.71,51.02
2016,12,29,16,0,753.0,57.0,4.6,14.0,279.0,42.7,32.66
2016,12,29,16,15,702.5,52.0,4.35,13.0,231.5,40.04,30.37
2016,12,29,16,30,652.0,47.0,4.1,12.0,184.0,37.38,27.94
2016,12,29,16,45,568.0,40.0,3.9,11.5,137.0,32.77,23.53
2016,12,29,17,0,484.0,33.0,3.7,11.0,90.0,28.1,18.76
2016,12,29,17,15,242.0,23.5,3.7,10.5,52.0,18.83,7.18
2016,12,29,17,30,0.0,14.0,3.7,10.0,14.0,13.34,0.0
2016,12,29,17,45,0.0,7.0,3.7,10.0,7.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,3.65,9.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.55,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,8.0,1.9,7.5,8.0,7.41,0.0
2016,12,30,8,0,0.0,16.0,2.1,8.0,16.0,14.83,6.26
2016,12,30,8,15,0.0,27.0,2.1,8.0,27.0,25.06,15.78
2016,12,30,8,30,0.0,38.0,2.1,8.0,38.0,35.3,25.01
2016,12,30,8,45,0.0,49.5,2.15,8.5,49.5,46.01,34.51
2016,12,30,9,0,0.0,61.0,2.2,9.0,61.0,57.06,44.15
2016,12,30,9,15,0.0,72.5,2.25,9.5,72.5,68.2,53.7
2016,12,30,9,30,0.0,84.0,2.3,10.0,84.0,79.3,63.06
2016,12,30,9,45,0.0,111.0,2.35,10.5,111.0,106.27,85.79
2016,12,30,10,0,0.0,138.0,2.4,11.0,138.0,133.19,108.1
2016,12,30,10,15,0.5,149.0,2.4,11.0,149.5,143.64,116.57
2016,12,30,10,30,1.0,160.0,2.4,11.0,161.0,154.1,125.03
2016,12,30,10,45,4.0,171.5,2.4,11.5,174.0,166.65,134.99
2016,12,30,11,0,7.0,183.0,2.4,12.0,187.0,179.11,144.81
2016,12,30,11,15,107.5,223.0,2.25,12.0,284.5,295.16,240.73
2016,12,30,11,30,208.0,263.0,2.1,12.0,382.0,395.35,320.4
2016,12,30,11,45,147.5,267.0,2.0,12.0,352.0,356.06,287.32
2016,12,30,12,0,87.0,271.0,1.9,12.0,322.0,313.22,252.19
2016,12,30,12,15,107.5,277.0,1.85,12.0,340.5,326.64,262.87
2016,12,30,12,30,128.0,283.0,1.8,12.0,359.0,341.85,274.54
2016,12,30,12,45,76.0,257.0,1.8,12.0,302.0,280.92,225.65
2016,12,30,13,0,24.0,231.0,1.8,12.0,245.0,225.76,181.29
2016,12,30,13,15,14.0,207.5,1.8,12.0,216.0,198.0,159.03
2016,12,30,13,30,4.0,184.0,1.8,12.0,187.0,171.21,137.38
2016,12,30,13,45,2.0,171.5,1.85,12.0,173.0,158.43,127.13
2016,12,30,14,0,0.0,159.0,1.9,12.0,159.0,145.91,117.05
2016,12,30,14,15,1.0,161.5,1.95,11.5,162.5,147.73,118.99
2016,12,30,14,30,2.0,164.0,2.0,11.0,166.0,149.22,120.63
2016,12,30,14,45,1.0,113.0,2.1,11.0,114.0,104.12,83.16
2016,12,30,15,0,0.0,62.0,2.2,11.0,62.0,57.67,43.98
2016,12,30,15,15,0.0,56.5,2.1,11.0,56.5,52.53,39.72
2016,12,30,15,30,0.0,51.0,2.0,11.0,51.0,47.39,35.4
2016,12,30,15,45,0.0,44.5,1.95,11.0,44.5,41.33,30.23
2016,12,30,16,0,0.0,38.0,1.9,11.0,38.0,35.28,26.41
2016,12,30,16,15,0.0,31.5,1.7,10.5,31.5,29.23,20.95
2016,12,30,16,30,0.0,25.0,1.5,10.0,25.0,23.18,15.4
2016,12,30,16,45,0.0,18.0,1.3,10.0,18.0,16.68,9.35
2016,12,30,17,0,0.0,11.0,1.1,10.0,11.0,10.18,3.28
2016,12,30,17,15,0.0,6.0,1.15,9.5,6.0,5.55,0.0
2016,12,30,17,30,0.0,1.0,1.2,9.0,1.0,0.95,0.0
2016,12,30,17,45,0.0,0.5,1.25,9.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
